Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,7,15,0.0,7.0,1.75,14.55,7.0,6.37,0.0
2018,2,1,7,30,0.0,14.0,1.8,14.7,14.0,12.33,0.0
2018,2,1,7,45,6.5,31.5,1.9,14.85,32.5,36.75,22.7
2018,2,1,8,0,13.0,49.0,2.0,15.0,51.0,65.77,49.11
2018,2,1,8,15,32.0,68.0,2.0,15.15,75.0,98.85,78.13
2018,2,1,8,30,51.0,87.0,2.0,15.3,99.0,131.59,106.58
2018,2,1,8,45,134.0,103.5,2.0,15.5,143.0,215.17,177.97
2018,2,1,9,0,217.0,120.0,2.0,15.7,187.0,301.69,249.74
2018,2,1,9,15,331.5,122.0,1.9,15.9,241.0,379.89,313.54
2018,2,1,9,30,446.0,124.0,1.8,16.1,295.0,473.56,386.88
2018,2,1,9,45,478.5,131.5,1.75,16.25,331.0,501.48,406.82
2018,2,1,10,0,511.0,139.0,1.7,16.4,367.0,527.39,425.2
2018,2,1,10,15,536.0,144.0,1.7,16.65,398.0,542.99,435.49
2018,2,1,10,30,561.0,149.0,1.7,16.9,429.0,556.09,443.78
2018,2,1,10,45,585.5,149.0,1.7,17.15,454.0,566.13,449.63
2018,2,1,11,0,610.0,149.0,1.7,17.4,479.0,568.08,449.43
2018,2,1,11,15,602.5,157.0,1.8,17.55,492.0,554.57,437.97
2018,2,1,11,30,595.0,165.0,1.9,17.7,505.0,538.98,424.92
2018,2,1,11,45,637.5,154.0,2.0,17.9,524.0,532.39,418.88
2018,2,1,12,0,680.0,143.0,2.1,18.1,543.0,521.45,409.06
2018,2,1,12,15,724.0,129.5,2.25,18.2,556.5,504.43,394.43
2018,2,1,12,30,768.0,116.0,2.4,18.3,570.0,483.95,376.39
2018,2,1,12,45,825.0,97.0,2.5,18.35,580.5,458.54,353.51
2018,2,1,13,0,882.0,78.0,2.6,18.4,591.0,429.07,326.21
2018,2,1,13,15,896.0,72.0,2.65,18.45,583.0,388.67,289.64
2018,2,1,13,30,910.0,66.0,2.7,18.5,575.0,345.31,249.8
2018,2,1,13,45,850.5,79.0,2.8,18.55,541.0,295.83,206.76
2018,2,1,14,0,791.0,92.0,2.9,18.6,507.0,245.34,163.8
2018,2,1,14,15,768.5,91.5,2.95,18.6,477.0,198.29,123.99
2018,2,1,14,30,746.0,91.0,3.0,18.6,447.0,152.59,88.93
2018,2,1,14,45,736.5,86.0,3.05,18.55,416.5,105.63,59.67
2018,2,1,15,0,727.0,81.0,3.1,18.5,386.0,61.01,47.86
2018,2,1,15,15,712.0,74.0,3.1,18.5,349.0,56.66,44.19
2018,2,1,15,30,697.0,67.0,3.1,18.5,312.0,52.2,40.36
2018,2,1,15,45,694.5,59.0,3.1,18.1,276.5,46.84,35.76
2018,2,1,16,0,692.0,51.0,3.1,17.7,241.0,41.28,30.89
2018,2,1,16,15,617.0,48.5,3.15,17.45,195.0,40.02,29.69
2018,2,1,16,30,542.0,46.0,3.2,17.2,149.0,35.69,25.65
2018,2,1,16,45,433.5,40.0,3.25,16.95,108.0,31.8,21.82
2018,2,1,17,0,325.0,34.0,3.3,16.7,67.0,28.07,17.21
2018,2,1,17,15,194.5,21.5,3.3,16.6,38.5,18.03,0.0
2018,2,1,17,30,64.0,9.0,3.3,16.5,10.0,8.19,0.0
2018,2,1,17,45,32.0,4.5,3.3,16.35,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,2,7,15,43.0,10.0,1.7,15.0,12.5,32.39,0.0
2018,2,2,7,30,86.0,20.0,1.8,15.2,25.0,86.34,0.0
2018,2,2,7,45,156.0,35.0,1.85,15.4,54.0,172.49,128.79
2018,2,2,8,0,226.0,50.0,1.9,15.6,83.0,234.58,189.1
2018,2,2,8,15,266.5,64.5,1.95,15.75,116.5,280.03,229.73
2018,2,2,8,30,307.0,79.0,2.0,15.9,150.0,326.23,269.4
2018,2,2,8,45,346.5,91.5,2.1,16.1,187.5,369.32,305.3
2018,2,2,9,0,386.0,104.0,2.2,16.3,225.0,412.05,339.8
2018,2,2,9,15,431.5,112.0,2.25,16.5,264.5,452.7,371.78
2018,2,2,9,30,477.0,120.0,2.3,16.7,304.0,492.24,402.1
2018,2,2,9,45,479.0,133.0,2.35,16.9,333.5,505.34,410.77
2018,2,2,10,0,481.0,146.0,2.4,17.1,363.0,516.2,417.67
2018,2,2,10,15,487.5,156.5,2.5,17.3,389.5,525.15,423.26
2018,2,2,10,30,494.0,167.0,2.6,17.5,416.0,531.81,427.01
2018,2,2,10,45,470.0,183.5,2.75,17.65,429.5,521.88,417.86
2018,2,2,11,0,446.0,200.0,2.9,17.8,443.0,510.22,407.46
2018,2,2,11,15,407.0,216.5,2.95,17.95,444.0,487.61,388.34
2018,2,2,11,30,368.0,233.0,3.0,18.1,445.0,457.12,363.37
2018,2,2,11,45,365.5,238.5,3.1,18.2,452.0,446.14,353.87
2018,2,2,12,0,363.0,244.0,3.2,18.3,459.0,433.94,343.23
2018,2,2,12,15,441.5,221.5,3.2,18.4,484.0,441.96,348.24
2018,2,2,12,30,520.0,199.0,3.2,18.5,509.0,438.5,343.58
2018,2,2,12,45,543.5,190.0,3.2,18.55,511.0,415.83,323.54
2018,2,2,13,0,567.0,181.0,3.2,18.6,513.0,390.25,300.65
2018,2,2,13,15,567.5,175.5,3.2,18.65,501.5,356.34,270.93
2018,2,2,13,30,568.0,170.0,3.2,18.7,490.0,321.38,239.91
2018,2,2,13,45,659.5,136.0,3.2,18.75,494.5,287.73,206.8
2018,2,2,14,0,751.0,102.0,3.2,18.8,499.0,247.72,167.5
2018,2,2,14,15,753.5,94.5,3.2,18.7,475.0,200.81,126.75
2018,2,2,14,30,756.0,87.0,3.2,18.6,451.0,152.9,88.53
2018,2,2,14,45,758.5,79.5,3.2,18.55,422.5,104.14,56.9
2018,2,2,15,0,761.0,72.0,3.2,18.5,394.0,54.69,42.35
2018,2,2,15,15,744.5,67.5,3.2,18.5,358.0,51.55,39.72
2018,2,2,15,30,728.0,63.0,3.2,18.5,322.0,49.0,37.55
2018,2,2,15,45,624.5,68.5,3.15,18.15,270.5,49.56,38.14
2018,2,2,16,0,521.0,74.0,3.1,17.8,219.0,55.26,43.18
2018,2,2,16,15,430.5,68.0,3.1,17.65,173.5,52.02,40.21
2018,2,2,16,30,340.0,62.0,3.1,17.5,128.0,46.89,35.41
2018,2,2,16,45,299.0,49.5,3.05,17.35,96.0,38.05,27.2
2018,2,2,17,0,258.0,37.0,3.0,17.2,64.0,28.91,18.1
2018,2,2,17,15,154.5,23.0,3.0,17.1,37.0,18.18,0.0
2018,2,2,17,30,51.0,9.0,3.0,17.0,10.0,8.19,0.0
2018,2,2,17,45,25.5,4.5,3.0,16.95,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,3,7,15,117.5,11.5,2.65,15.0,18.0,74.44,0.0
2018,2,3,7,30,235.0,23.0,2.6,15.2,36.0,184.22,0.0
2018,2,3,7,45,376.5,31.5,2.6,15.45,76.0,300.98,229.79
2018,2,3,8,0,518.0,40.0,2.6,15.7,116.0,406.9,328.76
2018,2,3,8,15,590.5,45.5,2.5,15.9,161.5,469.51,383.73
2018,2,3,8,30,663.0,51.0,2.4,16.1,207.0,528.15,432.81
2018,2,3,8,45,708.0,55.0,2.25,16.25,252.5,572.07,467.64
2018,2,3,9,0,753.0,59.0,2.1,16.4,298.0,614.37,499.03
2018,2,3,9,15,786.0,61.0,2.05,16.7,340.5,643.81,519.68
2018,2,3,9,30,819.0,63.0,2.0,17.0,383.0,670.7,537.78
2018,2,3,9,45,843.5,64.5,1.9,17.25,421.5,688.09,548.2
2018,2,3,10,0,868.0,66.0,1.8,17.5,460.0,696.97,552.21
2018,2,3,10,15,881.5,67.5,1.8,17.85,491.5,700.53,552.92
2018,2,3,10,30,895.0,69.0,1.8,18.2,523.0,700.74,551.32
2018,2,3,10,45,904.5,70.0,1.75,18.5,548.0,694.22,544.51
2018,2,3,11,0,914.0,71.0,1.7,18.8,573.0,684.27,534.68
2018,2,3,11,15,920.5,71.5,1.65,19.15,591.0,668.41,520.42
2018,2,3,11,30,927.0,72.0,1.6,19.5,609.0,649.23,503.65
2018,2,3,11,45,930.0,73.0,1.55,19.8,619.5,625.23,483.27
2018,2,3,12,0,933.0,74.0,1.5,20.1,630.0,598.15,460.37
2018,2,3,12,15,934.0,74.0,1.4,20.35,632.0,566.06,433.23
2018,2,3,12,30,935.0,74.0,1.3,20.6,634.0,531.27,403.64
2018,2,3,12,45,933.5,73.5,1.2,20.85,628.5,492.33,370.4
2018,2,3,13,0,932.0,73.0,1.1,21.1,623.0,451.19,334.83
2018,2,3,13,15,926.5,72.5,1.1,21.2,609.0,406.56,296.52
2018,2,3,13,30,921.0,72.0,1.1,21.3,595.0,360.43,256.21
2018,2,3,13,45,912.0,71.5,1.05,21.35,573.5,312.05,213.59
2018,2,3,14,0,903.0,71.0,1.0,21.4,552.0,262.91,170.48
2018,2,3,14,15,890.0,69.5,1.1,21.35,523.0,211.74,127.47
2018,2,3,14,30,877.0,68.0,1.2,21.3,494.0,160.69,88.06
2018,2,3,14,45,859.5,66.5,1.3,21.2,459.5,109.67,56.54
2018,2,3,15,0,842.0,65.0,1.4,21.1,425.0,52.69,40.12
2018,2,3,15,15,818.0,62.5,1.4,21.1,385.5,48.06,36.26
2018,2,3,15,30,794.0,60.0,1.4,21.1,346.0,46.91,35.33
2018,2,3,15,45,757.5,57.0,1.55,20.5,302.0,45.31,34.07
2018,2,3,16,0,721.0,54.0,1.7,19.9,258.0,43.76,32.79
2018,2,3,16,15,666.0,50.0,1.75,19.6,212.5,41.32,30.59
2018,2,3,16,30,611.0,46.0,1.8,19.3,167.0,38.96,28.33
2018,2,3,16,45,520.5,40.0,1.85,19.0,123.5,31.76,21.69
2018,2,3,17,0,430.0,34.0,1.9,18.7,80.0,27.92,17.38
2018,2,3,17,15,266.5,22.5,1.9,18.55,46.5,18.77,0.66
2018,2,3,17,30,103.0,11.0,1.9,18.4,13.0,10.01,0.0
2018,2,3,17,45,51.5,5.5,1.9,18.3,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.9,18.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,7,15,18.5,10.5,1.5,15.5,11.5,19.68,0.0
2018,2,4,7,30,37.0,21.0,1.5,15.7,23.0,52.98,1.48
2018,2,4,7,45,77.5,38.0,1.45,15.9,48.0,105.4,78.4
2018,2,4,8,0,118.0,55.0,1.4,16.1,73.0,162.18,129.68
2018,2,4,8,15,147.0,72.5,1.5,16.2,102.5,201.97,164.75
2018,2,4,8,30,176.0,90.0,1.6,16.3,132.0,242.02,199.12
2018,2,4,8,45,229.0,105.0,1.65,16.45,171.0,295.02,243.41
2018,2,4,9,0,282.0,120.0,1.7,16.6,210.0,348.52,286.9
2018,2,4,9,15,308.5,133.0,1.75,16.75,244.0,380.68,312.09
2018,2,4,9,30,335.0,146.0,1.8,16.9,278.0,411.92,336.08
2018,2,4,9,45,317.0,164.0,1.85,17.1,298.5,416.21,337.81
2018,2,4,10,0,299.0,182.0,1.9,17.3,319.0,418.74,338.23
2018,2,4,10,15,315.0,193.5,1.9,17.5,346.5,436.23,350.71
2018,2,4,10,30,331.0,205.0,1.9,17.7,374.0,452.03,361.61
2018,2,4,10,45,359.0,211.0,1.95,17.95,402.5,468.2,373.01
2018,2,4,11,0,387.0,217.0,2.0,18.2,431.0,482.16,382.54
2018,2,4,11,15,328.5,236.5,2.0,18.45,422.0,451.88,357.15
2018,2,4,11,30,270.0,256.0,2.0,18.7,413.0,422.15,332.56
2018,2,4,11,45,337.0,244.5,2.05,18.95,444.0,437.92,344.33
2018,2,4,12,0,404.0,233.0,2.1,19.2,475.0,449.41,352.06
2018,2,4,12,15,450.0,221.0,2.1,19.4,491.5,449.46,350.44
2018,2,4,12,30,496.0,209.0,2.1,19.6,508.0,439.59,340.93
2018,2,4,12,45,521.0,200.0,2.1,19.75,511.5,418.46,322.45
2018,2,4,13,0,546.0,191.0,2.1,19.9,515.0,394.36,301.1
2018,2,4,13,15,627.0,160.5,2.15,19.9,525.0,371.57,279.47
2018,2,4,13,30,708.0,130.0,2.2,19.9,535.0,338.47,248.32
2018,2,4,13,45,716.5,122.5,2.25,19.95,519.5,296.72,210.94
2018,2,4,14,0,725.0,115.0,2.3,20.0,504.0,253.21,172.01
2018,2,4,14,15,772.0,98.0,2.3,19.9,493.0,211.92,134.15
2018,2,4,14,30,819.0,81.0,2.3,19.8,482.0,160.66,91.1
2018,2,4,14,45,705.5,99.5,2.35,19.65,428.0,115.33,65.95
2018,2,4,15,0,592.0,118.0,2.4,19.5,374.0,86.0,69.21
2018,2,4,15,15,630.0,99.0,2.4,19.5,348.5,69.07,54.74
2018,2,4,15,30,668.0,80.0,2.4,19.5,323.0,56.7,44.09
2018,2,4,15,45,689.5,68.5,2.45,19.05,292.0,49.64,38.06
2018,2,4,16,0,711.0,57.0,2.5,18.6,261.0,46.15,35.07
2018,2,4,16,15,657.5,52.5,2.55,18.35,215.5,43.38,32.57
2018,2,4,16,30,604.0,48.0,2.6,18.1,170.0,37.21,26.96
2018,2,4,16,45,517.0,41.5,2.6,17.9,126.5,32.93,22.85
2018,2,4,17,0,430.0,35.0,2.6,17.7,83.0,28.7,18.26
2018,2,4,17,15,289.0,25.5,2.6,17.55,51.0,21.57,4.07
2018,2,4,17,30,148.0,16.0,2.6,17.4,19.0,14.55,0.0
2018,2,4,17,45,74.0,8.0,2.6,17.3,9.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,7,15,86.5,11.0,1.0,15.95,16.5,57.62,0.0
2018,2,5,7,30,173.0,22.0,1.0,16.1,33.0,152.48,35.43
2018,2,5,7,45,209.0,37.0,1.0,16.2,61.5,207.9,159.46
2018,2,5,8,0,245.0,52.0,1.0,16.3,90.0,250.96,201.95
2018,2,5,8,15,398.5,57.5,1.1,16.4,143.5,362.75,295.77
2018,2,5,8,30,552.0,63.0,1.2,16.5,197.0,478.46,389.18
2018,2,5,8,45,649.5,61.0,1.25,16.65,249.0,548.85,444.38
2018,2,5,9,0,747.0,59.0,1.3,16.8,301.0,615.82,494.61
2018,2,5,9,15,778.5,61.5,1.45,16.9,343.5,645.05,516.09
2018,2,5,9,30,810.0,64.0,1.6,17.0,386.0,671.73,535.56
2018,2,5,9,45,833.5,65.0,1.7,17.15,424.0,688.0,546.62
2018,2,5,10,0,857.0,66.0,1.8,17.3,462.0,695.72,551.43
2018,2,5,10,15,872.0,68.0,1.95,17.5,494.5,701.13,554.88
2018,2,5,10,30,887.0,70.0,2.1,17.7,527.0,703.17,555.89
2018,2,5,10,45,897.0,71.0,2.2,17.85,552.5,697.14,550.89
2018,2,5,11,0,907.0,72.0,2.3,18.0,578.0,687.7,542.74
2018,2,5,11,15,913.5,73.0,2.3,18.1,596.0,672.53,529.66
2018,2,5,11,30,920.0,74.0,2.3,18.2,614.0,654.04,513.97
2018,2,5,11,45,923.5,74.5,2.35,18.35,624.5,629.94,494.07
2018,2,5,12,0,927.0,75.0,2.4,18.5,635.0,602.77,471.51
2018,2,5,12,15,928.0,75.0,2.4,18.6,637.5,570.8,444.78
2018,2,5,12,30,929.0,75.0,2.4,18.7,640.0,536.15,415.44
2018,2,5,12,45,922.0,76.0,2.45,18.75,632.5,496.24,381.65
2018,2,5,13,0,915.0,77.0,2.5,18.8,625.0,454.51,345.63
2018,2,5,13,15,881.5,83.5,2.6,18.8,602.0,406.2,304.2
2018,2,5,13,30,848.0,90.0,2.7,18.8,579.0,355.34,260.19
2018,2,5,13,45,779.5,104.0,2.8,18.75,541.0,305.06,217.33
2018,2,5,14,0,711.0,118.0,2.9,18.7,503.0,254.9,175.29
2018,2,5,14,15,705.5,112.5,3.0,18.55,478.0,209.45,136.03
2018,2,5,14,30,700.0,107.0,3.1,18.4,453.0,163.87,99.3
2018,2,5,14,45,710.0,97.0,3.15,18.25,427.0,116.05,66.13
2018,2,5,15,0,720.0,87.0,3.2,18.1,401.0,66.93,44.56
2018,2,5,15,15,692.5,84.5,3.2,18.1,363.5,58.43,45.77
2018,2,5,15,30,665.0,82.0,3.2,18.1,326.0,58.01,45.5
2018,2,5,15,45,689.5,69.0,3.25,17.55,294.5,49.87,38.5
2018,2,5,16,0,714.0,56.0,3.3,17.0,263.0,45.18,34.45
2018,2,5,16,15,661.0,51.0,3.25,16.7,217.0,41.93,31.53
2018,2,5,16,30,608.0,46.0,3.2,16.4,171.0,38.67,28.48
2018,2,5,16,45,521.0,40.0,3.15,16.1,127.5,31.5,21.83
2018,2,5,17,0,434.0,34.0,3.1,15.8,84.0,27.62,17.67
2018,2,5,17,15,295.5,25.0,3.05,15.75,52.0,20.91,5.67
2018,2,5,17,30,157.0,16.0,3.0,15.7,20.0,14.55,0.0
2018,2,5,17,45,78.5,8.0,2.95,15.6,10.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,6,6,45,34.0,4.0,2.35,15.25,2.5,0.0,0.0
2018,2,6,7,0,68.0,8.0,2.3,15.3,5.0,0.0,0.0
2018,2,6,7,15,216.5,16.5,2.25,15.5,26.5,134.86,0.0
2018,2,6,7,30,365.0,25.0,2.2,15.7,48.0,268.99,95.97
2018,2,6,7,45,481.0,30.5,2.1,15.9,89.0,359.16,279.63
2018,2,6,8,0,597.0,36.0,2.0,16.1,130.0,451.41,363.97
2018,2,6,8,15,664.0,41.0,2.0,16.25,177.5,513.36,417.52
2018,2,6,8,30,731.0,46.0,2.0,16.4,225.0,575.48,467.95
2018,2,6,8,45,773.0,49.0,2.0,16.55,272.0,617.32,500.27
2018,2,6,9,0,815.0,52.0,2.0,16.7,319.0,651.36,525.37
2018,2,6,9,15,843.5,54.0,2.05,16.85,362.5,678.46,544.71
2018,2,6,9,30,872.0,56.0,2.1,17.0,406.0,703.03,561.7
2018,2,6,9,45,893.0,57.5,2.15,17.15,445.5,718.68,571.85
2018,2,6,10,0,914.0,59.0,2.2,17.3,485.0,731.12,579.63
2018,2,6,10,15,927.5,60.5,2.25,17.45,518.0,734.79,581.05
2018,2,6,10,30,941.0,62.0,2.3,17.6,551.0,734.92,580.05
2018,2,6,10,45,950.5,63.0,2.35,17.7,577.0,728.08,574.24
2018,2,6,11,0,960.0,64.0,2.4,17.8,603.0,717.64,565.8
2018,2,6,11,15,966.0,64.5,2.45,17.9,621.5,700.74,551.73
2018,2,6,11,30,972.0,65.0,2.5,18.0,640.0,680.38,534.92
2018,2,6,11,45,974.5,66.0,2.55,18.1,650.5,655.02,514.12
2018,2,6,12,0,977.0,67.0,2.6,18.2,661.0,626.46,490.54
2018,2,6,12,15,977.5,67.0,2.6,18.3,663.5,592.73,462.42
2018,2,6,12,30,978.0,67.0,2.6,18.4,666.0,556.21,431.57
2018,2,6,12,45,975.0,67.5,2.6,18.5,660.0,515.9,397.1
2018,2,6,13,0,972.0,68.0,2.6,18.6,654.0,473.35,360.05
2018,2,6,13,15,967.5,67.5,2.6,18.65,640.0,427.27,319.45
2018,2,6,13,30,963.0,67.0,2.6,18.7,626.0,379.52,276.61
2018,2,6,13,45,955.0,66.5,2.6,18.8,604.5,329.29,231.2
2018,2,6,14,0,947.0,66.0,2.6,18.9,583.0,278.14,185.01
2018,2,6,14,15,935.5,65.0,2.6,18.85,554.0,225.24,138.83
2018,2,6,14,30,924.0,64.0,2.6,18.8,525.0,172.22,96.0
2018,2,6,14,45,907.5,63.0,2.6,18.8,489.5,118.94,60.65
2018,2,6,15,0,891.0,62.0,2.6,18.8,454.0,66.51,40.71
2018,2,6,15,15,868.5,60.0,2.6,18.8,413.0,52.94,40.84
2018,2,6,15,30,846.0,58.0,2.6,18.8,372.0,51.34,39.53
2018,2,6,15,45,810.0,55.5,2.5,18.4,326.5,44.08,33.28
2018,2,6,16,0,774.0,53.0,2.4,18.0,281.0,42.85,32.27
2018,2,6,16,15,721.5,49.0,2.35,17.75,233.0,40.33,30.0
2018,2,6,16,30,669.0,45.0,2.3,17.5,185.0,37.86,27.66
2018,2,6,16,45,583.5,39.5,2.3,17.25,139.0,33.97,23.91
2018,2,6,17,0,498.0,34.0,2.3,17.0,93.0,30.19,19.85
2018,2,6,17,15,348.0,26.0,2.25,17.0,58.0,21.79,7.56
2018,2,6,17,30,198.0,18.0,2.2,17.0,23.0,16.37,0.0
2018,2,6,17,45,99.0,9.0,2.15,16.95,11.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,7,6,45,30.5,3.5,1.75,14.95,2.5,0.0,0.0
2018,2,7,7,0,61.0,7.0,1.7,15.0,5.0,0.0,0.0
2018,2,7,7,15,200.5,16.0,1.75,15.2,26.5,126.19,0.0
2018,2,7,7,30,340.0,25.0,1.8,15.4,48.0,257.67,114.72
2018,2,7,7,45,454.5,32.0,1.85,15.6,89.0,354.84,277.75
2018,2,7,8,0,569.0,39.0,1.9,15.8,130.0,438.94,354.96
2018,2,7,8,15,635.0,43.5,1.85,15.9,176.5,499.71,407.3
2018,2,7,8,30,701.0,48.0,1.8,16.0,223.0,560.38,456.42
2018,2,7,8,45,742.5,51.5,1.75,16.15,269.0,602.31,488.43
2018,2,7,9,0,784.0,55.0,1.7,16.3,315.0,642.6,517.8
2018,2,7,9,15,813.0,57.5,1.6,16.45,358.0,670.58,536.57
2018,2,7,9,30,842.0,60.0,1.5,16.6,401.0,689.92,548.41
2018,2,7,9,45,862.0,61.5,1.4,16.8,439.0,704.8,556.59
2018,2,7,10,0,882.0,63.0,1.3,17.0,477.0,716.59,562.35
2018,2,7,10,15,895.0,64.5,1.25,17.3,509.0,720.05,562.43
2018,2,7,10,30,908.0,66.0,1.2,17.6,541.0,720.09,560.23
2018,2,7,10,45,917.0,67.0,1.15,17.85,566.5,713.28,553.43
2018,2,7,11,0,926.0,68.0,1.1,18.1,592.0,702.99,544.18
2018,2,7,11,15,932.0,68.5,1.1,18.2,610.0,686.69,530.76
2018,2,7,11,30,938.0,69.0,1.1,18.3,628.0,667.04,514.8
2018,2,7,11,45,940.5,70.0,1.1,18.4,638.5,642.48,495.08
2018,2,7,12,0,943.0,71.0,1.1,18.5,649.0,614.81,472.79
2018,2,7,12,15,942.0,72.0,1.15,18.5,651.0,582.27,447.04
2018,2,7,12,30,941.0,73.0,1.2,18.5,653.0,547.08,418.65
2018,2,7,12,45,936.0,74.0,1.2,18.45,646.5,507.55,386.02
2018,2,7,13,0,931.0,75.0,1.2,18.4,640.0,466.0,350.99
2018,2,7,13,15,926.0,74.5,1.2,18.3,626.5,421.3,312.67
2018,2,7,13,30,921.0,74.0,1.2,18.2,613.0,375.05,272.17
2018,2,7,13,45,912.5,73.5,1.2,18.15,591.5,326.44,229.11
2018,2,7,14,0,904.0,73.0,1.2,18.1,570.0,277.02,185.17
2018,2,7,14,15,891.0,72.0,1.2,18.0,541.0,225.77,140.89
2018,2,7,14,30,878.0,71.0,1.2,17.9,512.0,174.62,99.68
2018,2,7,14,45,860.0,69.5,1.2,17.75,477.0,123.0,65.04
2018,2,7,15,0,842.0,68.0,1.2,17.6,442.0,65.42,38.58
2018,2,7,15,15,818.5,65.5,1.2,17.6,402.0,49.9,38.38
2018,2,7,15,30,795.0,63.0,1.2,17.6,362.0,48.83,37.53
2018,2,7,15,45,760.5,60.0,1.15,17.2,317.5,47.31,36.32
2018,2,7,16,0,726.0,57.0,1.1,16.8,273.0,45.84,35.1
2018,2,7,16,15,673.5,53.0,1.05,16.5,227.0,43.49,33.0
2018,2,7,16,30,621.0,49.0,1.0,16.2,181.0,41.21,30.82
2018,2,7,16,45,536.0,42.5,0.95,15.9,136.0,33.45,23.68
2018,2,7,17,0,451.0,36.0,0.9,15.6,91.0,29.19,19.28
2018,2,7,17,15,311.5,27.0,0.9,15.5,57.0,22.54,9.3
2018,2,7,17,30,172.0,18.0,0.9,15.4,23.0,16.37,0.0
2018,2,7,17,45,86.0,9.0,0.85,15.35,11.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,6,45,27.5,3.5,1.2,14.6,2.5,0.0,0.0
2018,2,8,7,0,55.0,7.0,1.3,14.6,5.0,0.0,0.0
2018,2,8,7,15,170.0,16.5,1.4,14.8,25.5,110.22,0.0
2018,2,8,7,30,285.0,26.0,1.5,15.0,46.0,229.08,118.21
2018,2,8,7,45,380.0,36.0,1.55,15.25,85.0,314.93,248.15
2018,2,8,8,0,475.0,46.0,1.6,15.5,124.0,395.91,321.0
2018,2,8,8,15,411.0,62.5,1.55,15.6,145.5,381.34,312.61
2018,2,8,8,30,347.0,79.0,1.5,15.7,167.0,359.54,296.45
2018,2,8,8,45,315.0,102.5,1.4,15.85,194.0,368.36,303.09
2018,2,8,9,0,283.0,126.0,1.3,16.0,221.0,360.31,295.64
2018,2,8,9,15,335.5,135.5,1.25,16.2,262.5,407.15,332.5
2018,2,8,9,30,388.0,145.0,1.2,16.4,304.0,467.75,378.16
2018,2,8,9,45,492.0,138.0,1.15,16.6,358.5,531.61,426.18
2018,2,8,10,0,596.0,131.0,1.1,16.8,413.0,599.92,475.68
2018,2,8,10,15,677.0,119.0,1.15,17.1,460.0,637.85,502.4
2018,2,8,10,30,758.0,107.0,1.2,17.4,507.0,671.34,525.7
2018,2,8,10,45,792.5,102.5,1.2,17.65,538.0,674.54,526.13
2018,2,8,11,0,827.0,98.0,1.2,17.9,569.0,676.51,525.78
2018,2,8,11,15,846.0,95.5,1.25,18.05,590.5,666.32,517.15
2018,2,8,11,30,865.0,93.0,1.3,18.2,612.0,652.51,505.81
2018,2,8,11,45,894.0,86.5,1.35,18.35,630.5,634.86,491.6
2018,2,8,12,0,923.0,80.0,1.4,18.5,649.0,615.95,475.95
2018,2,8,12,15,834.5,109.5,1.5,18.55,625.5,564.79,436.1
2018,2,8,12,30,746.0,139.0,1.6,18.6,602.0,513.11,395.65
2018,2,8,12,45,616.0,179.5,1.65,18.6,559.5,455.23,350.13
2018,2,8,13,0,486.0,220.0,1.7,18.6,517.0,401.48,307.91
2018,2,8,13,15,448.5,225.5,1.8,18.6,495.0,364.68,278.1
2018,2,8,13,30,411.0,231.0,1.9,18.6,473.0,330.01,249.68
2018,2,8,13,45,408.5,222.0,2.0,18.6,455.5,296.62,221.38
2018,2,8,14,0,406.0,213.0,2.1,18.6,438.0,263.07,192.76
2018,2,8,14,15,551.5,164.5,2.15,18.55,453.5,227.74,156.99
2018,2,8,14,30,697.0,116.0,2.2,18.5,469.0,177.2,109.6
2018,2,8,14,45,780.5,90.0,2.25,18.5,460.5,128.67,71.9
2018,2,8,15,0,864.0,64.0,2.3,18.5,452.0,72.81,42.52
2018,2,8,15,15,841.5,62.0,2.3,18.5,411.5,54.17,41.94
2018,2,8,15,30,819.0,60.0,2.3,18.5,371.0,46.54,35.36
2018,2,8,15,45,786.0,57.0,2.4,18.05,326.5,44.93,34.08
2018,2,8,16,0,753.0,54.0,2.5,17.6,282.0,43.36,32.77
2018,2,8,16,15,703.5,50.0,2.55,17.3,235.0,40.89,30.57
2018,2,8,16,30,654.0,46.0,2.6,17.0,188.0,38.46,28.3
2018,2,8,16,45,573.0,40.5,2.7,16.7,142.5,34.61,24.61
2018,2,8,17,0,492.0,35.0,2.8,16.4,97.0,28.23,18.45
2018,2,8,17,15,348.5,26.5,2.85,16.3,61.0,21.95,9.73
2018,2,8,17,30,205.0,18.0,2.9,16.2,25.0,16.37,0.0
2018,2,8,17,45,102.5,9.0,2.9,16.1,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,6,45,35.5,4.0,1.05,14.65,3.0,0.0,0.0
2018,2,9,7,0,71.0,8.0,1.0,14.7,6.0,0.0,0.0
2018,2,9,7,15,216.0,17.0,1.0,14.85,29.5,137.15,0.0
2018,2,9,7,30,361.0,26.0,1.0,15.0,53.0,277.35,159.03
2018,2,9,7,45,471.0,33.0,1.0,15.15,95.0,369.56,290.4
2018,2,9,8,0,581.0,40.0,1.0,15.3,137.0,452.34,363.79
2018,2,9,8,15,646.5,44.5,0.95,15.5,184.5,513.51,414.69
2018,2,9,8,30,712.0,49.0,0.9,15.7,232.0,574.58,461.99
2018,2,9,8,45,753.5,52.0,0.85,15.85,278.0,616.39,492.5
2018,2,9,9,0,795.0,55.0,0.8,16.0,324.0,656.51,520.41
2018,2,9,9,15,823.0,57.0,0.8,16.2,367.5,677.23,533.78
2018,2,9,9,30,851.0,59.0,0.8,16.4,411.0,701.66,549.57
2018,2,9,9,45,872.5,60.0,0.85,16.65,449.5,717.24,559.29
2018,2,9,10,0,894.0,61.0,0.9,16.9,488.0,729.7,566.82
2018,2,9,10,15,908.0,62.5,1.0,17.05,521.0,733.98,569.48
2018,2,9,10,30,922.0,64.0,1.1,17.2,554.0,734.76,569.81
2018,2,9,10,45,932.5,64.5,1.25,17.35,580.0,728.34,565.69
2018,2,9,11,0,943.0,65.0,1.4,17.5,606.0,718.36,559.08
2018,2,9,11,15,948.5,66.0,1.55,17.6,624.5,702.02,547.17
2018,2,9,11,30,954.0,67.0,1.7,17.7,643.0,682.25,532.1
2018,2,9,11,45,956.0,68.0,1.85,17.85,653.5,656.96,512.46
2018,2,9,12,0,958.0,69.0,2.0,18.0,664.0,628.55,489.99
2018,2,9,12,15,958.5,69.5,2.1,18.05,666.5,595.8,463.6
2018,2,9,12,30,959.0,70.0,2.2,18.1,669.0,560.27,434.38
2018,2,9,12,45,952.5,70.5,2.35,18.2,661.5,518.8,399.97
2018,2,9,13,0,946.0,71.0,2.5,18.3,654.0,475.43,363.07
2018,2,9,13,15,920.0,76.0,2.6,18.3,633.0,426.87,321.39
2018,2,9,13,30,894.0,81.0,2.7,18.3,612.0,378.35,278.92
2018,2,9,13,45,870.0,84.0,2.75,18.3,585.5,329.11,235.23
2018,2,9,14,0,846.0,87.0,2.8,18.3,559.0,275.74,188.26
2018,2,9,14,15,839.0,84.5,2.8,18.25,533.0,226.25,144.59
2018,2,9,14,30,832.0,82.0,2.8,18.2,507.0,176.45,103.31
2018,2,9,14,45,806.5,78.0,2.85,18.1,467.5,123.81,66.5
2018,2,9,15,0,781.0,74.0,2.9,18.0,428.0,73.33,42.79
2018,2,9,15,15,742.5,74.5,2.9,18.0,386.5,56.0,43.61
2018,2,9,15,30,704.0,75.0,2.9,18.0,345.0,52.39,40.56
2018,2,9,15,45,663.0,71.0,2.9,17.7,301.0,50.61,39.11
2018,2,9,16,0,622.0,67.0,2.9,17.4,257.0,48.85,37.64
2018,2,9,16,15,579.5,60.0,2.85,17.1,214.5,44.71,33.97
2018,2,9,16,30,537.0,53.0,2.8,16.8,172.0,40.44,30.08
2018,2,9,16,45,451.5,47.0,2.8,16.55,130.0,36.81,26.57
2018,2,9,17,0,366.0,41.0,2.8,16.3,88.0,33.28,22.84
2018,2,9,17,15,255.5,29.5,2.8,16.2,55.5,24.53,12.32
2018,2,9,17,30,145.0,18.0,2.8,16.1,23.0,16.37,0.0
2018,2,9,17,45,72.5,9.0,2.85,16.0,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.5,14.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.75,14.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.85,13.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.85,13.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.8,13.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.8,13.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.8,13.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.8,13.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.8,13.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,6.75,13.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,6.55,13.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,6.25,13.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,5.8,13.3,2.0,0.0,0.0
2018,2,10,7,0,40.0,5.0,5.7,13.4,4.0,0.0,0.0
2018,2,10,7,15,87.5,16.0,5.8,13.55,20.5,64.15,0.0
2018,2,10,7,30,135.0,27.0,5.9,13.7,37.0,146.64,90.32
2018,2,10,7,45,275.5,40.0,5.95,13.9,80.5,255.44,206.71
2018,2,10,8,0,416.0,53.0,6.0,14.1,124.0,368.84,307.35
2018,2,10,8,15,464.5,60.5,6.1,14.25,163.0,418.69,352.57
2018,2,10,8,30,513.0,68.0,6.2,14.4,202.0,468.27,395.78
2018,2,10,8,45,568.5,76.0,6.3,14.6,250.0,522.9,441.48
2018,2,10,9,0,624.0,84.0,6.4,14.8,298.0,576.72,485.13
2018,2,10,9,15,728.0,75.0,6.4,14.95,355.5,639.85,535.02
2018,2,10,9,30,832.0,66.0,6.4,15.1,413.0,706.12,585.86
2018,2,10,9,45,847.0,69.0,6.4,15.25,450.5,719.14,594.21
2018,2,10,10,0,862.0,72.0,6.4,15.4,488.0,723.2,595.72
2018,2,10,10,15,876.0,73.5,6.3,15.5,520.0,727.43,597.24
2018,2,10,10,30,890.0,75.0,6.2,15.6,552.0,728.29,596.23
2018,2,10,10,45,897.5,76.5,6.1,15.7,577.0,721.08,589.12
2018,2,10,11,0,905.0,78.0,6.0,15.8,602.0,710.47,579.55
2018,2,10,11,15,911.0,79.5,5.8,15.9,620.5,695.44,565.27
2018,2,10,11,30,917.0,81.0,5.6,16.0,639.0,677.06,548.3
2018,2,10,11,45,855.5,101.5,5.45,16.1,629.0,635.58,512.84
2018,2,10,12,0,794.0,122.0,5.3,16.2,619.0,590.77,474.9
2018,2,10,12,15,776.5,127.5,5.25,16.3,615.0,556.35,445.49
2018,2,10,12,30,759.0,133.0,5.2,16.4,611.0,519.75,413.98
2018,2,10,12,45,693.5,153.5,5.1,16.5,587.5,473.36,374.37
2018,2,10,13,0,628.0,174.0,5.0,16.6,564.0,429.45,336.71
2018,2,10,13,15,673.5,155.0,5.05,16.7,565.0,398.27,308.05
2018,2,10,13,30,719.0,136.0,5.1,16.8,566.0,362.15,274.23
2018,2,10,13,45,632.0,154.5,5.1,16.85,523.0,313.04,232.45
2018,2,10,14,0,545.0,173.0,5.1,16.9,480.0,269.38,196.14
2018,2,10,14,15,492.0,173.5,5.15,16.95,440.0,226.65,160.84
2018,2,10,14,30,439.0,174.0,5.2,17.0,400.0,188.68,131.37
2018,2,10,14,45,460.0,153.0,5.25,17.0,376.0,147.06,99.05
2018,2,10,15,0,481.0,132.0,5.3,17.0,352.0,103.54,72.33
2018,2,10,15,15,594.5,104.0,5.3,17.0,351.5,71.07,56.98
2018,2,10,15,30,708.0,76.0,5.3,17.0,351.0,52.99,41.22
2018,2,10,15,45,719.5,67.5,5.35,16.8,318.5,52.81,41.18
2018,2,10,16,0,731.0,59.0,5.4,16.6,286.0,47.18,36.27
2018,2,10,16,15,641.0,59.0,5.35,16.4,234.5,44.06,33.49
2018,2,10,16,30,551.0,59.0,5.3,16.2,183.0,45.4,34.54
2018,2,10,16,45,468.0,49.5,5.2,16.0,137.0,38.89,28.48
2018,2,10,17,0,385.0,40.0,5.1,15.8,91.0,32.22,22.05
2018,2,10,17,15,294.0,30.0,5.1,15.65,59.5,24.89,13.23
2018,2,10,17,30,203.0,20.0,5.1,15.5,28.0,18.19,0.0
2018,2,10,17,45,101.5,10.0,5.1,15.4,14.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.5,15.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,2,11,6,45,40.5,5.0,2.85,13.2,4.0,0.0,0.0
2018,2,11,7,0,81.0,10.0,2.9,13.3,8.0,0.0,0.0
2018,2,11,7,15,237.5,19.5,2.9,13.5,34.5,153.17,0.0
2018,2,11,7,30,394.0,29.0,2.9,13.7,61.0,306.28,203.77
2018,2,11,7,45,474.0,35.5,2.95,13.9,100.0,378.0,304.5
2018,2,11,8,0,554.0,42.0,3.0,14.1,139.0,448.02,368.84
2018,2,11,8,15,408.5,64.0,3.0,14.25,147.0,382.26,318.49
2018,2,11,8,30,263.0,86.0,3.0,14.4,155.0,298.78,250.29
2018,2,11,8,45,365.5,98.0,3.05,14.6,213.5,402.06,336.21
2018,2,11,9,0,468.0,110.0,3.1,14.8,272.0,491.47,408.09
2018,2,11,9,15,629.0,93.0,3.5,14.9,340.5,596.12,492.2
2018,2,11,9,30,790.0,76.0,3.9,15.0,409.0,690.73,564.92
2018,2,11,9,45,596.0,124.5,4.35,15.1,388.5,605.09,496.84
