Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,0,402.0,173.0,4.8,15.2,368.0,505.15,415.38
2018,2,11,10,15,345.0,198.5,5.2,15.15,374.0,471.69,387.91
2018,2,11,10,30,288.0,224.0,5.6,15.1,380.0,450.42,369.39
2018,2,11,10,45,289.0,237.5,6.0,15.1,400.0,456.47,373.71
2018,2,11,11,0,290.0,251.0,6.4,15.1,420.0,460.96,376.68
2018,2,11,11,15,297.5,257.5,6.3,15.0,435.5,461.16,375.97
2018,2,11,11,30,305.0,264.0,6.2,14.9,451.0,459.8,373.99
2018,2,11,11,45,209.5,272.5,6.1,14.85,402.0,388.35,314.96
2018,2,11,12,0,114.0,281.0,6.0,14.8,353.0,329.4,265.96
2018,2,11,12,15,69.0,260.5,5.95,14.7,304.0,273.13,220.03
2018,2,11,12,30,24.0,240.0,5.9,14.6,255.0,224.18,179.94
2018,2,11,12,45,136.0,226.5,5.85,14.55,311.5,266.92,214.78
2018,2,11,13,0,248.0,213.0,5.8,14.5,368.0,295.68,236.66
2018,2,11,13,15,351.5,215.5,6.2,14.4,430.0,323.05,256.13
2018,2,11,13,30,455.0,218.0,6.6,14.3,492.0,339.31,265.02
2018,2,11,13,45,308.0,222.5,7.05,14.2,405.0,273.23,212.53
2018,2,11,14,0,161.0,227.0,7.5,14.1,318.0,223.4,175.05
2018,2,11,14,15,112.5,208.0,7.8,14.0,270.0,187.63,146.95
2018,2,11,14,30,64.0,189.0,8.1,13.9,222.0,162.07,127.96
2018,2,11,14,45,64.0,162.0,8.4,13.8,193.5,136.84,107.53
2018,2,11,15,0,64.0,135.0,8.7,13.7,165.0,112.07,88.27
2018,2,11,15,15,129.5,138.0,8.7,13.7,191.0,105.49,88.2
2018,2,11,15,30,195.0,141.0,8.7,13.7,217.0,101.49,84.86
2018,2,11,15,45,269.0,122.0,8.6,13.5,214.0,90.0,74.87
2018,2,11,16,0,343.0,103.0,8.5,13.3,211.0,73.73,60.49
2018,2,11,16,15,346.0,88.0,8.4,13.25,182.0,64.27,52.0
2018,2,11,16,30,349.0,73.0,8.3,13.2,153.0,54.4,43.0
2018,2,11,16,45,252.5,60.0,8.2,13.1,110.5,45.3,34.52
2018,2,11,17,0,156.0,47.0,8.1,13.0,68.0,37.29,26.78
2018,2,11,17,15,115.5,32.5,8.05,12.95,44.5,26.11,14.86
2018,2,11,17,30,75.0,18.0,8.0,12.9,21.0,16.37,0.0
2018,2,11,17,45,37.5,9.0,7.95,12.9,10.5,8.19,0.0
2018,2,11,18,0,0.0,0.0,7.9,12.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,8.0,12.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,8.15,12.9,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,8.3,12.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,8.4,12.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,8.6,12.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,8.5,12.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,8.4,12.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,8.3,12.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,8.0,12.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,7.6,12.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,7.3,12.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,7.1,12.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,7.0,12.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,6.95,11.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,7.15,11.7,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,7.2,11.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,7.2,11.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,7.2,11.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,7.0,11.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,6.95,11.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,2,12,6,45,0.0,1.0,6.85,11.5,1.0,0.0,0.0
2018,2,12,7,0,0.0,2.0,6.8,11.6,2.0,0.0,0.0
2018,2,12,7,15,0.0,8.5,6.75,11.75,8.5,7.73,0.0
2018,2,12,7,30,0.0,15.0,6.7,11.9,15.0,13.19,3.81
2018,2,12,7,45,0.0,26.5,6.65,12.05,26.5,23.35,13.8
2018,2,12,8,0,0.0,38.0,6.6,12.2,38.0,33.52,22.9
2018,2,12,8,15,0.0,49.0,6.5,12.25,49.0,43.33,31.6
2018,2,12,8,30,0.0,60.0,6.4,12.3,60.0,53.64,40.63
2018,2,12,8,45,3.5,74.5,6.25,12.4,75.5,70.06,54.89
2018,2,12,9,0,7.0,89.0,6.1,12.5,91.0,86.44,68.96
2018,2,12,9,15,125.5,116.0,5.9,12.55,169.0,220.23,185.68
2018,2,12,9,30,244.0,143.0,5.7,12.6,247.0,350.21,295.63
2018,2,12,9,45,456.5,132.0,5.55,12.7,348.0,506.2,425.41
2018,2,12,10,0,669.0,121.0,5.4,12.8,449.0,652.94,542.77
2018,2,12,10,15,769.0,103.0,5.25,12.85,503.5,695.06,574.24
2018,2,12,10,30,869.0,85.0,5.1,12.9,558.0,736.7,604.45
2018,2,12,10,45,896.5,80.5,4.95,12.95,588.5,731.86,598.74
2018,2,12,11,0,924.0,76.0,4.8,13.0,619.0,728.46,594.51
2018,2,12,11,15,931.5,76.0,4.75,13.05,637.5,712.49,580.66
2018,2,12,11,30,939.0,76.0,4.7,13.1,656.0,693.09,563.58
2018,2,12,11,45,944.5,76.5,4.65,13.15,668.0,669.56,543.09
2018,2,12,12,0,950.0,77.0,4.6,13.2,680.0,642.75,519.76
2018,2,12,12,15,950.5,77.5,4.55,13.3,682.5,609.94,491.3
2018,2,12,12,30,951.0,78.0,4.5,13.4,685.0,574.38,460.15
2018,2,12,12,45,948.0,78.0,4.45,13.45,679.0,534.04,424.71
2018,2,12,13,0,945.0,78.0,4.4,13.5,673.0,491.53,386.78
2018,2,12,13,15,939.5,77.5,4.35,13.55,658.5,445.6,345.29
2018,2,12,13,30,934.0,77.0,4.3,13.6,644.0,398.14,301.68
2018,2,12,13,45,925.0,76.5,4.3,13.7,621.5,348.27,255.53
2018,2,12,14,0,916.0,76.0,4.3,13.8,599.0,297.62,208.49
2018,2,12,14,15,905.0,75.0,4.3,13.8,570.5,245.6,161.22
2018,2,12,14,30,894.0,74.0,4.3,13.8,542.0,193.45,116.45
2018,2,12,14,45,878.5,71.5,4.35,13.85,506.5,139.85,76.63
2018,2,12,15,0,863.0,69.0,4.4,13.9,471.0,87.1,49.32
2018,2,12,15,15,840.5,67.0,4.4,13.9,430.0,50.61,39.52
2018,2,12,15,30,818.0,65.0,4.4,13.9,389.0,49.95,39.04
2018,2,12,15,45,785.0,62.0,4.45,13.85,343.5,48.48,37.82
2018,2,12,16,0,752.0,59.0,4.5,13.8,298.0,47.04,36.58
2018,2,12,16,15,702.5,55.0,4.45,13.6,250.5,44.72,34.51
2018,2,12,16,30,653.0,51.0,4.4,13.4,203.0,42.45,32.37
2018,2,12,16,45,573.5,45.0,4.4,13.25,156.0,35.06,25.51
2018,2,12,17,0,494.0,39.0,4.4,13.1,109.0,31.27,21.64
2018,2,12,17,15,352.0,30.0,4.4,13.0,70.0,24.65,14.13
2018,2,12,17,30,210.0,21.0,4.4,12.9,31.0,17.97,0.0
2018,2,12,17,45,105.0,10.5,4.4,12.8,15.5,9.55,0.0
2018,2,12,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,13,6,45,32.5,4.0,3.85,10.9,4.0,0.0,0.0
2018,2,13,7,0,65.0,8.0,3.8,11.0,8.0,0.0,0.0
2018,2,13,7,15,203.0,20.0,3.75,11.25,35.0,135.4,0.0
2018,2,13,7,30,341.0,32.0,3.7,11.5,62.0,283.53,205.94
2018,2,13,7,45,449.0,39.5,3.65,11.7,105.5,370.44,303.72
2018,2,13,8,0,557.0,47.0,3.6,11.9,149.0,460.78,384.13
2018,2,13,8,15,621.0,52.5,3.5,12.15,196.5,521.53,436.77
2018,2,13,8,30,685.0,58.0,3.4,12.4,244.0,577.82,482.7
2018,2,13,8,45,727.0,62.0,3.3,12.65,291.5,621.81,516.68
2018,2,13,9,0,769.0,66.0,3.2,12.9,339.0,664.03,547.91
2018,2,13,9,15,799.5,68.0,3.1,13.1,383.0,693.16,568.18
2018,2,13,9,30,830.0,70.0,3.0,13.3,427.0,719.6,585.93
2018,2,13,9,45,854.5,70.5,2.95,13.5,466.5,736.74,596.6
2018,2,13,10,0,879.0,71.0,2.9,13.7,506.0,744.83,600.49
2018,2,13,10,15,892.5,72.5,2.8,13.8,539.0,748.77,601.35
2018,2,13,10,30,906.0,74.0,2.7,13.9,572.0,749.27,599.76
2018,2,13,10,45,915.0,75.0,2.55,14.05,597.5,742.41,592.51
2018,2,13,11,0,924.0,76.0,2.4,14.2,623.0,732.06,582.88
2018,2,13,11,15,930.0,77.0,2.2,14.3,641.5,716.16,568.7
2018,2,13,11,30,936.0,78.0,2.0,14.4,660.0,696.84,551.21
2018,2,13,11,45,938.5,79.0,1.85,14.5,670.5,671.96,529.81
2018,2,13,12,0,941.0,80.0,1.7,14.6,681.0,643.97,505.87
2018,2,13,12,15,942.5,80.0,1.5,14.7,684.0,611.43,477.91
2018,2,13,12,30,944.0,80.0,1.3,14.8,687.0,576.09,447.43
2018,2,13,12,45,942.5,79.5,1.1,14.9,681.0,536.18,412.98
2018,2,13,13,0,941.0,79.0,0.9,15.0,675.0,494.01,376.16
2018,2,13,13,15,936.5,78.5,0.75,15.05,661.5,448.56,336.51
2018,2,13,13,30,932.0,78.0,0.6,15.1,648.0,401.49,294.81
2018,2,13,13,45,924.0,77.5,0.5,15.2,626.0,351.92,250.77
2018,2,13,14,0,916.0,77.0,0.4,15.3,604.0,301.46,205.7
2018,2,13,14,15,904.5,75.5,0.45,15.35,575.0,248.82,160.03
2018,2,13,14,30,893.0,74.0,0.5,15.4,546.0,196.14,116.29
2018,2,13,14,45,876.0,73.0,0.5,15.4,510.5,143.46,78.0
2018,2,13,15,0,859.0,72.0,0.5,15.4,475.0,84.57,45.43
2018,2,13,15,15,837.0,69.5,0.5,15.4,434.0,52.34,40.79
2018,2,13,15,30,815.0,67.0,0.5,15.4,393.0,51.36,40.09
2018,2,13,15,45,781.5,64.0,0.7,15.25,347.5,49.94,38.94
2018,2,13,16,0,748.0,61.0,0.9,15.1,302.0,48.56,37.78
2018,2,13,16,15,698.5,57.0,1.05,14.9,254.0,46.3,35.78
2018,2,13,16,30,649.0,53.0,1.2,14.7,206.0,44.11,33.72
2018,2,13,16,45,460.5,52.0,1.35,14.5,148.0,40.55,30.28
2018,2,13,17,0,272.0,51.0,1.5,14.3,90.0,39.23,28.54
2018,2,13,17,15,172.0,34.5,1.7,14.2,56.0,26.87,16.2
2018,2,13,17,30,72.0,18.0,1.9,14.1,22.0,14.75,0.0
2018,2,13,17,45,36.0,9.0,2.05,14.0,11.0,8.19,0.0
2018,2,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,14,6,45,35.0,4.5,2.0,11.85,4.5,0.0,0.0
2018,2,14,7,0,70.0,9.0,1.9,11.9,9.0,8.19,0.0
2018,2,14,7,15,208.0,21.0,1.85,12.05,37.0,164.0,0.0
2018,2,14,7,30,346.0,33.0,1.8,12.2,65.0,289.04,213.7
2018,2,14,7,45,447.5,41.5,1.7,12.35,108.5,373.52,303.53
2018,2,14,8,0,549.0,50.0,1.6,12.5,152.0,461.35,379.43
2018,2,14,8,15,581.5,57.5,1.55,12.65,193.5,503.27,415.43
2018,2,14,8,30,614.0,65.0,1.5,12.8,235.0,544.34,448.69
2018,2,14,8,45,470.0,95.5,1.4,13.0,239.0,478.47,394.88
2018,2,14,9,0,326.0,126.0,1.3,13.2,243.0,397.03,328.15
2018,2,14,9,15,422.5,129.5,1.55,13.5,300.5,486.71,400.22
2018,2,14,9,30,519.0,133.0,1.8,13.8,358.0,561.13,457.87
2018,2,14,9,45,690.5,104.5,2.0,14.15,432.0,660.94,534.35
2018,2,14,10,0,862.0,76.0,2.2,14.5,506.0,747.56,596.93
2018,2,14,10,15,875.5,77.0,2.45,14.55,538.0,745.0,594.59
2018,2,14,10,30,889.0,78.0,2.7,14.6,570.0,745.01,594.92
2018,2,14,10,45,647.5,136.5,2.95,14.7,503.5,628.58,505.87
2018,2,14,11,0,406.0,195.0,3.2,14.8,437.0,498.92,403.04
2018,2,14,11,15,254.0,232.0,3.4,14.85,385.0,409.4,330.67
2018,2,14,11,30,102.0,269.0,3.6,14.9,333.0,319.18,256.44
2018,2,14,11,45,80.5,274.5,3.8,15.0,325.5,304.78,244.47
2018,2,14,12,0,59.0,280.0,4.0,15.1,318.0,291.23,233.04
2018,2,14,12,15,83.5,285.5,4.15,15.15,339.5,304.62,243.75
2018,2,14,12,30,108.0,291.0,4.3,15.2,361.0,315.81,252.45
2018,2,14,12,45,275.0,261.0,4.5,15.25,437.0,367.84,293.52
2018,2,14,13,0,442.0,231.0,4.7,15.3,513.0,401.78,318.09
2018,2,14,13,15,454.0,225.5,4.85,15.25,510.0,376.64,295.72
2018,2,14,13,30,466.0,220.0,5.0,15.2,507.0,349.64,271.4
2018,2,14,13,45,491.5,204.5,5.1,15.15,498.0,317.12,241.75
2018,2,14,14,0,517.0,189.0,5.2,15.1,489.0,281.8,209.21
2018,2,14,14,15,697.5,133.5,5.35,15.0,517.5,245.06,169.25
2018,2,14,14,30,878.0,78.0,5.5,14.9,546.0,199.73,122.06
2018,2,14,14,45,872.5,74.5,5.6,14.8,514.0,146.95,81.65
2018,2,14,15,0,867.0,71.0,5.7,14.7,482.0,93.99,52.26
2018,2,14,15,15,845.5,69.0,5.7,14.7,441.0,51.9,40.5
2018,2,14,15,30,824.0,67.0,5.7,14.7,400.0,51.3,40.08
2018,2,14,15,45,791.0,64.5,5.95,14.35,354.5,50.28,39.31
2018,2,14,16,0,758.0,62.0,6.2,14.0,309.0,49.32,38.57
2018,2,14,16,15,709.5,57.5,6.25,13.75,260.5,46.66,36.21
2018,2,14,16,30,661.0,53.0,6.3,13.5,212.0,44.01,33.77
2018,2,14,16,45,584.5,47.5,6.35,13.25,164.5,36.95,27.23
2018,2,14,17,0,508.0,42.0,6.4,13.0,117.0,33.7,23.87
2018,2,14,17,15,365.5,32.5,6.45,12.85,76.0,26.71,16.4
2018,2,14,17,30,223.0,23.0,6.5,12.7,35.0,19.63,0.0
2018,2,14,17,45,111.5,11.5,6.6,12.55,17.5,10.46,0.0
2018,2,14,18,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,6.4,11.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,6.2,11.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,5.75,11.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,5.55,11.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,6.2,11.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,45,46.5,5.5,6.5,11.25,5.5,0.0,0.0
2018,2,15,7,0,93.0,11.0,6.5,11.3,11.0,61.6,0.0
2018,2,15,7,15,257.0,22.0,6.45,11.4,42.0,196.1,0.0
2018,2,15,7,30,421.0,33.0,6.4,11.5,73.0,337.17,258.54
2018,2,15,7,45,523.5,39.5,6.35,11.65,119.0,422.13,350.76
2018,2,15,8,0,626.0,46.0,6.3,11.8,165.0,503.4,425.22
2018,2,15,8,15,686.0,50.0,6.15,11.95,214.0,563.05,477.33
2018,2,15,8,30,746.0,54.0,6.0,12.1,263.0,622.07,526.15
2018,2,15,8,45,784.5,57.5,5.9,12.3,311.5,663.97,559.23
2018,2,15,9,0,823.0,61.0,5.8,12.5,360.0,703.94,589.51
2018,2,15,9,15,850.5,63.5,5.7,12.75,405.5,732.1,609.47
2018,2,15,9,30,878.0,66.0,5.6,13.0,451.0,751.0,621.78
2018,2,15,9,45,896.5,68.0,5.45,13.2,491.0,765.97,630.74
2018,2,15,10,0,915.0,70.0,5.3,13.4,531.0,777.63,637.06
2018,2,15,10,15,929.0,71.5,5.25,13.65,565.0,781.84,638.05
2018,2,15,10,30,943.0,73.0,5.2,13.9,599.0,782.43,636.45
2018,2,15,10,45,953.5,73.0,5.15,14.1,625.5,775.08,629.11
2018,2,15,11,0,964.0,73.0,5.1,14.3,652.0,764.09,619.22
2018,2,15,11,15,970.5,73.5,5.05,14.45,671.0,747.22,605.19
2018,2,15,11,30,977.0,74.0,5.0,14.6,690.0,726.79,587.44
2018,2,15,11,45,981.0,73.5,4.95,14.75,701.0,700.24,564.62
2018,2,15,12,0,985.0,73.0,4.9,14.9,712.0,670.4,539.01
2018,2,15,12,15,986.0,73.0,4.9,15.0,714.5,636.18,509.86
2018,2,15,12,30,987.0,73.0,4.9,15.1,717.0,599.07,477.9
2018,2,15,12,45,986.0,73.0,4.9,15.2,711.5,558.22,442.31
2018,2,15,13,0,985.0,73.0,4.9,15.3,706.0,514.95,403.97
2018,2,15,13,15,982.0,72.0,4.9,15.35,692.0,467.72,361.65
2018,2,15,13,30,979.0,71.0,4.9,15.4,678.0,418.64,316.87
2018,2,15,13,45,975.0,70.0,4.9,15.5,657.5,367.6,269.61
2018,2,15,14,0,971.0,69.0,4.9,15.6,637.0,315.23,220.83
2018,2,15,14,15,961.5,68.5,4.9,15.6,608.0,260.98,171.29
2018,2,15,14,30,952.0,68.0,4.9,15.6,579.0,206.36,123.79
2018,2,15,14,45,937.5,66.5,4.9,15.6,542.5,150.32,81.0
2018,2,15,15,0,923.0,65.0,4.9,15.6,506.0,94.95,50.17
2018,2,15,15,15,903.0,62.5,4.9,15.6,463.5,54.94,43.02
2018,2,15,15,30,883.0,60.0,4.9,15.6,421.0,53.05,41.48
2018,2,15,15,45,851.0,58.0,4.75,15.35,373.5,51.37,40.12
2018,2,15,16,0,819.0,56.0,4.6,15.1,326.0,44.64,34.24
2018,2,15,16,15,773.5,52.0,4.6,14.8,276.0,42.18,32.09
2018,2,15,16,30,728.0,48.0,4.6,14.5,226.0,39.74,29.85
2018,2,15,16,45,656.5,43.5,4.55,14.2,177.0,36.79,27.02
2018,2,15,17,0,585.0,39.0,4.5,13.9,128.0,33.97,24.09
2018,2,15,17,15,431.5,31.5,4.55,13.75,84.0,25.75,15.77
2018,2,15,17,30,278.0,24.0,4.6,13.6,40.0,20.51,0.0
2018,2,15,17,45,139.0,12.0,4.6,13.45,20.0,10.91,0.0
2018,2,15,18,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,3.1,12.05,5.5,0.0,0.0
2018,2,16,7,0,88.0,10.0,3.0,12.1,11.0,58.22,0.0
2018,2,16,7,15,242.5,21.5,3.0,12.35,42.0,190.93,0.0
2018,2,16,7,30,397.0,33.0,3.0,12.6,73.0,324.35,249.58
2018,2,16,7,45,496.0,40.0,2.95,12.8,118.0,407.0,333.63
2018,2,16,8,0,595.0,47.0,2.9,13.0,163.0,492.98,408.65
2018,2,16,8,15,654.5,52.0,2.95,13.2,211.5,546.29,454.1
2018,2,16,8,30,714.0,57.0,3.0,13.4,260.0,605.91,501.82
2018,2,16,8,45,754.0,60.0,3.05,13.65,307.5,648.03,533.96
2018,2,16,9,0,794.0,63.0,3.1,13.9,355.0,688.29,563.6
2018,2,16,9,15,821.5,65.5,3.1,14.15,399.5,716.3,582.93
2018,2,16,9,30,849.0,68.0,3.1,14.4,444.0,741.56,599.83
2018,2,16,9,45,868.5,69.5,3.1,14.65,483.0,750.21,604.14
2018,2,16,10,0,888.0,71.0,3.1,14.9,522.0,762.12,610.99
2018,2,16,10,15,901.0,72.5,3.1,15.0,555.0,765.76,612.1
2018,2,16,10,30,914.0,74.0,3.1,15.1,588.0,765.91,610.8
2018,2,16,10,45,922.5,75.0,3.1,15.25,614.0,758.63,604.11
2018,2,16,11,0,931.0,76.0,3.1,15.4,640.0,747.82,595.03
2018,2,16,11,15,896.0,89.5,3.1,15.5,645.0,716.85,570.99
2018,2,16,11,30,861.0,103.0,3.1,15.6,650.0,687.0,546.41
2018,2,16,11,45,763.0,138.5,3.15,15.7,629.0,634.02,503.85
2018,2,16,12,0,665.0,174.0,3.2,15.8,608.0,580.85,461.08
2018,2,16,12,15,738.0,150.5,3.2,15.85,634.0,573.15,454.06
2018,2,16,12,30,811.0,127.0,3.2,15.9,660.0,559.61,441.53
2018,2,16,12,45,878.0,103.5,3.25,16.0,676.0,535.72,420.22
2018,2,16,13,0,945.0,80.0,3.3,16.1,692.0,506.64,393.66
2018,2,16,13,15,941.0,79.5,3.4,16.1,678.0,460.98,353.7
2018,2,16,13,30,937.0,79.0,3.5,16.1,664.0,413.64,311.39
2018,2,16,13,45,929.5,78.0,3.55,16.1,642.0,363.28,265.78
2018,2,16,14,0,922.0,77.0,3.6,16.1,620.0,312.01,218.9
2018,2,16,14,15,911.5,75.5,3.7,16.1,591.0,259.0,171.08
2018,2,16,14,30,901.0,74.0,3.8,16.1,562.0,205.83,125.13
2018,2,16,14,45,885.5,72.5,3.9,16.05,526.5,152.2,84.07
2018,2,16,15,0,870.0,71.0,4.0,16.0,491.0,99.38,53.99
2018,2,16,15,15,848.5,69.0,4.0,16.0,449.5,51.68,40.07
2018,2,16,15,30,827.0,67.0,4.0,16.0,408.0,51.07,39.66
2018,2,16,15,45,797.0,64.5,4.15,15.75,363.0,50.07,38.9
2018,2,16,16,0,767.0,62.0,4.3,15.5,318.0,49.12,38.15
2018,2,16,16,15,722.5,57.5,4.35,15.2,269.5,46.46,35.84
2018,2,16,16,30,678.0,53.0,4.4,14.9,221.0,43.81,33.43
2018,2,16,16,45,605.0,47.5,4.4,14.65,173.0,36.77,26.98
2018,2,16,17,0,532.0,42.0,4.4,14.4,125.0,33.47,23.65
2018,2,16,17,15,387.5,33.0,4.55,14.25,82.0,26.9,16.88
2018,2,16,17,30,243.0,24.0,4.7,14.1,39.0,20.29,0.0
2018,2,16,17,45,121.5,12.0,4.8,13.95,19.5,10.91,0.0
2018,2,16,18,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,17,6,45,35.0,5.0,1.8,12.75,5.5,0.0,0.0
2018,2,17,7,0,70.0,10.0,1.9,12.8,11.0,48.41,0.0
2018,2,17,7,15,199.5,23.0,2.05,12.95,40.5,169.35,0.0
2018,2,17,7,30,329.0,36.0,2.2,13.1,70.0,286.08,222.1
2018,2,17,7,45,449.5,43.5,2.3,13.3,117.0,382.78,313.39
2018,2,17,8,0,570.0,51.0,2.4,13.5,164.0,483.55,399.61
2018,2,17,8,15,643.0,54.0,2.45,13.65,214.0,548.74,453.97
2018,2,17,8,30,716.0,57.0,2.5,13.8,264.0,610.32,502.64
2018,2,17,8,45,753.0,61.0,2.55,14.0,311.5,651.64,533.83
2018,2,17,9,0,790.0,65.0,2.6,14.2,359.0,691.06,562.59
2018,2,17,9,15,817.0,67.0,2.55,14.45,403.0,718.15,580.67
2018,2,17,9,30,844.0,69.0,2.5,14.7,447.0,742.46,596.33
2018,2,17,9,45,864.0,70.5,2.45,14.95,486.0,751.48,600.51
2018,2,17,10,0,884.0,72.0,2.4,15.2,525.0,763.84,607.22
2018,2,17,10,15,897.0,73.5,2.3,15.3,558.0,767.51,607.6
2018,2,17,10,30,910.0,75.0,2.2,15.4,591.0,767.7,605.62
2018,2,17,10,45,919.0,76.0,2.1,15.55,617.0,760.82,598.58
2018,2,17,11,0,928.0,77.0,2.0,15.7,643.0,750.4,589.22
2018,2,17,11,15,933.5,78.0,2.0,15.8,661.5,734.0,576.6
2018,2,17,11,30,939.0,79.0,2.0,15.9,680.0,714.18,560.7
2018,2,17,11,45,942.0,79.5,2.0,16.0,690.5,688.87,540.27
2018,2,17,12,0,945.0,80.0,2.0,16.1,701.0,660.42,517.24
2018,2,17,12,15,946.0,80.0,2.05,16.2,703.5,627.28,490.6
2018,2,17,12,30,947.0,80.0,2.1,16.3,706.0,591.36,461.27
2018,2,17,12,45,946.5,79.0,2.2,16.4,700.5,551.12,428.12
2018,2,17,13,0,946.0,78.0,2.3,16.5,695.0,508.55,392.2
2018,2,17,13,15,941.5,78.0,2.45,16.5,681.0,463.06,353.21
2018,2,17,13,30,937.0,78.0,2.6,16.5,667.0,415.91,311.7
2018,2,17,13,45,929.5,77.0,2.7,16.5,645.0,365.49,266.57
2018,2,17,14,0,922.0,76.0,2.8,16.5,623.0,314.16,220.04
2018,2,17,14,15,911.5,74.5,2.95,16.4,594.0,261.08,172.49
2018,2,17,14,30,901.0,73.0,3.1,16.3,565.0,207.85,126.56
2018,2,17,14,45,886.0,71.5,3.25,16.2,529.5,154.2,85.22
2018,2,17,15,0,871.0,70.0,3.4,16.1,494.0,101.31,54.43
2018,2,17,15,15,850.0,68.5,3.4,16.1,453.0,58.71,46.22
2018,2,17,15,30,829.0,67.0,3.4,16.1,412.0,50.97,39.53
2018,2,17,15,45,797.5,64.0,3.95,15.75,366.0,49.55,38.44
2018,2,17,16,0,766.0,61.0,4.5,15.4,320.0,48.16,37.32
2018,2,17,16,15,720.0,57.0,4.7,15.1,271.5,45.89,35.35
2018,2,17,16,30,674.0,53.0,4.9,14.8,223.0,43.66,33.32
2018,2,17,16,45,601.0,48.0,5.1,14.45,175.0,37.05,27.27
2018,2,17,17,0,528.0,43.0,5.3,14.1,127.0,34.2,24.36
2018,2,17,17,15,385.5,34.5,5.35,13.95,84.0,28.14,18.09
2018,2,17,17,30,243.0,26.0,5.4,13.8,41.0,22.1,3.29
2018,2,17,17,45,121.5,13.0,5.5,13.65,20.5,11.82,0.0
2018,2,17,18,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,6.3,12.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,6.35,12.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,6.4,12.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,6.35,12.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,2,18,6,45,1.5,3.5,6.35,12.65,3.5,0.0,0.0
2018,2,18,7,0,3.0,7.0,6.4,12.7,7.0,8.06,0.0
2018,2,18,7,15,124.5,25.0,6.6,12.75,38.5,132.62,22.27
2018,2,18,7,30,246.0,43.0,6.8,12.8,70.0,247.23,195.47
2018,2,18,7,45,338.0,54.0,7.05,12.85,111.0,322.99,269.26
2018,2,18,8,0,430.0,65.0,7.3,12.9,152.0,405.71,343.67
2018,2,18,8,15,405.5,81.0,7.5,12.9,180.5,413.45,352.4
2018,2,18,8,30,381.0,97.0,7.7,12.9,209.0,419.94,358.51
2018,2,18,8,45,315.5,119.5,7.85,12.95,222.5,386.42,329.52
2018,2,18,9,0,250.0,142.0,8.0,13.0,236.0,364.6,309.34
2018,2,18,9,15,353.0,147.5,8.05,12.95,297.5,446.67,379.01
2018,2,18,9,30,456.0,153.0,8.1,12.9,359.0,544.51,459.7
2018,2,18,9,45,445.0,160.5,8.1,12.9,375.5,541.01,455.22
2018,2,18,10,0,434.0,168.0,8.1,12.9,392.0,535.61,449.41
2018,2,18,10,15,342.5,201.0,8.15,12.9,385.0,481.56,402.46
2018,2,18,10,30,251.0,234.0,8.2,12.9,378.0,441.04,366.29
2018,2,18,10,45,410.5,209.0,8.25,12.9,456.0,535.04,444.79
2018,2,18,11,0,570.0,184.0,8.3,12.9,534.0,611.41,507.52
2018,2,18,11,15,730.5,143.5,8.4,12.95,606.0,670.69,555.69
2018,2,18,11,30,891.0,103.0,8.5,13.0,678.0,713.69,590.16
2018,2,18,11,45,748.5,152.0,8.6,13.0,640.0,643.82,530.79
2018,2,18,12,0,606.0,201.0,8.7,13.0,602.0,574.68,472.22
2018,2,18,12,15,641.5,190.5,8.8,13.0,616.5,559.7,458.9
2018,2,18,12,30,677.0,180.0,8.9,13.0,631.0,540.54,441.57
2018,2,18,12,45,540.5,217.5,9.05,13.05,575.5,470.46,382.28
2018,2,18,13,0,404.0,255.0,9.2,13.1,520.0,410.6,331.74
2018,2,18,13,15,358.5,264.5,9.3,13.05,496.0,374.85,301.03
2018,2,18,13,30,313.0,274.0,9.4,13.0,472.0,343.11,273.75
2018,2,18,13,45,351.5,255.5,9.5,12.9,471.0,320.23,252.2
2018,2,18,14,0,390.0,237.0,9.6,12.8,470.0,293.61,226.81
2018,2,18,14,15,494.5,198.0,9.65,12.7,479.0,258.4,191.34
2018,2,18,14,30,599.0,159.0,9.7,12.6,488.0,216.26,149.86
2018,2,18,14,45,602.0,146.5,9.8,12.5,459.5,170.12,112.24
2018,2,18,15,0,605.0,134.0,9.9,12.4,431.0,123.54,81.17
2018,2,18,15,15,350.0,143.5,9.9,12.4,312.0,95.45,79.57
2018,2,18,15,30,95.0,153.0,9.9,12.4,193.0,114.61,96.8
2018,2,18,15,45,164.5,138.0,10.05,12.1,198.0,105.09,88.65
2018,2,18,16,0,234.0,123.0,10.2,11.8,203.0,90.52,75.87
2018,2,18,16,15,261.0,103.0,10.15,11.65,180.0,77.53,64.29
2018,2,18,16,30,288.0,83.0,10.1,11.5,157.0,60.82,49.2
2018,2,18,16,45,247.0,68.0,10.1,11.35,122.0,50.72,39.87
2018,2,18,17,0,206.0,53.0,10.1,11.2,87.0,40.23,30.02
2018,2,18,17,15,153.5,39.0,10.1,11.1,59.5,31.23,21.1
2018,2,18,17,30,101.0,25.0,10.1,11.0,32.0,20.25,4.63
2018,2,18,17,45,58.5,15.5,10.1,10.9,18.5,14.1,0.0
2018,2,18,18,0,16.0,6.0,10.1,10.8,5.0,0.0,0.0
2018,2,18,18,15,8.0,3.0,10.15,10.75,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,10.2,10.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,10.2,10.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,10.2,10.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,10.15,10.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,10.1,10.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,10.1,10.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,10.1,10.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,10.1,10.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,10.1,10.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,10.1,10.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,10.1,10.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,10.05,10.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,10.0,9.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,10.0,9.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,9.95,9.85,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,9.9,9.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,9.85,9.75,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,9.8,9.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,9.7,9.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,9.6,9.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,9.55,9.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,9.5,9.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,9.4,9.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,9.3,9.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,9.25,9.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,9.25,9.5,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,9.3,9.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,9.35,9.55,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,9.4,9.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,9.45,9.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,9.5,9.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,9.65,9.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,9.8,9.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,9.9,9.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,10.0,9.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,10.1,9.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,10.2,9.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,10.25,9.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,10.3,9.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,10.3,9.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,10.3,9.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,10.3,9.1,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,10.25,9.1,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,10.2,9.1,7.0,6.37,0.0
2018,2,19,7,15,99.5,28.0,10.15,9.1,39.0,115.73,37.78
2018,2,19,7,30,199.0,49.0,10.1,9.1,71.0,226.78,183.16
2018,2,19,7,45,217.5,61.5,10.05,9.1,97.0,242.61,205.08
2018,2,19,8,0,236.0,74.0,10.0,9.1,123.0,270.75,232.75
2018,2,19,8,15,275.5,90.0,9.9,9.15,161.5,320.01,277.33
2018,2,19,8,30,315.0,106.0,9.8,9.2,200.0,384.68,333.59
2018,2,19,8,45,391.0,113.5,9.7,9.2,249.5,451.43,391.58
2018,2,19,9,0,467.0,121.0,9.6,9.2,299.0,518.83,448.9
2018,2,19,9,15,457.5,137.5,9.45,9.3,329.0,531.33,457.56
2018,2,19,9,30,448.0,154.0,9.3,9.4,359.0,541.37,463.99
2018,2,19,9,45,410.5,177.5,9.15,9.5,377.5,535.2,456.21
2018,2,19,10,0,373.0,201.0,9.0,9.6,396.0,513.12,435.67
2018,2,19,10,15,414.5,205.0,8.9,9.7,434.0,555.16,469.3
2018,2,19,10,30,456.0,209.0,8.8,9.8,472.0,581.46,489.86
2018,2,19,10,45,563.0,185.5,8.7,9.9,524.5,624.65,525.47
2018,2,19,11,0,670.0,162.0,8.6,10.0,577.0,668.64,560.86
2018,2,19,11,15,735.5,145.5,8.6,10.0,613.0,679.08,568.7
2018,2,19,11,30,801.0,129.0,8.6,10.0,649.0,682.73,570.91
2018,2,19,11,45,750.5,149.0,8.55,10.05,642.5,644.99,537.69
2018,2,19,12,0,700.0,169.0,8.5,10.1,636.0,605.18,502.88
2018,2,19,12,15,697.0,172.0,8.55,10.1,638.0,577.43,478.43
2018,2,19,12,30,694.0,175.0,8.6,10.1,640.0,547.73,451.99
2018,2,19,12,45,793.5,140.5,8.65,10.15,668.0,534.58,438.74
2018,2,19,13,0,893.0,106.0,8.7,10.2,696.0,514.14,418.02
2018,2,19,13,15,802.5,131.5,8.75,10.2,653.5,455.73,366.26
2018,2,19,13,30,712.0,157.0,8.8,10.2,611.0,399.0,316.14
2018,2,19,13,45,649.0,169.0,8.9,10.25,572.5,349.12,271.5
2018,2,19,14,0,586.0,181.0,9.0,10.3,534.0,303.07,230.58
2018,2,19,14,15,609.0,166.0,9.0,10.3,517.5,262.07,191.66
2018,2,19,14,30,632.0,151.0,9.0,10.3,501.0,217.25,150.47
2018,2,19,14,45,570.5,154.5,9.0,10.3,455.5,173.98,117.54
2018,2,19,15,0,509.0,158.0,9.0,10.3,410.0,136.51,95.14
2018,2,19,15,15,495.5,145.5,9.0,10.3,374.0,97.77,82.25
2018,2,19,15,30,482.0,133.0,9.0,10.3,338.0,91.04,76.44
2018,2,19,15,45,542.0,108.5,8.85,10.3,315.0,76.77,63.79
2018,2,19,16,0,602.0,84.0,8.7,10.3,292.0,60.23,48.98
2018,2,19,16,15,608.0,74.0,8.5,10.2,257.5,54.44,43.8
2018,2,19,16,30,614.0,64.0,8.3,10.1,223.0,48.34,38.22
2018,2,19,16,45,552.0,56.0,8.1,10.05,176.5,43.34,33.48
2018,2,19,17,0,490.0,48.0,7.9,10.0,130.0,38.23,28.45
2018,2,19,17,15,374.0,39.0,7.85,9.95,89.0,31.99,22.01
2018,2,19,17,30,258.0,30.0,7.8,9.9,48.0,25.75,9.46
2018,2,19,17,45,147.0,18.0,7.7,9.85,26.5,16.37,0.0
2018,2,19,18,0,36.0,6.0,7.6,9.8,5.0,0.0,0.0
2018,2,19,18,15,18.0,3.0,7.55,9.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,7.5,9.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,7.45,9.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,7.4,9.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,7.3,9.65,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,7.1,9.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,6.8,9.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,6.45,9.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.75,9.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,5.45,9.2,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,20,6,45,67.5,8.0,3.35,9.25,9.5,0.0,0.0
2018,2,20,7,0,135.0,16.0,3.3,9.3,19.0,91.83,0.0
2018,2,20,7,15,236.0,27.0,3.25,9.5,48.0,203.41,94.37
2018,2,20,7,30,337.0,38.0,3.2,9.7,77.0,298.11,241.44
2018,2,20,7,45,444.5,46.5,3.2,9.85,124.5,388.68,325.46
2018,2,20,8,0,552.0,55.0,3.2,10.0,172.0,483.16,407.52
2018,2,20,8,15,641.5,57.0,3.15,10.1,226.0,559.47,471.2
2018,2,20,8,30,731.0,59.0,3.1,10.2,280.0,632.72,529.31
2018,2,20,8,45,767.0,62.5,3.05,10.25,328.0,673.33,559.97
2018,2,20,9,0,803.0,66.0,3.0,10.3,376.0,711.96,588.2
2018,2,20,9,15,826.5,69.0,3.05,10.4,420.0,738.0,606.51
2018,2,20,9,30,850.0,72.0,3.1,10.5,464.0,761.17,622.42
2018,2,20,9,45,864.5,75.0,3.1,10.55,502.5,767.75,625.58
2018,2,20,10,0,879.0,78.0,3.1,10.6,541.0,777.72,631.47
2018,2,20,10,15,891.5,80.0,3.2,10.7,574.0,781.56,633.25
2018,2,20,10,30,904.0,82.0,3.3,10.8,607.0,781.9,632.6
2018,2,20,10,45,912.0,83.5,3.4,10.85,633.0,774.75,626.62
2018,2,20,11,0,920.0,85.0,3.5,10.9,659.0,764.08,618.19
2018,2,20,11,15,925.5,86.0,3.6,10.9,677.5,747.59,605.63
2018,2,20,11,30,931.0,87.0,3.7,10.9,696.0,727.69,589.92
2018,2,20,11,45,934.0,87.5,3.75,10.95,706.5,702.3,568.89
2018,2,20,12,0,937.0,88.0,3.8,11.0,717.0,673.79,545.14
2018,2,20,12,15,937.5,88.0,3.95,11.0,719.0,640.29,517.51
2018,2,20,12,30,938.0,88.0,4.1,11.0,721.0,604.07,487.13
2018,2,20,12,45,935.5,87.5,4.2,11.0,714.5,563.29,452.37
2018,2,20,13,0,933.0,87.0,4.3,11.0,708.0,520.34,414.95
2018,2,20,13,15,929.0,86.0,4.5,11.0,693.5,474.33,374.25
2018,2,20,13,30,925.0,85.0,4.7,11.0,679.0,426.69,331.01
2018,2,20,13,45,918.5,84.0,4.85,11.0,657.5,376.79,284.83
2018,2,20,14,0,912.0,83.0,5.0,11.0,636.0,325.89,237.14
2018,2,20,14,15,903.0,81.5,5.1,10.95,607.5,273.25,188.19
2018,2,20,14,30,894.0,80.0,5.2,10.9,579.0,220.31,140.61
2018,2,20,14,45,868.5,80.5,5.35,10.85,540.5,160.01,91.96
2018,2,20,15,0,843.0,81.0,5.5,10.8,502.0,108.04,59.26
2018,2,20,15,15,698.5,102.0,5.5,10.8,431.5,67.93,55.42
2018,2,20,15,30,554.0,123.0,5.5,10.8,361.0,85.07,70.92
2018,2,20,15,45,430.0,126.5,5.7,10.65,299.0,87.77,73.53
2018,2,20,16,0,306.0,130.0,5.9,10.5,237.0,95.5,80.65
2018,2,20,16,15,252.0,115.0,5.85,10.35,194.5,85.49,71.75
2018,2,20,16,30,198.0,100.0,5.8,10.2,152.0,75.18,62.42
2018,2,20,16,45,159.5,81.5,5.75,10.1,118.0,62.25,50.5
2018,2,20,17,0,121.0,63.0,5.7,10.0,84.0,50.45,39.38
2018,2,20,17,15,96.0,45.0,5.65,9.95,58.0,35.55,25.22
2018,2,20,17,30,71.0,27.0,5.6,9.9,32.0,21.78,8.43
2018,2,20,17,45,55.5,16.5,5.55,9.85,18.5,15.01,0.0
2018,2,20,18,0,40.0,6.0,5.5,9.8,5.0,0.0,0.0
2018,2,20,18,15,20.0,3.0,5.4,9.8,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,21,6,45,13.0,6.0,2.05,9.1,6.5,0.0,0.0
2018,2,21,7,0,26.0,12.0,2.1,9.2,13.0,25.9,0.0
2018,2,21,7,15,114.5,29.0,2.15,9.3,41.5,128.09,68.89
2018,2,21,7,30,203.0,46.0,2.2,9.4,70.0,225.26,182.51
2018,2,21,7,45,357.0,53.5,2.25,9.55,120.5,337.74,283.09
2018,2,21,8,0,511.0,61.0,2.3,9.7,171.0,464.06,390.74
2018,2,21,8,15,516.5,72.5,2.3,9.8,207.5,491.67,414.44
2018,2,21,8,30,522.0,84.0,2.3,9.9,244.0,517.39,435.47
2018,2,21,8,45,617.0,83.0,2.3,10.0,302.0,593.73,495.93
2018,2,21,9,0,712.0,82.0,2.3,10.1,360.0,669.6,553.04
2018,2,21,9,15,762.0,80.5,2.35,10.25,408.5,705.6,578.54
2018,2,21,9,30,812.0,79.0,2.4,10.4,457.0,743.7,605.48
2018,2,21,9,45,840.5,77.5,2.4,10.5,497.5,762.14,617.2
2018,2,21,10,0,869.0,76.0,2.4,10.6,538.0,771.1,622.04
2018,2,21,10,15,883.0,78.0,2.3,10.75,572.0,776.24,623.39
2018,2,21,10,30,897.0,80.0,2.2,10.9,606.0,777.88,622.29
2018,2,21,10,45,907.0,80.5,2.15,11.05,632.0,771.25,615.69
2018,2,21,11,0,917.0,81.0,2.1,11.2,658.0,761.1,606.77
2018,2,21,11,15,922.5,82.0,1.8,11.3,676.5,744.74,591.61
2018,2,21,11,30,928.0,83.0,1.5,11.4,695.0,724.99,573.65
2018,2,21,11,45,932.0,84.0,1.25,11.5,706.5,700.9,551.81
2018,2,21,12,0,936.0,85.0,1.0,11.6,718.0,673.6,527.34
2018,2,21,12,15,937.5,85.0,1.05,11.7,720.5,640.74,501.66
2018,2,21,12,30,939.0,85.0,1.1,11.8,723.0,605.09,473.27
2018,2,21,12,45,938.0,84.0,1.1,11.9,717.0,564.56,440.07
2018,2,21,13,0,937.0,83.0,1.1,12.0,711.0,521.77,404.28
