Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,15,932.5,83.0,1.45,12.0,697.0,476.27,367.23
2018,2,21,13,30,928.0,83.0,1.8,12.0,683.0,429.12,326.86
2018,2,21,13,45,919.5,82.5,2.1,12.05,661.0,378.79,282.21
2018,2,21,14,0,911.0,82.0,2.4,12.1,639.0,327.64,235.77
2018,2,21,14,15,899.5,81.0,2.55,12.1,609.5,274.82,187.71
2018,2,21,14,30,888.0,80.0,2.7,12.1,580.0,221.95,140.93
2018,2,21,14,45,870.5,79.0,2.85,12.1,543.5,168.52,97.97
2018,2,21,15,0,853.0,78.0,3.0,12.1,507.0,108.83,58.32
2018,2,21,15,15,832.0,75.5,3.0,12.1,465.5,56.29,44.75
2018,2,21,15,30,811.0,73.0,3.0,12.1,424.0,54.88,43.65
2018,2,21,15,45,774.0,71.5,3.15,11.95,377.5,54.79,43.71
2018,2,21,16,0,737.0,70.0,3.3,11.8,331.0,54.86,43.88
2018,2,21,16,15,686.5,66.5,3.4,11.65,282.0,48.63,38.35
2018,2,21,16,30,636.0,63.0,3.5,11.5,233.0,47.31,37.13
2018,2,21,16,45,563.5,57.0,3.65,11.3,184.5,43.91,33.91
2018,2,21,17,0,491.0,51.0,3.8,11.1,136.0,40.58,30.53
2018,2,21,17,15,384.0,41.0,3.85,11.05,94.0,33.53,23.49
2018,2,21,17,30,277.0,31.0,3.9,11.0,52.0,26.36,12.55
2018,2,21,17,45,164.0,19.0,3.95,10.9,29.0,17.28,0.0
2018,2,21,18,0,51.0,7.0,4.0,10.8,6.0,0.0,0.0
2018,2,21,18,15,25.5,3.5,4.05,10.75,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,6.1,10.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.45,10.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.55,10.3,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,2,22,6,45,10.5,5.5,6.65,10.45,6.0,0.0,0.0
2018,2,22,7,0,21.0,11.0,6.7,10.5,12.0,22.18,0.0
2018,2,22,7,15,20.0,25.5,6.75,10.6,27.0,43.23,22.16
2018,2,22,7,30,19.0,40.0,6.8,10.7,42.0,58.98,43.81
2018,2,22,7,45,36.0,60.0,6.85,10.8,67.0,93.85,75.28
2018,2,22,8,0,53.0,80.0,6.9,10.9,92.0,128.05,105.92
2018,2,22,8,15,73.0,100.5,6.9,11.0,121.0,164.98,138.6
2018,2,22,8,30,93.0,121.0,6.9,11.1,150.0,214.8,181.64
2018,2,22,8,45,104.5,141.0,6.9,11.15,178.5,244.9,207.17
2018,2,22,9,0,116.0,161.0,6.9,11.2,207.0,274.47,231.83
2018,2,22,9,15,174.5,178.0,6.85,11.25,256.0,336.15,284.23
2018,2,22,9,30,233.0,195.0,6.8,11.3,305.0,411.87,347.02
2018,2,22,9,45,443.5,166.5,6.8,11.4,397.0,553.81,466.27
2018,2,22,10,0,654.0,138.0,6.8,11.5,489.0,687.64,575.3
2018,2,22,10,15,673.0,141.5,6.85,11.55,521.5,698.1,581.85
2018,2,22,10,30,692.0,145.0,6.9,11.6,554.0,705.44,586.33
2018,2,22,10,45,723.5,143.0,6.9,11.7,586.5,713.09,591.06
2018,2,22,11,0,755.0,141.0,6.9,11.8,619.0,717.03,592.79
2018,2,22,11,15,820.5,123.0,7.0,11.85,656.0,722.81,597.04
2018,2,22,11,30,886.0,105.0,7.1,11.9,693.0,725.77,598.7
2018,2,22,11,45,855.5,117.0,7.25,12.0,692.0,689.9,568.27
2018,2,22,12,0,825.0,129.0,7.4,12.1,691.0,652.41,536.4
2018,2,22,12,15,558.0,199.5,7.55,12.1,580.0,524.64,430.49
2018,2,22,12,30,291.0,270.0,7.7,12.1,469.0,408.8,333.74
2018,2,22,12,45,189.5,258.5,7.9,12.1,387.5,327.74,266.86
2018,2,22,13,0,88.0,247.0,8.1,12.1,306.0,256.96,208.34
2018,2,22,13,15,127.5,256.5,8.3,12.1,340.5,274.83,222.38
2018,2,22,13,30,167.0,266.0,8.5,12.1,375.0,287.19,231.21
2018,2,22,13,45,238.0,265.5,8.75,12.1,415.0,294.66,234.74
2018,2,22,14,0,309.0,265.0,9.0,12.1,455.0,296.5,232.5
2018,2,22,14,15,292.5,250.0,9.15,12.1,423.5,259.81,200.93
2018,2,22,14,30,276.0,235.0,9.3,12.1,392.0,224.94,171.54
2018,2,22,14,45,456.0,183.5,9.5,12.05,423.5,185.41,130.9
2018,2,22,15,0,636.0,132.0,9.7,12.0,455.0,130.83,83.78
2018,2,22,15,15,562.0,134.5,9.7,12.0,402.5,92.57,77.04
2018,2,22,15,30,488.0,137.0,9.7,12.0,350.0,93.22,77.83
2018,2,22,15,45,344.0,132.5,9.85,11.8,275.0,90.92,76.03
2018,2,22,16,0,200.0,128.0,10.0,11.6,200.0,93.47,78.52
2018,2,22,16,15,106.0,113.0,10.0,11.5,150.5,87.37,73.17
2018,2,22,16,30,12.0,98.0,10.0,11.4,101.0,81.32,67.69
2018,2,22,16,45,42.5,76.0,10.0,11.25,84.0,62.51,50.57
2018,2,22,17,0,73.0,54.0,10.0,11.1,67.0,44.27,33.81
2018,2,22,17,15,52.5,38.0,10.0,11.05,46.0,31.68,21.93
2018,2,22,17,30,32.0,22.0,10.0,11.0,25.0,18.8,7.99
2018,2,22,17,45,16.0,12.0,10.0,10.95,13.5,10.91,0.0
2018,2,22,18,0,0.0,2.0,10.0,10.9,2.0,0.0,0.0
2018,2,22,18,15,0.0,1.0,9.95,10.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.9,10.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.8,10.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.7,10.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.6,10.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,9.5,10.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,9.4,10.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,9.3,10.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,9.2,10.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,9.1,10.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,9.0,10.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.9,10.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.75,10.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.6,10.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,8.5,10.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,8.2,9.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,8.1,9.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,8.05,9.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,8.0,9.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.95,9.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.9,9.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.9,9.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.9,9.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.85,9.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.8,9.5,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.8,9.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.75,9.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.7,9.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,7.65,9.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,7.55,8.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,7.45,8.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,7.35,8.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,7.25,8.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,7.15,8.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.9,8.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.7,8.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,6.6,8.7,0.0,0.0,0.0
2018,2,23,6,45,91.5,9.5,6.45,8.85,12.5,0.0,0.0
2018,2,23,7,0,183.0,19.0,6.3,9.0,25.0,124.12,0.0
2018,2,23,7,15,334.5,28.5,6.3,9.15,63.0,276.76,187.49
2018,2,23,7,30,486.0,38.0,6.3,9.3,101.0,399.74,331.98
2018,2,23,7,45,577.0,44.5,6.25,9.45,151.0,481.62,409.21
2018,2,23,8,0,668.0,51.0,6.2,9.6,201.0,560.37,478.73
2018,2,23,8,15,721.0,55.0,6.1,9.7,252.5,617.58,527.23
2018,2,23,8,30,774.0,59.0,6.0,9.8,304.0,673.95,572.85
2018,2,23,8,45,809.5,62.0,5.9,9.9,353.5,714.57,604.15
2018,2,23,9,0,845.0,65.0,5.8,10.0,403.0,753.06,632.78
2018,2,23,9,15,869.5,67.5,5.65,10.1,449.0,772.91,645.87
2018,2,23,9,30,894.0,70.0,5.5,10.2,495.0,796.8,661.86
2018,2,23,9,45,912.0,71.5,5.4,10.25,535.5,811.19,670.64
2018,2,23,10,0,930.0,73.0,5.3,10.3,576.0,822.19,676.83
2018,2,23,10,15,942.0,74.5,5.25,10.4,610.0,824.93,676.94
2018,2,23,10,30,954.0,76.0,5.2,10.5,644.0,824.0,674.44
2018,2,23,10,45,962.0,77.0,5.15,10.55,670.5,815.72,666.67
2018,2,23,11,0,970.0,78.0,5.1,10.6,697.0,803.76,656.32
2018,2,23,11,15,975.0,79.0,5.1,10.7,716.0,785.95,641.86
2018,2,23,11,30,980.0,80.0,5.1,10.8,735.0,764.59,624.84
2018,2,23,11,45,981.5,80.5,5.15,10.85,745.0,736.89,602.06
2018,2,23,12,0,983.0,81.0,5.2,10.9,755.0,705.99,576.16
2018,2,23,12,15,979.5,82.0,5.25,11.0,755.0,669.51,545.33
2018,2,23,12,30,976.0,83.0,5.3,11.1,755.0,630.41,511.87
2018,2,23,12,45,970.5,84.5,5.35,11.2,748.0,588.31,475.3
2018,2,23,13,0,965.0,86.0,5.4,11.3,741.0,544.11,436.21
2018,2,23,13,15,960.5,85.5,5.45,11.35,726.5,496.7,393.69
2018,2,23,13,30,956.0,85.0,5.5,11.4,712.0,447.61,348.77
2018,2,23,13,45,948.0,84.5,5.5,11.5,689.5,395.87,300.66
2018,2,23,14,0,940.0,84.0,5.5,11.6,667.0,343.22,251.18
2018,2,23,14,15,929.5,82.5,5.55,11.65,636.5,288.49,200.22
2018,2,23,14,30,919.0,81.0,5.6,11.7,606.0,233.61,150.55
2018,2,23,14,45,903.5,79.5,5.6,11.75,569.0,178.16,104.67
2018,2,23,15,0,888.0,78.0,5.6,11.8,532.0,123.52,68.1
2018,2,23,15,15,867.0,76.0,5.6,11.8,489.5,61.77,49.65
2018,2,23,15,30,846.0,74.0,5.6,11.8,447.0,55.64,44.34
2018,2,23,15,45,816.5,70.5,5.6,11.75,399.5,54.03,43.03
2018,2,23,16,0,787.0,67.0,5.6,11.7,352.0,52.42,41.68
2018,2,23,16,15,743.0,63.5,5.55,11.55,302.0,50.75,40.25
2018,2,23,16,30,699.0,60.0,5.5,11.4,252.0,49.15,38.8
2018,2,23,16,45,629.5,54.5,5.45,11.2,201.0,41.79,32.03
2018,2,23,17,0,560.0,49.0,5.4,11.0,150.0,38.69,28.93
2018,2,23,17,15,445.5,40.5,5.45,10.85,105.0,32.86,23.08
2018,2,23,17,30,331.0,32.0,5.5,10.7,60.0,27.03,14.77
2018,2,23,17,45,195.0,20.0,5.55,10.55,33.5,18.19,0.0
2018,2,23,18,0,59.0,8.0,5.6,10.4,7.0,0.0,0.0
2018,2,23,18,15,29.5,4.0,5.55,10.3,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.5,10.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,24,6,45,26.5,7.5,4.2,9.9,8.5,0.0,0.0
2018,2,24,7,0,53.0,15.0,4.2,10.0,17.0,44.79,0.0
2018,2,24,7,15,53.0,32.0,4.2,10.2,36.5,86.91,58.01
2018,2,24,7,30,53.0,49.0,4.2,10.4,56.0,106.71,84.75
2018,2,24,7,45,89.5,68.5,4.25,10.65,86.5,154.33,127.91
2018,2,24,8,0,126.0,88.0,4.3,10.9,117.0,202.83,171.08
2018,2,24,8,15,134.0,105.0,4.3,11.0,142.5,227.7,192.9
2018,2,24,8,30,142.0,122.0,4.3,11.1,168.0,252.45,213.94
2018,2,24,8,45,174.5,141.5,4.35,11.2,206.5,298.88,253.12
2018,2,24,9,0,207.0,161.0,4.4,11.3,245.0,345.14,291.35
2018,2,24,9,15,205.5,176.0,4.45,11.4,267.0,358.64,301.36
2018,2,24,9,30,204.0,191.0,4.5,11.5,289.0,371.24,310.57
2018,2,24,9,45,124.5,189.0,4.55,11.6,250.5,301.66,250.81
2018,2,24,10,0,45.0,187.0,4.6,11.7,212.0,220.01,180.77
2018,2,24,10,15,24.5,184.0,4.7,11.75,197.5,197.97,161.6
2018,2,24,10,30,4.0,181.0,4.8,11.8,183.0,168.41,136.14
2018,2,24,10,45,2.5,177.0,4.9,11.9,178.5,162.47,130.94
2018,2,24,11,0,1.0,173.0,5.0,12.0,174.0,156.83,126.01
2018,2,24,11,15,6.0,190.5,5.05,12.0,194.5,176.04,141.86
2018,2,24,11,30,11.0,208.0,5.1,12.0,215.0,194.76,157.2
2018,2,24,11,45,38.5,251.5,5.2,12.0,278.0,257.51,208.87
2018,2,24,12,0,66.0,295.0,5.3,12.0,341.0,311.27,252.45
2018,2,24,12,15,150.0,287.5,5.4,12.0,391.5,353.84,287.59
2018,2,24,12,30,234.0,280.0,5.5,12.0,442.0,387.5,314.73
2018,2,24,12,45,515.5,207.5,5.65,12.05,561.0,459.89,372.87
2018,2,24,13,0,797.0,135.0,5.8,12.1,680.0,508.8,408.75
2018,2,24,13,15,805.5,129.0,5.95,12.1,670.5,467.89,371.99
2018,2,24,13,30,814.0,123.0,6.1,12.1,661.0,424.66,332.57
2018,2,24,13,45,739.0,143.5,6.25,12.1,619.5,368.88,283.65
2018,2,24,14,0,664.0,164.0,6.4,12.1,578.0,321.71,242.1
2018,2,24,14,15,553.0,186.0,6.55,12.1,520.0,272.54,201.29
2018,2,24,14,30,442.0,208.0,6.7,12.1,462.0,233.29,170.87
2018,2,24,14,45,330.0,210.5,6.8,12.1,393.5,196.54,145.25
2018,2,24,15,0,218.0,213.0,6.9,12.1,325.0,173.22,133.09
2018,2,24,15,15,385.5,169.0,6.9,12.1,348.0,115.74,97.38
2018,2,24,15,30,553.0,125.0,6.9,12.1,371.0,85.29,70.67
2018,2,24,15,45,530.5,114.5,7.05,12.1,330.5,79.62,65.81
2018,2,24,16,0,508.0,104.0,7.2,12.1,290.0,73.67,60.64
2018,2,24,16,15,468.0,91.0,7.2,12.05,243.5,65.6,53.5
2018,2,24,16,30,428.0,78.0,7.2,12.0,197.0,57.23,45.96
2018,2,24,16,45,346.0,67.5,7.2,11.9,151.5,50.22,39.5
2018,2,24,17,0,264.0,57.0,7.2,11.8,106.0,43.03,32.71
2018,2,24,17,15,176.5,44.5,7.2,11.75,73.0,34.09,24.13
2018,2,24,17,30,89.0,32.0,7.2,11.7,40.0,25.66,14.24
2018,2,24,17,45,46.0,18.0,7.25,11.6,22.0,16.37,0.0
2018,2,24,18,0,3.0,4.0,7.3,11.5,4.0,0.0,0.0
2018,2,24,18,15,1.5,2.0,7.35,11.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,7.4,11.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,7.35,11.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,7.15,11.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,7.0,11.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.85,10.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.75,10.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,6.4,10.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,6.2,10.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.95,10.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,5.4,10.05,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,3.8,9.85,14.0,0.0,0.0
2018,2,25,7,0,181.0,21.0,3.7,10.0,28.0,126.18,0.0
2018,2,25,7,15,323.0,31.0,3.6,10.2,66.5,279.14,205.47
2018,2,25,7,30,465.0,41.0,3.5,10.4,105.0,393.49,324.81
2018,2,25,7,45,550.0,47.5,3.4,10.55,154.0,471.71,395.64
2018,2,25,8,0,635.0,54.0,3.3,10.7,203.0,552.36,463.86
2018,2,25,8,15,688.5,59.5,3.25,10.9,254.5,605.23,506.63
2018,2,25,8,30,742.0,65.0,3.2,11.1,306.0,663.73,551.8
2018,2,25,8,45,776.0,68.0,3.15,11.3,354.5,703.08,580.49
2018,2,25,9,0,810.0,71.0,3.1,11.5,403.0,740.29,606.68
2018,2,25,9,15,833.5,74.0,3.05,11.7,447.5,766.73,624.12
2018,2,25,9,30,857.0,77.0,3.0,11.9,492.0,790.23,639.12
2018,2,25,9,45,875.5,78.0,2.95,12.1,531.5,797.36,641.87
2018,2,25,10,0,894.0,79.0,2.9,12.3,571.0,808.19,647.53
2018,2,25,10,15,906.5,80.5,2.9,12.4,604.5,811.43,648.22
2018,2,25,10,30,919.0,82.0,2.9,12.5,638.0,811.11,646.53
2018,2,25,10,45,928.0,83.0,2.9,12.65,664.5,803.91,639.89
2018,2,25,11,0,937.0,84.0,2.9,12.8,691.0,793.1,630.84
2018,2,25,11,15,943.0,85.0,2.95,12.85,710.0,776.5,618.26
2018,2,25,11,30,949.0,86.0,3.0,12.9,729.0,756.39,603.24
2018,2,25,11,45,952.5,86.0,3.1,13.0,739.5,730.14,582.74
2018,2,25,12,0,956.0,86.0,3.2,13.1,750.0,700.68,559.11
2018,2,25,12,15,955.0,87.0,3.4,13.1,752.0,666.36,531.86
2018,2,25,12,30,954.0,88.0,3.6,13.1,754.0,629.31,501.78
2018,2,25,12,45,950.0,88.5,3.8,13.1,747.0,587.67,467.3
2018,2,25,13,0,946.0,89.0,4.0,13.1,740.0,543.91,430.15
2018,2,25,13,15,942.0,88.0,4.25,13.05,725.5,496.92,389.66
2018,2,25,13,30,938.0,87.0,4.5,13.0,711.0,448.27,346.59
2018,2,25,13,45,930.5,86.5,4.75,13.0,688.5,397.37,300.43
2018,2,25,14,0,923.0,86.0,5.0,13.0,666.0,345.55,252.57
2018,2,25,14,15,912.0,85.0,5.15,12.95,636.0,291.78,202.96
2018,2,25,14,30,901.0,84.0,5.3,12.9,606.0,237.9,154.39
2018,2,25,14,45,886.0,82.0,5.5,12.8,569.5,182.88,108.62
2018,2,25,15,0,871.0,80.0,5.7,12.7,533.0,121.26,65.09
2018,2,25,15,15,850.5,77.5,5.7,12.7,490.5,67.26,43.5
2018,2,25,15,30,830.0,75.0,5.7,12.7,448.0,56.0,44.47
2018,2,25,15,45,801.5,72.0,6.0,12.5,401.5,54.83,43.58
2018,2,25,16,0,773.0,69.0,6.3,12.3,355.0,53.68,42.7
2018,2,25,16,15,729.5,65.5,6.3,12.15,305.0,52.08,41.34
2018,2,25,16,30,686.0,62.0,6.3,12.0,255.0,46.18,36.04
2018,2,25,16,45,618.5,56.0,6.3,11.85,204.5,42.71,32.81
2018,2,25,17,0,551.0,50.0,6.3,11.7,154.0,39.24,29.39
2018,2,25,17,15,438.5,42.0,6.25,11.55,109.0,33.89,24.05
2018,2,25,17,30,326.0,34.0,6.2,11.4,64.0,28.6,17.06
2018,2,25,17,45,191.5,21.0,6.1,11.3,36.0,19.1,0.0
2018,2,25,18,0,57.0,8.0,6.0,11.2,8.0,7.28,0.0
2018,2,25,18,15,28.5,4.0,5.95,11.15,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.65,10.95,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,5.35,10.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,6.55,11.9,3.0,2.73,0.0
2018,2,26,7,0,0.0,6.0,6.7,11.9,6.0,5.26,0.0
2018,2,26,7,15,0.0,11.5,6.85,11.85,11.5,10.1,2.1
2018,2,26,7,30,0.0,17.0,7.0,11.8,17.0,14.94,6.9
2018,2,26,7,45,0.0,23.5,7.15,11.8,23.5,20.67,12.05
2018,2,26,8,0,0.0,30.0,7.3,11.8,30.0,26.41,17.16
2018,2,26,8,15,0.0,26.5,7.3,11.75,26.5,23.32,14.56
2018,2,26,8,30,0.0,23.0,7.3,11.7,23.0,20.24,11.9
2018,2,26,8,45,0.0,34.0,7.35,11.65,34.0,29.96,20.29
2018,2,26,9,0,0.0,45.0,7.4,11.6,45.0,39.7,28.64
2018,2,26,9,15,0.0,71.5,7.4,11.5,71.5,63.23,48.75
2018,2,26,9,30,0.0,98.0,7.4,11.4,98.0,87.65,69.45
2018,2,26,9,45,1.5,131.5,7.35,11.35,132.5,120.82,97.43
2018,2,26,10,0,3.0,165.0,7.3,11.3,167.0,154.08,125.22
2018,2,26,10,15,2.5,160.0,7.3,11.25,161.5,147.74,119.62
2018,2,26,10,30,2.0,155.0,7.3,11.2,156.0,141.81,114.43
2018,2,26,10,45,41.5,197.0,7.3,11.15,224.0,219.43,180.17
2018,2,26,11,0,81.0,239.0,7.3,11.1,292.0,287.97,237.32
2018,2,26,11,15,184.5,271.5,7.3,11.05,396.5,400.1,330.59
2018,2,26,11,30,288.0,304.0,7.3,11.0,501.0,503.67,414.67
2018,2,26,11,45,365.5,290.0,7.3,11.0,543.5,528.17,434.54
2018,2,26,12,0,443.0,276.0,7.3,11.0,586.0,553.56,454.62
2018,2,26,12,15,454.5,272.5,7.35,11.0,591.5,535.46,438.99
2018,2,26,12,30,466.0,269.0,7.4,11.0,597.0,515.29,421.52
2018,2,26,12,45,464.5,266.0,7.45,11.0,590.5,486.58,396.8
2018,2,26,13,0,463.0,263.0,7.5,11.0,584.0,456.91,370.94
2018,2,26,13,15,443.0,254.0,7.55,11.0,556.0,413.32,333.61
2018,2,26,13,30,423.0,245.0,7.6,11.0,528.0,370.96,296.93
2018,2,26,13,45,350.0,261.5,7.65,10.95,490.5,333.62,265.1
2018,2,26,14,0,277.0,278.0,7.7,10.9,453.0,300.61,237.65
2018,2,26,14,15,318.5,254.0,7.75,10.9,446.5,272.85,211.54
2018,2,26,14,30,360.0,230.0,7.8,10.9,440.0,241.1,181.92
2018,2,26,14,45,403.0,207.5,7.8,10.9,429.5,200.48,145.86
2018,2,26,15,0,446.0,185.0,7.8,10.9,419.0,160.41,114.0
2018,2,26,15,15,460.0,166.0,7.8,10.9,390.5,117.65,89.58
2018,2,26,15,30,474.0,147.0,7.8,10.9,362.0,99.01,83.2
2018,2,26,15,45,473.5,130.0,7.85,10.85,326.0,89.43,74.88
2018,2,26,16,0,473.0,113.0,7.9,10.8,290.0,79.42,66.09
2018,2,26,16,15,434.0,101.5,7.85,10.7,246.5,72.62,60.1
2018,2,26,16,30,395.0,90.0,7.8,10.6,203.0,65.57,53.75
2018,2,26,16,45,353.0,76.5,7.75,10.55,163.0,56.75,45.64
2018,2,26,17,0,311.0,63.0,7.7,10.5,123.0,47.59,37.04
2018,2,26,17,15,231.5,49.5,7.65,10.4,86.5,37.98,27.83
2018,2,26,17,30,152.0,36.0,7.6,10.3,50.0,28.08,17.14
2018,2,26,17,45,82.5,21.0,7.5,10.2,28.0,16.96,0.0
2018,2,26,18,0,13.0,6.0,7.4,10.1,6.0,5.46,0.0
2018,2,26,18,15,6.5,3.0,7.25,10.1,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.95,10.05,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,6.25,9.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,6.05,9.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.6,10.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,7.1,10.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.4,10.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,8.0,10.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,8.15,10.15,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.3,10.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.5,10.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.75,9.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.8,9.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.8,9.85,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.8,9.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.75,9.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.7,9.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.7,9.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.7,9.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.6,9.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,8.5,9.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,8.4,9.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,8.3,9.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,8.25,9.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,8.2,9.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,8.0,9.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.95,9.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.9,9.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.85,9.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.8,9.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.75,9.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.7,9.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.65,9.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.6,9.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.55,9.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,2,27,6,45,37.5,10.0,7.45,9.45,12.0,30.35,0.0
2018,2,27,7,0,75.0,20.0,7.4,9.5,24.0,83.64,0.0
2018,2,27,7,15,165.0,35.0,7.25,9.6,56.0,187.48,144.65
2018,2,27,7,30,255.0,50.0,7.1,9.7,88.0,267.32,224.24
2018,2,27,7,45,384.0,59.0,7.0,9.85,140.5,371.07,317.89
2018,2,27,8,0,513.0,68.0,6.9,10.0,193.0,487.14,419.26
2018,2,27,8,15,648.5,63.5,6.7,10.1,257.5,591.7,507.17
2018,2,27,8,30,784.0,59.0,6.5,10.2,322.0,694.51,589.98
2018,2,27,8,45,816.0,62.0,6.3,10.35,371.0,733.02,618.64
2018,2,27,9,0,848.0,65.0,6.1,10.5,420.0,769.31,644.78
2018,2,27,9,15,871.5,68.0,5.95,10.6,466.5,789.12,657.69
2018,2,27,9,30,895.0,71.0,5.8,10.7,513.0,813.16,673.69
2018,2,27,9,45,910.5,73.0,5.65,10.85,553.5,826.32,680.96
2018,2,27,10,0,926.0,75.0,5.5,11.0,594.0,836.04,685.64
2018,2,27,10,15,937.0,77.0,5.35,11.1,628.0,838.58,685.05
2018,2,27,10,30,948.0,79.0,5.2,11.2,662.0,837.44,681.84
2018,2,27,10,45,955.0,80.5,5.1,11.3,688.0,828.89,673.5
2018,2,27,11,0,962.0,82.0,5.0,11.4,714.0,816.68,662.63
2018,2,27,11,15,967.0,83.0,4.95,11.45,733.0,798.79,648.08
2018,2,27,11,30,972.0,84.0,4.9,11.5,752.0,777.36,631.04
2018,2,27,11,45,975.0,84.5,4.9,11.6,763.0,750.59,609.54
2018,2,27,12,0,978.0,85.0,4.9,11.7,774.0,720.54,584.34
2018,2,27,12,15,980.5,85.5,4.9,11.75,778.0,687.01,556.17
2018,2,27,12,30,983.0,86.0,4.9,11.8,782.0,650.46,525.11
2018,2,27,12,45,982.0,85.5,4.95,11.9,775.5,608.24,489.03
2018,2,27,13,0,981.0,85.0,5.0,12.0,769.0,563.61,450.17
2018,2,27,13,15,976.5,84.5,4.95,12.05,754.0,515.21,407.19
2018,2,27,13,30,972.0,84.0,4.9,12.1,739.0,465.09,361.81
2018,2,27,13,45,963.0,84.0,4.9,12.15,715.5,412.32,313.43
2018,2,27,14,0,954.0,84.0,4.9,12.2,692.0,358.69,263.58
2018,2,27,14,15,941.5,83.0,4.8,12.25,660.0,302.8,211.75
2018,2,27,14,30,929.0,82.0,4.7,12.3,628.0,246.94,161.08
2018,2,27,14,45,914.0,80.0,4.65,12.3,590.5,190.25,113.31
2018,2,27,15,0,899.0,78.0,4.6,12.3,553.0,134.37,73.81
2018,2,27,15,15,879.5,76.0,4.6,12.3,510.0,79.38,50.08
2018,2,27,15,30,860.0,74.0,4.6,12.3,467.0,55.22,43.82
2018,2,27,15,45,832.5,70.5,4.55,12.25,419.0,53.63,42.54
2018,2,27,16,0,805.0,67.0,4.5,12.2,371.0,52.03,41.22
2018,2,27,16,15,762.0,63.5,4.5,12.0,319.5,50.33,39.8
2018,2,27,16,30,719.0,60.0,4.5,11.8,268.0,48.69,38.35
2018,2,27,16,45,653.5,54.5,4.5,11.6,216.0,45.23,35.15
2018,2,27,17,0,588.0,49.0,4.5,11.4,164.0,38.22,28.6
2018,2,27,17,15,462.0,41.5,4.5,11.25,115.5,33.19,23.6
2018,2,27,17,30,336.0,34.0,4.5,11.1,67.0,28.24,17.57
2018,2,27,17,45,186.5,20.0,4.55,10.9,36.5,16.84,0.0
2018,2,27,18,0,37.0,6.0,4.6,10.7,6.0,5.46,0.0
2018,2,27,18,15,18.5,3.0,4.55,10.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,5.5,2.05,10.3,5.5,5.0,0.0
2018,2,28,7,0,0.0,11.0,2.0,10.4,11.0,9.67,0.0
2018,2,28,7,15,3.0,24.5,2.0,10.6,25.0,23.52,13.28
2018,2,28,7,30,6.0,38.0,2.0,10.8,39.0,38.52,27.2
2018,2,28,7,45,8.5,52.0,2.05,10.95,54.0,53.99,41.06
2018,2,28,8,0,11.0,66.0,2.1,11.1,69.0,69.31,54.63
2018,2,28,8,15,12.0,73.0,2.15,11.2,76.5,75.69,60.28
2018,2,28,8,30,13.0,80.0,2.2,11.3,84.0,82.49,66.11
2018,2,28,8,45,90.0,119.0,2.2,11.4,156.5,205.23,172.18
2018,2,28,9,0,167.0,158.0,2.2,11.5,229.0,311.36,260.66
2018,2,28,9,15,172.0,182.5,2.25,11.6,262.0,341.6,283.81
2018,2,28,9,30,177.0,207.0,2.3,11.7,295.0,370.49,305.85
2018,2,28,9,45,148.0,229.5,2.35,11.8,307.0,368.21,302.0
2018,2,28,10,0,119.0,252.0,2.4,11.9,319.0,364.76,297.41
2018,2,28,10,15,120.0,268.5,2.45,12.0,339.5,377.67,306.78
2018,2,28,10,30,121.0,285.0,2.5,12.1,360.0,389.66,315.34
2018,2,28,10,45,129.0,297.5,2.6,12.15,380.5,401.89,324.44
2018,2,28,11,0,137.0,310.0,2.7,12.2,401.0,413.04,332.68
2018,2,28,11,15,202.0,310.5,2.75,12.3,448.5,452.8,364.36
2018,2,28,11,30,267.0,311.0,2.8,12.4,496.0,497.54,399.0
2018,2,28,11,45,376.5,286.0,2.85,12.45,551.0,534.34,428.16
2018,2,28,12,0,486.0,261.0,2.9,12.5,606.0,570.96,456.25
2018,2,28,12,15,491.5,260.5,2.9,12.55,610.0,550.63,439.17
2018,2,28,12,30,497.0,260.0,2.9,12.6,614.0,528.46,420.76
2018,2,28,12,45,466.0,267.5,2.9,12.65,597.0,491.68,390.64
2018,2,28,13,0,435.0,275.0,2.9,12.7,580.0,455.93,361.15
2018,2,28,13,15,433.0,269.5,2.85,12.75,568.0,424.12,334.36
2018,2,28,13,30,431.0,264.0,2.8,12.8,556.0,391.78,306.67
2018,2,28,13,45,348.5,275.5,2.8,12.85,507.0,345.94,269.43
2018,2,28,14,0,266.0,287.0,2.8,12.9,458.0,305.62,237.38
2018,2,28,14,15,197.5,278.0,2.75,12.9,401.5,266.7,207.06
2018,2,28,14,30,129.0,269.0,2.7,12.9,345.0,230.65,180.06
2018,2,28,14,45,99.5,246.0,2.65,12.9,302.5,205.14,160.81
2018,2,28,15,0,70.0,223.0,2.6,12.9,260.0,177.41,140.29
2018,2,28,15,15,104.5,205.5,2.6,12.9,256.0,150.92,119.92
2018,2,28,15,30,139.0,188.0,2.6,12.9,252.0,136.6,115.14
2018,2,28,15,45,89.5,158.5,2.6,12.85,198.0,123.83,104.34
2018,2,28,16,0,40.0,129.0,2.6,12.8,144.0,103.24,86.52
2018,2,28,16,15,58.0,106.0,2.6,12.75,124.5,86.7,72.07
2018,2,28,16,30,76.0,83.0,2.6,12.7,105.0,66.68,54.29
2018,2,28,16,45,38.0,61.0,2.65,12.6,72.0,52.33,41.38
2018,2,28,17,0,0.0,39.0,2.7,12.5,39.0,34.4,25.11
2018,2,28,17,15,0.0,27.5,2.8,12.45,27.5,24.22,15.68
2018,2,28,17,30,0.0,16.0,2.9,12.4,16.0,14.07,6.02
2018,2,28,17,45,0.0,9.0,3.0,12.4,9.0,7.91,0.0
2018,2,28,18,0,0.0,2.0,3.1,12.4,2.0,1.82,0.0
2018,2,28,18,15,0.0,1.0,3.25,12.4,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.35,12.7,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,12.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,13.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.85,13.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.0,13.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.05,13.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,8.2,13.25,2.5,2.27,0.0
2018,3,1,7,0,0.0,5.0,8.3,13.3,5.0,4.38,0.0
2018,3,1,7,15,0.0,10.5,8.25,13.35,10.5,9.22,1.73
2018,3,1,7,30,0.0,16.0,8.2,13.4,16.0,14.06,6.18
2018,3,1,7,45,0.0,28.5,8.2,13.45,28.5,25.09,15.77
2018,3,1,8,0,0.0,41.0,8.2,13.5,41.0,36.15,25.4
2018,3,1,8,15,0.0,63.0,8.05,13.5,63.0,55.94,42.45
2018,3,1,8,30,0.0,85.0,7.9,13.5,85.0,77.64,60.98
2018,3,1,8,45,0.0,70.0,7.75,13.5,70.0,61.89,47.42
2018,3,1,9,0,0.0,55.0,7.6,13.5,55.0,48.57,35.95
2018,3,1,9,15,0.0,68.0,7.5,13.55,68.0,60.12,45.66
2018,3,1,9,30,0.0,81.0,7.4,13.6,81.0,71.7,55.31
2018,3,1,9,45,1.0,118.0,7.25,13.6,118.5,107.13,85.01
2018,3,1,10,0,2.0,155.0,7.1,13.6,156.0,143.16,114.88
2018,3,1,10,15,1.0,147.5,6.95,13.6,148.0,134.35,107.25
2018,3,1,10,30,0.0,140.0,6.8,13.6,140.0,125.97,100.04
2018,3,1,10,45,0.5,139.5,6.6,13.6,140.0,125.55,99.54
2018,3,1,11,0,1.0,139.0,6.4,13.6,140.0,125.19,99.1
2018,3,1,11,15,12.5,173.0,6.4,13.6,182.0,164.59,131.83
2018,3,1,11,30,24.0,207.0,6.4,13.6,224.0,208.83,168.17
2018,3,1,11,45,35.5,246.5,6.35,13.6,272.0,251.18,202.56
2018,3,1,12,0,47.0,286.0,6.3,13.6,320.0,291.47,234.95
2018,3,1,12,15,36.5,275.5,6.25,13.6,302.0,270.78,217.82
2018,3,1,12,30,26.0,265.0,6.2,13.6,284.0,251.17,201.72
2018,3,1,12,45,37.5,281.5,6.15,13.6,308.5,267.75,215.11
2018,3,1,13,0,49.0,298.0,6.1,13.6,333.0,282.46,226.8
2018,3,1,13,15,94.5,308.0,6.05,13.6,373.5,305.22,244.74
2018,3,1,13,30,140.0,318.0,6.0,13.6,414.0,320.62,256.07
2018,3,1,13,45,145.5,304.5,6.0,13.6,401.5,299.77,238.42
2018,3,1,14,0,151.0,291.0,6.0,13.6,389.0,278.5,220.28
2018,3,1,14,15,139.0,275.0,6.05,13.55,362.0,250.61,197.29
2018,3,1,14,30,127.0,259.0,6.1,13.5,335.0,224.23,175.77
2018,3,1,14,45,119.5,235.5,6.15,13.5,303.5,195.2,152.31
2018,3,1,15,0,112.0,212.0,6.2,13.5,272.0,167.57,130.82
2018,3,1,15,15,166.0,204.0,6.2,13.5,285.0,152.5,120.22
2018,3,1,15,30,220.0,196.0,6.2,13.5,298.0,141.95,119.91
2018,3,1,15,45,238.5,170.5,6.1,13.45,271.0,119.93,100.93
2018,3,1,16,0,257.0,145.0,6.0,13.4,244.0,104.58,87.65
2018,3,1,16,15,343.0,116.5,5.95,13.35,229.5,82.3,68.06
2018,3,1,16,30,429.0,88.0,5.9,13.3,215.0,63.98,51.77
2018,3,1,16,45,419.0,74.0,5.8,13.25,179.0,54.93,43.59
2018,3,1,17,0,409.0,60.0,5.7,13.2,143.0,46.86,36.1
2018,3,1,17,15,348.0,49.0,5.8,13.15,105.5,37.73,27.47
2018,3,1,17,30,287.0,38.0,5.9,13.1,68.0,29.75,19.14
2018,3,1,17,45,172.5,24.5,5.95,13.05,39.5,19.44,0.0
2018,3,1,18,0,58.0,11.0,6.0,13.0,11.0,10.01,0.0
2018,3,1,18,15,29.0,5.5,6.2,13.0,5.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.8,12.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.95,12.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.05,12.45,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,12.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.85,12.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.7,11.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,2,6,45,19.0,11.0,3.1,11.3,12.0,20.98,0.0
2018,3,2,7,0,38.0,22.0,3.2,11.4,24.0,57.44,13.4
2018,3,2,7,15,92.0,40.5,3.45,11.5,53.5,134.62,105.38
2018,3,2,7,30,146.0,59.0,3.7,11.6,83.0,194.48,160.98
2018,3,2,7,45,218.5,76.0,3.95,11.65,125.5,267.38,225.84
2018,3,2,8,0,291.0,93.0,4.2,11.7,168.0,343.49,292.08
2018,3,2,8,15,359.0,103.0,4.4,11.7,215.0,424.99,360.95
2018,3,2,8,30,427.0,113.0,4.6,11.7,262.0,493.12,417.58
2018,3,2,8,45,295.0,129.0,4.85,11.75,239.0,394.45,334.29
2018,3,2,9,0,163.0,145.0,5.1,11.8,216.0,292.79,246.88
2018,3,2,9,15,197.5,169.0,5.25,11.8,263.5,361.6,303.75
2018,3,2,9,30,232.0,193.0,5.4,11.8,311.0,414.32,346.45
2018,3,2,9,45,265.5,217.5,5.55,11.85,362.5,465.16,386.98
2018,3,2,10,0,299.0,242.0,5.7,11.9,414.0,513.93,425.36
2018,3,2,10,15,452.0,211.5,5.75,11.9,488.0,610.44,504.15
2018,3,2,10,30,605.0,181.0,5.8,11.9,562.0,695.62,572.31
2018,3,2,10,45,575.0,199.0,5.85,11.95,572.5,671.99,551.65
2018,3,2,11,0,545.0,217.0,5.9,12.0,583.0,652.19,534.32
2018,3,2,11,15,403.5,258.5,6.0,12.0,533.5,571.08,467.11
2018,3,2,11,30,262.0,300.0,6.1,12.0,484.0,485.03,395.74
2018,3,2,11,45,238.0,299.5,6.15,12.05,468.5,454.53,370.58
2018,3,2,12,0,214.0,299.0,6.2,12.1,453.0,418.96,341.27
2018,3,2,12,15,180.5,310.0,6.3,12.1,440.0,395.88,321.7
2018,3,2,12,30,147.0,321.0,6.4,12.1,427.0,374.12,303.26
2018,3,2,12,45,196.5,324.5,6.5,12.15,465.0,392.75,317.96
2018,3,2,13,0,246.0,328.0,6.6,12.2,503.0,406.88,328.4
2018,3,2,13,15,214.0,293.0,6.7,12.2,443.0,347.28,279.72
2018,3,2,13,30,182.0,258.0,6.8,12.2,383.0,291.76,234.17
2018,3,2,13,45,119.0,224.0,6.85,12.25,304.5,229.69,183.58
2018,3,2,14,0,56.0,190.0,6.9,12.3,226.0,177.75,141.75
2018,3,2,14,15,91.5,205.5,6.9,12.25,261.5,189.36,149.93
2018,3,2,14,30,127.0,221.0,6.9,12.2,297.0,198.86,155.95
2018,3,2,14,45,146.5,219.0,6.9,12.2,302.0,188.87,146.7
2018,3,2,15,0,166.0,217.0,6.9,12.2,307.0,176.09,136.39
2018,3,2,15,15,249.0,199.0,6.9,12.2,322.0,144.69,112.46
2018,3,2,15,30,332.0,181.0,6.9,12.2,337.0,126.39,106.83
2018,3,2,15,45,416.5,145.0,6.85,12.1,320.5,98.44,82.42
2018,3,2,16,0,501.0,109.0,6.8,12.0,304.0,76.3,62.93
2018,3,2,16,15,538.5,92.5,6.8,11.95,276.5,66.67,54.45
2018,3,2,16,30,576.0,76.0,6.8,11.9,249.0,56.05,44.95
2018,3,2,16,45,475.0,69.5,6.8,11.8,194.5,52.59,41.75
2018,3,2,17,0,374.0,63.0,6.8,11.7,140.0,47.52,36.94
2018,3,2,17,15,291.5,51.5,6.8,11.65,101.0,39.44,29.2
2018,3,2,17,30,209.0,40.0,6.8,11.6,62.0,31.13,20.63
2018,3,2,17,45,120.5,24.5,6.8,11.5,35.5,19.35,0.0
2018,3,2,18,0,32.0,9.0,6.8,11.4,9.0,8.19,0.0
2018,3,2,18,15,16.0,4.5,6.7,11.35,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.55,11.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,6.1,11.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,3,6,15,5.0,2.0,3.55,10.4,2.0,0.0,0.0
2018,3,3,6,30,10.0,4.0,3.5,10.5,4.0,0.0,0.0
2018,3,3,6,45,17.5,11.5,3.5,10.6,12.5,20.64,0.0
2018,3,3,7,0,25.0,19.0,3.5,10.7,21.0,42.91,14.78
2018,3,3,7,15,36.5,34.5,3.5,10.8,39.5,73.16,55.38
2018,3,3,7,30,48.0,50.0,3.5,10.9,58.0,98.94,79.66
2018,3,3,7,45,61.0,70.0,3.55,11.0,83.5,132.63,109.76
2018,3,3,8,0,74.0,90.0,3.6,11.1,109.0,165.71,138.83
2018,3,3,8,15,152.0,110.5,3.6,11.15,161.0,248.51,210.98
2018,3,3,8,30,230.0,131.0,3.6,11.2,213.0,348.12,294.92
2018,3,3,8,45,166.0,107.0,3.65,11.2,170.5,264.96,224.35
2018,3,3,9,0,102.0,83.0,3.7,11.2,128.0,182.6,153.65
2018,3,3,9,15,54.0,95.5,3.75,11.2,119.5,145.65,120.61
2018,3,3,9,30,6.0,108.0,3.8,11.2,111.0,101.95,81.6
2018,3,3,9,45,140.0,135.5,3.85,11.25,216.5,269.24,225.37
2018,3,3,10,0,274.0,163.0,3.9,11.3,322.0,405.95,338.54
2018,3,3,10,15,302.0,192.0,3.95,11.3,376.0,455.08,376.48
2018,3,3,10,30,330.0,221.0,4.0,11.3,430.0,501.33,411.95
2018,3,3,10,45,317.5,242.0,4.1,11.35,449.5,504.29,412.63
2018,3,3,11,0,305.0,263.0,4.2,11.4,469.0,505.58,412.31
2018,3,3,11,15,548.5,204.0,4.2,11.4,587.0,626.65,510.06
2018,3,3,11,30,792.0,145.0,4.2,11.4,705.0,727.1,588.35
2018,3,3,11,45,845.0,127.0,4.25,11.4,731.5,719.77,581.68
2018,3,3,12,0,898.0,109.0,4.3,11.4,758.0,704.24,569.16
2018,3,3,12,15,659.5,176.0,4.3,11.35,653.5,586.48,474.49
2018,3,3,12,30,421.0,243.0,4.3,11.3,549.0,473.77,383.18
2018,3,3,12,45,245.5,254.5,4.35,11.3,432.5,361.93,292.78
2018,3,3,13,0,70.0,266.0,4.4,11.3,316.0,266.7,215.03
2018,3,3,13,15,173.0,252.5,4.45,11.25,373.0,296.45,238.83
2018,3,3,13,30,276.0,239.0,4.5,11.2,430.0,313.38,250.49
2018,3,3,13,45,422.0,220.5,4.6,11.15,502.0,330.71,260.1
2018,3,3,14,0,568.0,202.0,4.7,11.1,574.0,334.73,256.49
2018,3,3,14,15,508.0,195.5,4.7,11.0,517.0,279.15,209.33
2018,3,3,14,30,448.0,189.0,4.7,10.9,460.0,229.56,168.17
2018,3,3,14,45,400.5,188.5,4.75,10.85,420.0,192.33,138.43
2018,3,3,15,0,353.0,188.0,4.8,10.8,380.0,167.41,121.87
2018,3,3,15,15,368.5,180.0,4.8,10.8,367.0,137.98,104.45
2018,3,3,15,30,384.0,172.0,4.8,10.8,354.0,113.78,96.1
2018,3,3,15,45,368.5,152.5,4.75,10.6,312.5,102.95,86.83
2018,3,3,16,0,353.0,133.0,4.7,10.4,271.0,91.64,77.03
2018,3,3,16,15,490.0,100.0,4.6,10.25,264.5,71.3,58.96
2018,3,3,16,30,627.0,67.0,4.5,10.1,258.0,48.97,38.88
2018,3,3,16,45,575.0,61.5,4.45,10.0,212.0,46.19,36.3
2018,3,3,17,0,523.0,56.0,4.4,9.9,166.0,43.41,33.57
2018,3,3,17,15,369.0,48.0,4.25,9.85,115.0,38.16,28.36
