Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,3,5,45,24.5,7.5,4.2,12.2,8.0,0.0,0.0
2018,4,3,6,0,49.0,15.0,4.1,12.3,16.0,42.32,0.0
2018,4,3,6,15,150.0,31.5,4.05,12.45,47.0,167.43,76.95
2018,4,3,6,30,251.0,48.0,4.0,12.6,78.0,269.07,216.57
2018,4,3,6,45,355.0,58.5,3.95,12.75,124.5,360.56,300.59
2018,4,3,7,0,459.0,69.0,3.9,12.9,171.0,462.91,388.99
2018,4,3,7,15,527.5,76.5,3.85,13.05,223.5,540.72,453.44
2018,4,3,7,30,596.0,84.0,3.8,13.2,276.0,620.29,516.16
2018,4,3,7,45,647.0,88.5,3.7,13.4,330.0,683.04,563.08
2018,4,3,8,0,698.0,93.0,3.6,13.6,384.0,745.73,608.28
2018,4,3,8,15,730.0,97.0,3.6,13.75,435.5,790.62,639.34
2018,4,3,8,30,762.0,101.0,3.6,13.9,487.0,833.85,668.63
2018,4,3,8,45,762.5,110.0,3.6,14.1,527.5,852.75,679.58
2018,4,3,9,0,763.0,119.0,3.6,14.3,568.0,868.44,688.35
2018,4,3,9,15,791.0,119.5,3.6,14.45,615.0,891.12,702.34
2018,4,3,9,30,819.0,120.0,3.6,14.6,662.0,916.35,718.05
2018,4,3,9,45,841.0,119.5,3.65,14.75,703.0,931.61,727.0
2018,4,3,10,0,863.0,119.0,3.7,14.9,744.0,943.4,733.69
2018,4,3,10,15,873.0,120.0,3.65,15.05,775.0,933.46,724.64
2018,4,3,10,30,883.0,121.0,3.6,15.2,806.0,929.23,719.96
2018,4,3,10,45,891.0,121.5,3.55,15.3,830.0,919.19,711.47
2018,4,3,11,0,899.0,122.0,3.5,15.4,854.0,905.69,700.76
2018,4,3,11,15,903.5,122.5,3.4,15.45,870.0,885.78,685.53
2018,4,3,11,30,908.0,123.0,3.3,15.5,886.0,862.62,668.19
2018,4,3,11,45,911.5,122.0,3.2,15.6,894.0,834.1,647.05
2018,4,3,12,0,915.0,121.0,3.1,15.7,902.0,802.62,623.91
2018,4,3,12,15,912.0,122.5,3.2,15.7,900.5,765.89,597.84
2018,4,3,12,30,909.0,124.0,3.3,15.7,899.0,726.83,568.32
2018,4,3,12,45,898.0,128.0,3.35,15.75,887.0,682.7,533.99
2018,4,3,13,0,887.0,132.0,3.4,15.8,875.0,637.19,497.91
2018,4,3,13,15,880.0,132.0,3.65,15.75,857.0,589.56,460.1
2018,4,3,13,30,873.0,132.0,3.9,15.7,839.0,540.83,420.18
2018,4,3,13,45,792.0,162.5,4.1,15.65,789.5,480.18,370.18
2018,4,3,14,0,711.0,193.0,4.3,15.6,740.0,422.79,322.46
2018,4,3,14,15,704.0,185.5,4.45,15.55,708.5,371.8,278.12
2018,4,3,14,30,697.0,178.0,4.6,15.5,677.0,321.1,233.31
2018,4,3,14,45,689.5,168.5,4.8,15.4,640.5,269.28,187.74
2018,4,3,15,0,682.0,159.0,5.0,15.3,604.0,218.18,144.16
2018,4,3,15,15,700.0,142.5,5.0,15.3,572.5,165.77,102.32
2018,4,3,15,30,718.0,126.0,5.0,15.3,541.0,111.68,68.23
2018,4,3,15,45,705.0,117.0,5.2,15.05,495.5,74.02,59.5
2018,4,3,16,0,692.0,108.0,5.4,14.8,450.0,70.4,56.6
2018,4,3,16,15,660.0,100.0,5.35,14.65,398.0,67.05,53.87
2018,4,3,16,30,628.0,92.0,5.3,14.5,346.0,63.47,50.91
2018,4,3,16,45,583.5,87.5,5.25,14.3,297.5,62.31,50.05
2018,4,3,17,0,539.0,83.0,5.2,14.1,249.0,61.21,49.15
2018,4,3,17,15,474.5,72.5,5.2,13.9,198.0,54.93,43.51
2018,4,3,17,30,410.0,62.0,5.2,13.7,147.0,48.39,37.42
2018,4,3,17,45,321.5,50.5,5.2,13.55,105.0,38.77,28.37
2018,4,3,18,0,233.0,39.0,5.2,13.4,63.0,30.43,19.72
2018,4,3,18,15,134.5,24.0,5.1,13.3,36.0,19.0,0.0
2018,4,3,18,30,36.0,9.0,5.0,13.2,9.0,8.19,0.0
2018,4,3,18,45,18.0,4.5,4.9,13.1,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,4,5,45,10.5,5.5,3.35,12.55,6.0,0.0,0.0
2018,4,4,6,0,21.0,11.0,3.3,12.6,12.0,22.37,0.0
2018,4,4,6,15,15.5,17.0,3.4,12.75,18.0,25.59,9.53
2018,4,4,6,30,10.0,23.0,3.5,12.9,24.0,27.37,17.22
2018,4,4,6,45,5.0,31.5,3.6,13.05,32.0,31.31,21.1
2018,4,4,7,0,0.0,40.0,3.7,13.2,40.0,35.27,24.62
2018,4,4,7,15,4.5,70.0,3.65,13.3,71.5,68.0,52.97
2018,4,4,7,30,9.0,100.0,3.6,13.4,103.0,103.14,83.03
2018,4,4,7,45,57.5,134.0,3.55,13.55,158.0,192.2,159.45
2018,4,4,8,0,106.0,168.0,3.5,13.7,213.0,289.16,240.09
2018,4,4,8,15,113.5,184.5,3.35,13.85,238.0,312.96,258.34
2018,4,4,8,30,121.0,201.0,3.2,14.0,263.0,336.58,276.33
2018,4,4,8,45,103.5,228.0,3.1,14.15,284.5,332.9,271.5
2018,4,4,9,0,86.0,255.0,3.0,14.3,306.0,344.42,278.72
2018,4,4,9,15,141.0,279.5,2.85,14.4,370.5,435.94,350.68
2018,4,4,9,30,196.0,304.0,2.7,14.5,435.0,509.69,406.79
2018,4,4,9,45,178.5,310.0,2.6,14.6,434.0,494.14,392.68
2018,4,4,10,0,161.0,316.0,2.5,14.7,433.0,478.19,378.9
2018,4,4,10,15,130.5,332.5,2.35,14.75,430.0,461.21,363.83
2018,4,4,10,30,100.0,349.0,2.2,14.8,427.0,430.13,338.32
2018,4,4,10,45,116.0,364.0,2.05,14.85,457.0,466.02,364.85
2018,4,4,11,0,132.0,379.0,1.9,14.9,487.0,486.59,379.27
2018,4,4,11,15,126.5,395.0,1.85,14.95,500.0,488.29,379.37
2018,4,4,11,30,121.0,411.0,1.8,15.0,513.0,489.12,379.01
2018,4,4,11,45,187.0,405.5,1.7,15.05,565.0,525.26,406.45
2018,4,4,12,0,253.0,400.0,1.6,15.1,617.0,561.66,433.05
2018,4,4,12,15,365.0,368.0,1.75,15.2,680.5,595.98,459.93
2018,4,4,12,30,477.0,336.0,1.9,15.3,744.0,624.17,481.56
2018,4,4,12,45,487.0,328.5,2.05,15.4,741.5,596.16,460.57
2018,4,4,13,0,497.0,321.0,2.2,15.5,739.0,566.45,438.18
2018,4,4,13,15,436.5,332.5,2.5,15.5,694.5,511.94,396.93
2018,4,4,13,30,376.0,344.0,2.8,15.5,650.0,465.38,361.03
2018,4,4,13,45,254.5,355.5,3.1,15.55,560.0,394.5,306.55
2018,4,4,14,0,133.0,367.0,3.4,15.6,470.0,341.49,266.27
2018,4,4,14,15,227.5,329.5,3.5,15.5,497.0,333.55,257.81
2018,4,4,14,30,322.0,292.0,3.6,15.4,524.0,307.73,233.5
2018,4,4,14,45,378.0,268.0,3.75,15.3,526.0,280.31,207.92
2018,4,4,15,0,434.0,244.0,3.9,15.2,528.0,238.62,171.01
2018,4,4,15,15,316.0,248.5,3.9,15.2,448.0,206.65,151.36
2018,4,4,15,30,198.0,253.0,3.9,15.2,368.0,188.89,145.3
2018,4,4,15,45,114.5,219.5,3.7,15.0,284.5,155.57,129.92
2018,4,4,16,0,31.0,186.0,3.5,14.8,201.0,142.94,119.59
2018,4,4,16,15,28.0,163.0,3.4,14.65,175.5,127.25,106.45
2018,4,4,16,30,25.0,140.0,3.3,14.5,150.0,111.11,92.75
2018,4,4,16,45,36.0,121.0,3.15,14.35,133.5,97.27,80.88
2018,4,4,17,0,47.0,102.0,3.0,14.2,117.0,83.1,68.52
2018,4,4,17,15,37.0,79.0,2.95,14.05,89.5,65.72,53.07
2018,4,4,17,30,27.0,56.0,2.9,13.9,62.0,47.83,36.93
2018,4,4,17,45,19.0,41.5,2.8,13.75,45.0,35.85,25.86
2018,4,4,18,0,11.0,27.0,2.7,13.6,28.0,23.7,14.26
2018,4,4,18,15,5.5,15.5,2.75,13.6,16.0,13.77,0.0
2018,4,4,18,30,0.0,4.0,2.8,13.6,4.0,3.64,0.0
2018,4,4,18,45,0.0,2.0,2.9,13.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.5,1.65,13.35,2.5,0.0,0.0
2018,4,5,6,0,5.0,5.0,1.6,13.4,5.0,7.51,0.0
2018,4,5,6,15,2.5,11.0,1.6,13.55,11.0,11.25,1.7
2018,4,5,6,30,0.0,17.0,1.6,13.7,17.0,14.94,6.73
2018,4,5,6,45,0.0,24.0,1.55,13.85,24.0,21.12,12.3
2018,4,5,7,0,0.0,31.0,1.5,14.0,31.0,27.3,17.78
2018,4,5,7,15,0.0,31.5,1.35,14.0,31.5,27.74,18.26
2018,4,5,7,30,0.0,32.0,1.2,14.0,32.0,28.19,18.66
2018,4,5,7,45,0.0,62.0,1.0,14.05,62.0,54.77,41.35
2018,4,5,8,0,0.0,92.0,0.8,14.1,92.0,82.9,64.94
2018,4,5,8,15,10.0,135.0,0.85,14.25,140.0,134.85,108.25
2018,4,5,8,30,20.0,178.0,0.9,14.4,188.0,187.7,151.14
2018,4,5,8,45,34.0,210.5,0.9,14.55,230.0,248.36,199.31
2018,4,5,9,0,48.0,243.0,0.9,14.7,272.0,295.0,235.27
2018,4,5,9,15,44.0,251.5,0.9,14.95,279.5,296.72,235.27
2018,4,5,9,30,40.0,260.0,0.9,15.2,287.0,298.5,235.64
2018,4,5,9,45,41.5,270.5,0.85,15.4,300.0,307.55,241.75
2018,4,5,10,0,43.0,281.0,0.8,15.6,313.0,316.39,247.63
2018,4,5,10,15,43.0,288.5,0.8,15.65,321.5,320.45,250.13
2018,4,5,10,30,43.0,296.0,0.8,15.7,330.0,324.32,252.55
2018,4,5,10,45,94.0,332.5,0.85,15.8,409.0,402.15,312.15
2018,4,5,11,0,145.0,369.0,0.9,15.9,488.0,488.06,375.36
2018,4,5,11,15,148.0,390.0,1.15,15.85,513.5,501.67,385.38
2018,4,5,11,30,151.0,411.0,1.4,15.8,539.0,513.68,394.8
2018,4,5,11,45,121.0,411.5,1.7,15.8,514.5,479.29,369.68
2018,4,5,12,0,91.0,412.0,2.0,15.8,490.0,441.34,341.72
2018,4,5,12,15,90.5,411.0,2.1,15.75,488.5,431.66,334.77
2018,4,5,12,30,90.0,410.0,2.2,15.7,487.0,421.78,327.48
2018,4,5,12,45,88.5,405.5,2.3,15.65,480.5,408.12,317.29
2018,4,5,13,0,87.0,401.0,2.4,15.6,474.0,394.47,307.07
2018,4,5,13,15,78.5,385.5,2.25,15.6,450.5,368.31,286.78
2018,4,5,13,30,70.0,370.0,2.1,15.6,427.0,343.28,267.38
2018,4,5,13,45,72.0,359.0,1.95,15.55,416.0,327.45,255.02
2018,4,5,14,0,74.0,348.0,1.8,15.5,405.0,311.5,242.42
2018,4,5,14,15,81.0,336.5,1.75,15.5,397.0,296.71,230.62
2018,4,5,14,30,88.0,325.0,1.7,15.5,389.0,281.15,218.06
2018,4,5,14,45,87.0,309.0,1.6,15.5,369.5,259.99,201.28
2018,4,5,15,0,86.0,293.0,1.5,15.5,350.0,239.06,184.87
2018,4,5,15,15,70.5,267.5,1.5,15.5,312.0,210.92,163.88
2018,4,5,15,30,55.0,242.0,1.5,15.5,274.0,185.06,145.15
2018,4,5,15,45,66.5,226.5,1.45,15.45,262.0,168.72,140.27
2018,4,5,16,0,78.0,211.0,1.4,15.4,250.0,158.17,131.82
2018,4,5,16,15,62.5,186.0,1.35,15.35,215.0,141.58,118.1
2018,4,5,16,30,47.0,161.0,1.3,15.3,180.0,124.51,103.81
2018,4,5,16,45,30.0,129.0,1.25,15.25,140.5,102.53,85.02
2018,4,5,17,0,13.0,97.0,1.2,15.2,101.0,82.08,67.27
2018,4,5,17,15,6.5,74.0,1.1,15.15,76.0,63.55,50.92
2018,4,5,17,30,0.0,51.0,1.0,15.1,51.0,44.68,34.01
2018,4,5,17,45,0.0,37.5,0.9,15.05,37.5,33.09,23.38
2018,4,5,18,0,0.0,24.0,0.8,15.0,24.0,21.15,12.17
2018,4,5,18,15,0.0,14.0,0.75,14.95,14.0,12.32,0.0
2018,4,5,18,30,0.0,4.0,0.7,14.9,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,0.65,14.9,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,4.95,14.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,5.0,14.9,3.0,2.73,0.0
2018,4,6,6,15,0.0,5.0,5.15,14.95,5.0,4.38,0.0
2018,4,6,6,30,0.0,7.0,5.3,15.0,7.0,6.14,0.0
2018,4,6,6,45,0.0,9.5,5.45,15.0,9.5,8.34,1.4
2018,4,6,7,0,0.0,12.0,5.6,15.0,12.0,10.54,3.35
2018,4,6,7,15,0.0,26.0,5.75,15.05,26.0,22.88,13.96
2018,4,6,7,30,0.0,40.0,5.9,15.1,40.0,35.26,24.55
2018,4,6,7,45,0.0,69.5,6.05,15.15,69.5,61.44,46.75
2018,4,6,8,0,0.0,99.0,6.2,15.2,99.0,89.91,70.63
2018,4,6,8,15,0.0,90.5,6.25,15.3,90.5,80.69,62.61
2018,4,6,8,30,0.0,82.0,6.3,15.4,82.0,72.59,55.59
2018,4,6,8,45,0.0,78.5,6.35,15.5,78.5,69.5,52.8
2018,4,6,9,0,0.0,75.0,6.4,15.6,75.0,66.42,50.04
2018,4,6,9,15,0.0,87.5,6.5,15.75,87.5,77.57,59.13
2018,4,6,9,30,0.0,100.0,6.6,15.9,100.0,88.92,68.32
2018,4,6,9,45,1.0,119.0,6.7,16.05,119.5,107.39,83.36
2018,4,6,10,0,2.0,138.0,6.8,16.2,139.0,125.83,98.26
2018,4,6,10,15,2.5,150.5,6.8,16.2,152.0,137.67,107.75
2018,4,6,10,30,3.0,163.0,6.8,16.2,165.0,149.42,117.13
2018,4,6,10,45,3.0,152.5,6.8,16.25,154.5,139.45,108.87
2018,4,6,11,0,3.0,142.0,6.8,16.3,144.0,129.63,100.77
2018,4,6,11,15,4.0,149.5,6.65,16.25,152.5,137.04,106.74
2018,4,6,11,30,5.0,157.0,6.5,16.2,161.0,144.32,112.59
2018,4,6,11,45,6.5,179.0,6.4,16.15,184.5,164.85,129.15
2018,4,6,12,0,8.0,201.0,6.3,16.1,208.0,185.02,145.35
2018,4,6,12,15,7.0,189.5,6.1,16.1,195.5,173.33,135.85
2018,4,6,12,30,6.0,178.0,5.9,16.1,183.0,161.82,126.55
2018,4,6,12,45,7.0,192.5,5.75,16.1,198.5,174.48,136.75
2018,4,6,13,0,8.0,207.0,5.6,16.1,214.0,186.8,146.64
2018,4,6,13,15,7.0,201.5,5.5,16.1,207.5,180.55,141.65
2018,4,6,13,30,6.0,196.0,5.4,16.1,201.0,174.43,136.8
2018,4,6,13,45,5.0,188.0,5.3,16.05,192.0,166.33,130.42
2018,4,6,14,0,4.0,180.0,5.2,16.0,183.0,158.4,124.18
2018,4,6,14,15,2.5,164.0,5.2,16.0,166.0,143.79,112.55
2018,4,6,14,30,1.0,148.0,5.2,16.0,149.0,129.47,101.13
2018,4,6,14,45,1.5,154.5,5.15,16.0,155.5,134.41,105.35
2018,4,6,15,0,2.0,161.0,5.1,16.0,162.0,138.98,109.3
2018,4,6,15,15,1.5,142.0,5.1,16.0,143.0,122.87,96.39
2018,4,6,15,30,1.0,123.0,5.1,16.0,124.0,106.92,83.56
2018,4,6,15,45,19.0,129.5,4.95,15.95,139.5,106.13,87.12
2018,4,6,16,0,37.0,136.0,4.8,15.9,155.0,110.52,91.23
2018,4,6,16,15,33.0,120.0,4.7,15.85,135.5,98.69,81.24
2018,4,6,16,30,29.0,104.0,4.6,15.8,116.0,86.59,70.92
2018,4,6,16,45,14.5,63.5,4.5,15.75,69.5,55.34,43.57
2018,4,6,17,0,0.0,23.0,4.4,15.7,23.0,20.24,12.43
2018,4,6,17,15,1.0,20.0,4.3,15.65,20.0,17.59,10.06
2018,4,6,17,30,2.0,17.0,4.2,15.6,17.0,14.95,7.62
2018,4,6,17,45,2.0,20.0,4.1,15.6,20.0,17.59,9.76
2018,4,6,18,0,2.0,23.0,4.0,15.6,23.0,20.26,11.43
2018,4,6,18,15,1.0,13.5,3.9,15.6,13.5,11.88,0.0
2018,4,6,18,30,0.0,4.0,3.8,15.6,4.0,3.64,0.0
2018,4,6,18,45,0.0,2.0,3.7,15.6,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,3.55,15.05,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,3.4,15.0,3.0,2.73,0.0
2018,4,7,6,15,42.0,17.0,3.35,15.05,23.0,60.27,39.0
2018,4,7,6,30,84.0,31.0,3.3,15.1,43.0,109.11,86.53
2018,4,7,6,45,84.0,33.0,3.3,15.1,49.0,110.11,89.6
2018,4,7,7,0,84.0,35.0,3.3,15.1,55.0,112.87,93.05
2018,4,7,7,15,82.5,57.5,3.35,15.2,81.5,131.11,108.75
2018,4,7,7,30,81.0,80.0,3.4,15.3,108.0,158.2,131.34
2018,4,7,7,45,220.0,119.0,3.5,15.35,211.0,340.32,284.81
2018,4,7,8,0,359.0,158.0,3.6,15.4,314.0,512.79,423.41
2018,4,7,8,15,393.0,172.0,3.65,15.5,362.0,581.44,474.61
2018,4,7,8,30,427.0,186.0,3.7,15.6,410.0,631.77,511.64
2018,4,7,8,45,454.5,197.0,3.75,15.65,455.0,671.67,540.36
2018,4,7,9,0,482.0,208.0,3.8,15.7,500.0,710.1,567.67
2018,4,7,9,15,545.0,203.0,3.75,15.75,555.0,761.9,605.23
2018,4,7,9,30,608.0,198.0,3.7,15.8,610.0,818.86,645.58
2018,4,7,9,45,682.0,181.5,3.65,15.85,667.5,865.4,677.08
2018,4,7,10,0,756.0,165.0,3.6,15.9,725.0,907.93,705.2
2018,4,7,10,15,740.0,180.0,3.65,15.9,746.5,897.75,696.81
2018,4,7,10,30,724.0,195.0,3.7,15.9,768.0,884.28,686.66
2018,4,7,10,45,736.0,198.0,3.8,15.95,794.5,880.55,683.71
2018,4,7,11,0,748.0,201.0,3.9,16.0,821.0,873.44,678.41
2018,4,7,11,15,739.0,208.0,4.05,16.0,830.0,849.07,661.16
2018,4,7,11,30,730.0,215.0,4.2,16.0,839.0,822.22,641.47
2018,4,7,11,45,725.0,220.0,4.35,16.0,844.0,794.41,621.19
2018,4,7,12,0,720.0,225.0,4.5,16.0,849.0,764.39,599.13
2018,4,7,12,15,792.5,189.0,4.55,15.95,875.5,749.77,589.22
2018,4,7,12,30,865.0,153.0,4.6,15.9,902.0,731.55,575.9
2018,4,7,12,45,858.5,155.0,4.7,15.9,892.0,688.71,542.51
2018,4,7,13,0,852.0,157.0,4.8,15.9,882.0,644.36,507.31
2018,4,7,13,15,849.5,154.5,4.9,15.85,865.0,597.19,469.23
2018,4,7,13,30,847.0,152.0,5.0,15.8,848.0,548.73,429.06
2018,4,7,13,45,844.5,147.0,5.05,15.75,824.0,497.14,385.23
2018,4,7,14,0,842.0,142.0,5.1,15.7,800.0,444.7,339.53
2018,4,7,14,15,832.0,141.0,5.15,15.65,769.0,392.14,292.75
2018,4,7,14,30,822.0,140.0,5.2,15.6,738.0,339.83,245.51
2018,4,7,14,45,807.0,138.0,5.2,15.5,699.5,286.08,197.46
2018,4,7,15,0,792.0,136.0,5.2,15.4,661.0,233.63,152.07
2018,4,7,15,15,773.0,132.5,5.2,15.4,617.0,173.36,104.64
2018,4,7,15,30,754.0,129.0,5.2,15.4,573.0,122.25,73.23
2018,4,7,15,45,730.5,124.5,5.15,15.25,525.0,78.59,63.39
2018,4,7,16,0,707.0,120.0,5.1,15.1,477.0,78.26,63.38
2018,4,7,16,15,672.5,114.5,5.1,15.05,425.5,77.07,62.55
2018,4,7,16,30,638.0,109.0,5.1,15.0,374.0,75.81,61.66
2018,4,7,16,45,588.0,103.0,5.1,14.9,321.0,74.02,60.27
2018,4,7,17,0,538.0,97.0,5.1,14.8,268.0,72.25,58.81
2018,4,7,17,15,467.0,87.0,5.05,14.65,216.0,64.23,51.66
2018,4,7,17,30,396.0,77.0,5.0,14.5,164.0,57.86,45.76
2018,4,7,17,45,294.5,63.5,4.95,14.35,118.0,48.49,36.94
2018,4,7,18,0,193.0,50.0,4.9,14.2,72.0,39.22,27.65
2018,4,7,18,15,110.5,31.0,4.85,14.1,42.0,24.62,6.03
2018,4,7,18,30,28.0,12.0,4.8,14.0,12.0,10.91,0.0
2018,4,7,18,45,14.0,6.0,4.7,13.9,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.5,5.8,13.25,12.0,0.0,0.0
2018,4,8,6,0,83.0,21.0,5.9,13.3,24.0,69.05,0.0
2018,4,8,6,15,192.5,37.0,6.0,13.4,60.0,213.56,157.8
2018,4,8,6,30,302.0,53.0,6.1,13.5,96.0,312.13,257.67
2018,4,8,6,45,394.5,63.5,6.15,13.6,144.5,399.88,337.02
2018,4,8,7,0,487.0,74.0,6.2,13.7,193.0,498.2,422.18
2018,4,8,7,15,548.0,81.0,6.2,13.8,245.5,571.08,482.55
2018,4,8,7,30,609.0,88.0,6.2,13.9,298.0,645.26,541.75
2018,4,8,7,45,652.5,92.5,6.2,13.95,350.5,702.44,585.7
2018,4,8,8,0,696.0,97.0,6.2,14.0,403.0,759.19,628.17
2018,4,8,8,15,726.0,101.5,6.2,14.1,454.5,803.05,659.64
2018,4,8,8,30,756.0,106.0,6.2,14.2,506.0,845.19,689.32
2018,4,8,8,45,779.0,109.5,6.15,14.35,554.0,872.43,707.01
2018,4,8,9,0,802.0,113.0,6.1,14.5,602.0,902.57,726.79
2018,4,8,9,15,819.5,115.5,6.1,14.6,645.5,923.47,739.99
2018,4,8,9,30,837.0,118.0,6.1,14.7,689.0,941.2,750.93
2018,4,8,9,45,852.0,119.0,6.1,14.8,727.0,951.53,756.55
2018,4,8,10,0,867.0,120.0,6.1,14.9,765.0,958.38,759.8
2018,4,8,10,15,875.0,121.5,6.15,15.0,795.0,946.71,749.99
2018,4,8,10,30,883.0,123.0,6.2,15.1,825.0,940.97,744.79
2018,4,8,10,45,887.5,125.5,6.2,15.2,848.0,929.63,735.35
2018,4,8,11,0,892.0,128.0,6.2,15.3,871.0,914.87,723.61
2018,4,8,11,15,895.5,128.5,6.2,15.35,886.0,893.99,707.65
2018,4,8,11,30,899.0,129.0,6.2,15.4,901.0,869.94,689.5
2018,4,8,11,45,899.5,130.5,6.2,15.5,908.0,841.37,667.95
2018,4,8,12,0,900.0,132.0,6.2,15.6,915.0,809.98,644.35
2018,4,8,12,15,902.0,131.0,6.2,15.6,915.0,774.83,617.91
2018,4,8,12,30,904.0,130.0,6.2,15.6,915.0,737.16,587.9
2018,4,8,12,45,904.5,129.0,6.15,15.65,907.5,696.12,554.52
2018,4,8,13,0,905.0,128.0,6.1,15.7,900.0,652.97,518.89
2018,4,8,13,15,900.5,127.0,6.15,15.7,882.5,605.11,479.19
2018,4,8,13,30,896.0,126.0,6.2,15.7,865.0,555.93,437.48
2018,4,8,13,45,888.0,125.0,6.2,15.7,839.5,504.05,392.52
2018,4,8,14,0,880.0,124.0,6.2,15.7,814.0,451.6,346.05
2018,4,8,14,15,870.0,122.5,6.25,15.65,781.5,392.39,293.46
2018,4,8,14,30,860.0,121.0,6.3,15.6,749.0,337.82,243.8
2018,4,8,14,45,845.0,119.5,6.4,15.55,710.0,282.49,193.85
2018,4,8,15,0,830.0,118.0,6.5,15.5,671.0,228.37,146.53
2018,4,8,15,15,812.5,115.0,6.5,15.5,626.5,174.26,103.65
2018,4,8,15,30,795.0,112.0,6.5,15.5,582.0,122.11,71.26
2018,4,8,15,45,767.5,109.0,6.7,15.35,532.0,76.08,61.18
2018,4,8,16,0,740.0,106.0,6.9,15.2,482.0,68.64,54.92
2018,4,8,16,15,703.5,102.0,6.95,15.05,429.5,68.06,54.63
2018,4,8,16,30,667.0,98.0,7.0,14.9,377.0,67.47,54.33
2018,4,8,16,45,617.0,93.0,7.05,14.75,323.5,66.05,53.25
2018,4,8,17,0,567.0,88.0,7.1,14.6,270.0,64.66,52.12
2018,4,8,17,15,498.0,79.5,7.05,14.45,218.0,60.23,48.16
2018,4,8,17,30,429.0,71.0,7.0,14.3,166.0,53.41,41.88
2018,4,8,17,45,328.0,59.0,7.0,14.1,120.0,45.06,34.0
2018,4,8,18,0,227.0,47.0,7.0,13.9,74.0,36.49,25.47
2018,4,8,18,15,134.5,30.0,6.9,13.8,44.0,23.66,7.2
2018,4,8,18,30,42.0,13.0,6.8,13.7,14.0,11.82,0.0
2018,4,8,18,45,21.0,6.5,6.7,13.65,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,6.45,13.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,9,5,45,0.0,4.5,2.2,13.5,4.5,4.09,0.0
2018,4,9,6,0,0.0,9.0,2.2,13.6,9.0,7.91,0.0
2018,4,9,6,15,0.0,18.0,2.2,13.8,18.0,15.84,6.62
2018,4,9,6,30,0.0,27.0,2.2,14.0,27.0,23.78,14.27
2018,4,9,6,45,0.0,40.0,2.2,14.2,40.0,35.28,24.39
2018,4,9,7,0,0.0,53.0,2.2,14.4,53.0,46.81,34.44
2018,4,9,7,15,0.0,73.5,2.05,14.55,73.5,67.27,51.94
2018,4,9,7,30,0.0,94.0,1.9,14.7,94.0,87.56,69.01
2018,4,9,7,45,92.0,130.0,1.8,14.9,171.0,229.85,190.21
2018,4,9,8,0,184.0,166.0,1.7,15.1,248.0,353.91,291.12
2018,4,9,8,15,296.0,180.0,1.65,15.4,330.0,487.78,395.64
2018,4,9,8,30,408.0,194.0,1.6,15.7,412.0,625.75,497.86
2018,4,9,8,45,438.0,205.5,1.5,15.95,458.0,668.28,525.28
2018,4,9,9,0,468.0,217.0,1.4,16.2,504.0,709.43,551.82
2018,4,9,9,15,503.0,220.5,1.45,16.55,548.5,744.61,575.12
2018,4,9,9,30,538.0,224.0,1.5,16.9,593.0,777.86,596.87
2018,4,9,9,45,603.0,212.5,1.5,17.2,647.0,826.83,629.5
2018,4,9,10,0,668.0,201.0,1.5,17.5,701.0,867.7,655.48
2018,4,9,10,15,751.5,173.5,1.5,17.7,757.0,904.57,678.16
2018,4,9,10,30,835.0,146.0,1.5,17.9,813.0,932.05,694.48
2018,4,9,10,45,772.5,181.5,1.5,18.15,812.0,899.2,670.92
2018,4,9,11,0,710.0,217.0,1.5,18.4,811.0,859.03,643.01
2018,4,9,11,15,547.5,294.0,1.45,18.55,757.0,768.76,576.63
2018,4,9,11,30,385.0,371.0,1.4,18.7,703.0,677.2,509.01
2018,4,9,11,45,505.5,318.0,1.35,18.9,757.5,711.43,534.87
2018,4,9,12,0,626.0,265.0,1.3,19.1,812.0,731.24,548.95
2018,4,9,12,15,715.5,222.5,1.3,19.25,847.0,728.62,547.29
2018,4,9,12,30,805.0,180.0,1.3,19.4,882.0,717.29,539.35
2018,4,9,12,45,718.0,223.0,1.3,19.55,844.0,659.67,496.11
2018,4,9,13,0,631.0,266.0,1.3,19.7,806.0,605.0,454.99
2018,4,9,13,15,638.5,258.0,1.4,19.75,795.5,566.6,426.73
2018,4,9,13,30,646.0,250.0,1.5,19.8,785.0,526.64,396.16
2018,4,9,13,45,595.5,259.5,1.55,19.8,741.5,472.75,354.46
2018,4,9,14,0,545.0,269.0,1.6,19.8,698.0,423.71,315.85
2018,4,9,14,15,486.5,277.5,1.8,19.6,649.0,374.4,277.46
2018,4,9,14,30,428.0,286.0,2.0,19.4,600.0,330.69,243.22
2018,4,9,14,45,404.5,276.5,2.2,19.15,561.0,288.68,209.59
2018,4,9,15,0,381.0,267.0,2.4,18.9,522.0,257.59,185.1
2018,4,9,15,15,347.0,257.0,2.4,18.9,477.5,219.73,157.29
2018,4,9,15,30,313.0,247.0,2.4,18.9,433.0,185.73,135.73
2018,4,9,15,45,256.5,228.0,2.8,18.35,372.0,151.24,124.33
2018,4,9,16,0,200.0,209.0,3.2,17.8,311.0,150.07,124.13
2018,4,9,16,15,215.5,179.0,3.35,17.45,278.5,124.23,102.59
2018,4,9,16,30,231.0,149.0,3.5,17.1,246.0,106.48,87.75
2018,4,9,16,45,260.0,131.5,3.65,16.8,227.0,96.01,78.99
2018,4,9,17,0,289.0,114.0,3.8,16.5,208.0,84.99,69.57
2018,4,9,17,15,265.5,96.5,3.8,16.25,170.5,73.17,59.2
2018,4,9,17,30,242.0,79.0,3.8,16.0,133.0,60.89,48.19
2018,4,9,17,45,196.0,61.5,3.8,15.75,97.5,48.11,36.48
2018,4,9,18,0,150.0,44.0,3.8,15.5,62.0,34.94,24.11
2018,4,9,18,15,100.0,29.0,3.55,15.4,38.5,23.26,8.21
2018,4,9,18,30,50.0,14.0,3.3,15.3,15.0,12.73,0.0
2018,4,9,18,45,25.0,7.0,3.05,15.2,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,10,5,45,13.0,9.5,2.8,14.65,10.0,16.01,0.0
2018,4,10,6,0,26.0,19.0,2.7,14.7,20.0,44.95,0.0
2018,4,10,6,15,80.0,37.0,2.65,14.8,47.5,124.72,93.26
2018,4,10,6,30,134.0,55.0,2.6,14.9,75.0,184.95,150.26
2018,4,10,6,45,195.0,72.5,2.6,15.05,115.0,253.29,210.4
2018,4,10,7,0,256.0,90.0,2.6,15.2,155.0,325.61,272.2
2018,4,10,7,15,265.0,107.0,2.6,15.3,188.0,358.93,299.67
2018,4,10,7,30,274.0,124.0,2.6,15.4,221.0,391.87,325.84
2018,4,10,7,45,250.0,150.5,2.65,15.5,249.5,408.58,337.32
2018,4,10,8,0,226.0,177.0,2.7,15.6,278.0,422.27,346.06
2018,4,10,8,15,183.0,158.5,2.85,15.7,246.5,359.68,295.03
2018,4,10,8,30,140.0,140.0,3.0,15.8,215.0,281.28,231.09
2018,4,10,8,45,152.0,175.5,3.1,15.9,263.5,332.52,271.5
2018,4,10,9,0,164.0,211.0,3.2,16.0,312.0,382.62,309.92
2018,4,10,9,15,135.0,260.5,3.25,16.1,347.5,408.62,327.42
2018,4,10,9,30,106.0,310.0,3.3,16.2,383.0,415.63,330.42
2018,4,10,9,45,106.0,330.5,3.35,16.25,407.0,433.08,342.86
2018,4,10,10,0,106.0,351.0,3.4,16.3,431.0,449.7,354.6
2018,4,10,10,15,110.0,367.5,3.4,16.35,453.0,464.9,365.35
2018,4,10,10,30,114.0,384.0,3.4,16.4,475.0,493.03,385.69
2018,4,10,10,45,116.0,395.0,3.4,16.45,490.0,497.82,388.5
2018,4,10,11,0,118.0,406.0,3.4,16.5,505.0,501.72,390.8
2018,4,10,11,15,118.5,406.5,3.4,16.5,507.5,493.26,384.05
2018,4,10,11,30,119.0,407.0,3.4,16.5,510.0,484.38,377.08
2018,4,10,11,45,82.0,394.0,3.45,16.5,465.0,426.09,332.1
2018,4,10,12,0,45.0,381.0,3.5,16.5,420.0,378.81,295.26
2018,4,10,12,15,52.0,388.0,3.65,16.45,433.5,384.05,299.66
2018,4,10,12,30,59.0,395.0,3.8,16.4,447.0,388.29,303.09
2018,4,10,12,45,54.5,386.0,3.95,16.35,433.5,370.63,289.59
2018,4,10,13,0,50.0,377.0,4.1,16.3,420.0,353.53,276.54
2018,4,10,13,15,42.5,355.5,4.2,16.2,391.5,325.31,254.91
2018,4,10,13,30,35.0,334.0,4.3,16.1,363.0,298.4,234.2
2018,4,10,13,45,31.5,317.5,4.45,16.05,343.0,278.46,218.85
2018,4,10,14,0,28.0,301.0,4.6,16.0,323.0,259.26,203.97
2018,4,10,14,15,17.5,237.5,4.75,15.85,251.0,209.24,164.73
2018,4,10,14,30,7.0,174.0,4.9,15.7,179.0,152.79,119.86
2018,4,10,14,45,10.5,173.0,5.05,15.6,180.0,151.7,119.17
2018,4,10,15,0,14.0,172.0,5.2,15.5,181.0,150.09,117.97
2018,4,10,15,15,52.5,204.0,5.2,15.5,235.5,168.99,132.0
2018,4,10,15,30,91.0,236.0,5.2,15.5,290.0,185.6,145.2
2018,4,10,15,45,117.5,227.0,5.4,15.25,291.0,159.96,133.68
2018,4,10,16,0,144.0,218.0,5.6,15.0,292.0,154.64,129.71
2018,4,10,16,15,104.0,189.5,5.7,14.9,240.0,137.33,115.18
2018,4,10,16,30,64.0,161.0,5.8,14.8,188.0,125.21,105.03
2018,4,10,16,45,78.0,145.5,5.85,14.7,174.0,113.78,95.33
2018,4,10,17,0,92.0,130.0,5.9,14.6,160.0,98.29,81.88
2018,4,10,17,15,72.5,107.0,5.85,14.45,128.0,85.17,70.29
2018,4,10,17,30,53.0,84.0,5.8,14.3,96.0,67.96,54.8
2018,4,10,17,45,32.5,60.5,5.75,14.2,67.0,50.05,38.45
2018,4,10,18,0,12.0,37.0,5.7,14.1,38.0,31.65,21.52
2018,4,10,18,15,13.5,23.5,5.65,13.95,24.0,20.29,7.42
2018,4,10,18,30,15.0,10.0,5.6,13.8,10.0,9.1,0.0
2018,4,10,18,45,7.5,5.0,5.55,13.7,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,4,11,5,45,24.5,10.0,4.8,12.95,11.5,23.06,0.0
2018,4,11,6,0,49.0,20.0,4.6,13.0,23.0,68.89,0.0
2018,4,11,6,15,96.0,38.0,4.45,13.1,50.5,135.86,104.44
2018,4,11,6,30,143.0,56.0,4.3,13.2,78.0,192.27,158.17
2018,4,11,6,45,195.0,74.0,4.15,13.3,117.0,255.46,214.52
2018,4,11,7,0,247.0,92.0,4.0,13.4,156.0,321.79,271.95
2018,4,11,7,15,263.0,111.0,3.65,13.5,193.0,363.27,306.33
2018,4,11,7,30,279.0,130.0,3.3,13.6,230.0,404.58,339.23
2018,4,11,7,45,289.5,152.5,2.95,13.75,270.5,445.44,370.23
2018,4,11,8,0,300.0,175.0,2.6,13.9,311.0,485.2,399.22
2018,4,11,8,15,274.0,200.0,2.4,14.0,335.0,493.95,402.82
2018,4,11,8,30,248.0,225.0,2.2,14.1,359.0,500.01,404.33
2018,4,11,8,45,313.5,233.0,2.0,14.25,418.0,568.45,455.62
2018,4,11,9,0,379.0,241.0,1.8,14.4,477.0,637.23,504.92
2018,4,11,9,15,418.0,248.5,2.05,14.55,525.0,697.34,548.4
2018,4,11,9,30,457.0,256.0,2.3,14.7,573.0,738.4,578.14
2018,4,11,9,45,390.5,294.0,2.5,14.85,575.0,694.42,543.77
2018,4,11,10,0,324.0,332.0,2.7,15.0,577.0,665.22,520.15
2018,4,11,10,15,282.0,358.5,3.1,15.05,577.5,644.82,504.5
2018,4,11,10,30,240.0,385.0,3.5,15.1,578.0,609.44,477.63
2018,4,11,10,45,261.0,391.5,3.85,15.1,607.0,637.08,498.82
2018,4,11,11,0,282.0,398.0,4.2,15.1,636.0,648.96,508.16
2018,4,11,11,15,329.0,391.0,4.4,15.05,673.0,667.75,523.5
2018,4,11,11,30,376.0,384.0,4.6,15.0,710.0,683.26,536.24
2018,4,11,11,45,371.0,388.5,4.8,14.95,712.5,664.23,522.1
2018,4,11,12,0,366.0,393.0,5.0,14.9,715.0,644.12,507.14
2018,4,11,12,15,356.5,393.0,5.05,14.9,706.5,615.85,485.3
2018,4,11,12,30,347.0,393.0,5.1,14.9,698.0,587.32,463.12
2018,4,11,12,45,415.0,365.0,5.2,14.9,725.5,585.25,462.17
2018,4,11,13,0,483.0,337.0,5.3,14.9,753.0,576.79,455.59
2018,4,11,13,15,427.0,351.5,5.35,14.9,714.0,526.62,415.3
2018,4,11,13,30,371.0,366.0,5.4,14.9,675.0,484.44,381.1
2018,4,11,13,45,344.5,355.5,5.4,14.9,636.0,438.71,344.15
2018,4,11,14,0,318.0,345.0,5.4,14.9,597.0,395.59,308.97
2018,4,11,14,15,240.5,345.5,5.4,14.85,531.5,345.08,268.87
2018,4,11,14,30,163.0,346.0,5.4,14.8,466.0,310.97,242.6
2018,4,11,14,45,184.5,323.5,5.4,14.75,453.0,285.91,221.15
2018,4,11,15,0,206.0,301.0,5.4,14.7,440.0,258.89,198.06
2018,4,11,15,15,370.0,240.0,5.4,14.7,469.5,213.65,154.76
2018,4,11,15,30,534.0,179.0,5.4,14.7,499.0,150.05,101.43
2018,4,11,15,45,582.0,153.0,5.5,14.55,475.5,97.54,80.03
2018,4,11,16,0,630.0,127.0,5.6,14.4,452.0,81.75,66.55
2018,4,11,16,15,535.5,131.5,5.7,14.35,388.0,88.35,72.61
2018,4,11,16,30,441.0,136.0,5.8,14.3,324.0,92.72,76.71
2018,4,11,16,45,279.5,112.0,5.95,14.25,225.5,83.2,68.53
2018,4,11,17,0,118.0,88.0,6.1,14.2,127.0,70.81,57.66
2018,4,11,17,15,101.0,55.0,6.45,14.1,84.0,42.96,32.85
2018,4,11,17,30,84.0,22.0,6.8,14.0,41.0,15.98,8.64
2018,4,11,17,45,128.5,35.0,7.2,13.9,55.5,26.11,17.44
2018,4,11,18,0,173.0,48.0,7.6,13.8,70.0,37.94,27.01
2018,4,11,18,15,103.5,31.5,7.8,13.7,43.0,25.18,11.5
2018,4,11,18,30,34.0,15.0,8.0,13.6,16.0,13.64,0.0
2018,4,11,18,45,17.0,7.5,8.25,13.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,8.5,13.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,8.1,13.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,7.05,12.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,7.1,12.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,6.65,11.8,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,12,5,45,54.0,13.0,6.5,12.1,16.0,42.76,0.0
2018,4,12,6,0,108.0,26.0,6.5,12.2,32.0,118.78,21.26
2018,4,12,6,15,212.0,41.5,6.5,12.3,70.0,232.0,184.8
2018,4,12,6,30,316.0,57.0,6.5,12.4,108.0,329.23,275.85
2018,4,12,6,45,322.0,72.0,6.55,12.5,140.5,361.78,307.34
2018,4,12,7,0,328.0,87.0,6.6,12.6,173.0,394.12,336.49
2018,4,12,7,15,344.5,102.0,6.55,12.7,210.5,434.31,370.61
2018,4,12,7,30,361.0,117.0,6.5,12.8,248.0,474.27,403.24
2018,4,12,7,45,409.0,129.0,6.45,12.85,299.0,537.08,454.25
2018,4,12,8,0,457.0,141.0,6.4,12.9,350.0,600.69,504.62
2018,4,12,8,15,517.0,146.0,6.35,12.95,408.0,666.76,556.16
2018,4,12,8,30,577.0,151.0,6.3,13.0,466.0,741.31,612.47
2018,4,12,8,45,533.0,179.5,6.25,13.1,490.0,729.76,600.44
2018,4,12,9,0,489.0,208.0,6.2,13.2,514.0,722.11,590.94
2018,4,12,9,15,611.5,185.0,6.1,13.25,594.0,818.2,664.75
2018,4,12,9,30,734.0,162.0,6.0,13.3,674.0,906.39,728.38
2018,4,12,9,45,784.0,151.5,5.95,13.35,724.0,930.08,743.55
2018,4,12,10,0,834.0,141.0,5.9,13.4,774.0,957.7,761.9
2018,4,12,10,15,842.5,143.5,5.85,13.5,804.0,956.44,759.03
2018,4,12,10,30,851.0,146.0,5.8,13.6,834.0,951.68,753.94
2018,4,12,10,45,856.0,148.5,5.75,13.65,857.0,940.22,744.3
2018,4,12,11,0,861.0,151.0,5.7,13.7,880.0,925.36,732.37
2018,4,12,11,15,847.5,160.0,5.7,13.75,888.0,897.64,711.49
2018,4,12,11,30,834.0,169.0,5.7,13.8,896.0,867.3,688.81
2018,4,12,11,45,832.0,172.0,5.75,13.8,902.0,838.28,667.49
2018,4,12,12,0,830.0,175.0,5.8,13.8,908.0,806.72,643.87
2018,4,12,12,15,842.5,170.0,5.95,13.85,913.0,776.27,620.55
2018,4,12,12,30,855.0,165.0,6.1,13.9,918.0,742.79,594.4
2018,4,12,12,45,845.5,168.5,6.25,13.9,906.5,699.39,559.89
2018,4,12,13,0,836.0,172.0,6.4,13.9,895.0,654.78,523.73
2018,4,12,13,15,833.0,169.5,6.55,13.9,878.0,607.91,485.08
2018,4,12,13,30,830.0,167.0,6.7,13.9,861.0,559.86,444.5
2018,4,12,13,45,798.0,174.5,6.85,13.85,826.0,505.56,398.12
2018,4,12,14,0,766.0,182.0,7.0,13.8,791.0,448.45,348.77
2018,4,12,14,15,721.5,189.5,7.05,13.75,745.0,392.96,300.18
2018,4,12,14,30,677.0,197.0,7.1,13.7,699.0,341.5,254.76
2018,4,12,14,45,707.5,175.5,7.2,13.7,676.0,291.14,208.13
2018,4,12,15,0,738.0,154.0,7.3,13.7,653.0,237.61,159.47
2018,4,12,15,15,719.0,148.5,7.3,13.7,608.5,185.86,117.52
2018,4,12,15,30,700.0,143.0,7.3,13.7,564.0,136.38,84.51
2018,4,12,15,45,703.5,132.0,7.4,13.55,526.0,85.85,70.14
2018,4,12,16,0,707.0,121.0,7.5,13.4,488.0,78.03,63.55
2018,4,12,16,15,676.5,113.0,7.5,13.35,435.0,75.09,61.18
2018,4,12,16,30,646.0,105.0,7.5,13.3,382.0,71.92,58.59
2018,4,12,16,45,608.0,96.5,7.45,13.2,329.5,68.09,55.36
2018,4,12,17,0,570.0,88.0,7.4,13.1,277.0,64.01,51.85
2018,4,12,17,15,512.0,80.0,7.35,13.0,227.0,60.04,48.3
2018,4,12,17,30,454.0,72.0,7.3,12.9,177.0,55.96,44.47
2018,4,12,17,45,363.5,60.0,7.2,12.8,130.5,45.71,34.91
2018,4,12,18,0,273.0,48.0,7.1,12.7,84.0,37.16,26.55
2018,4,12,18,15,169.0,33.0,7.05,12.6,52.0,25.94,12.89
2018,4,12,18,30,65.0,18.0,7.0,12.5,20.0,16.37,0.0
2018,4,12,18,45,32.5,9.0,6.95,12.45,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,6.6,12.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.95,12.15,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.8,12.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,4,13,5,45,63.5,13.5,5.45,12.2,17.5,48.84,0.0
2018,4,13,6,0,127.0,27.0,5.4,12.4,35.0,142.98,50.86
2018,4,13,6,15,240.5,42.0,5.4,12.55,75.5,251.39,201.84
