Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,1.5,2.3,13.7,1.5,1.36,0.0
2018,5,13,5,30,0.0,3.0,2.3,13.7,3.0,2.63,0.0
2018,5,13,5,45,0.0,5.5,2.35,13.75,5.5,4.82,0.0
2018,5,13,6,0,0.0,8.0,2.4,13.8,8.0,7.02,0.29
2018,5,13,6,15,0.0,12.5,2.4,13.85,12.5,10.98,3.77
2018,5,13,6,30,0.0,17.0,2.4,13.9,17.0,14.94,7.23
2018,5,13,6,45,0.0,29.5,2.4,13.95,29.5,25.97,16.75
2018,5,13,7,0,0.0,42.0,2.4,14.0,42.0,37.04,26.2
2018,5,13,7,15,0.0,54.5,2.4,14.05,54.5,48.12,35.56
2018,5,13,7,30,0.0,67.0,2.4,14.1,67.0,59.23,44.84
2018,5,13,7,45,0.0,79.0,2.35,14.2,79.0,69.92,53.65
2018,5,13,8,0,0.0,91.0,2.3,14.3,91.0,80.71,62.46
2018,5,13,8,15,0.0,98.5,2.3,14.4,98.5,87.66,67.99
2018,5,13,8,30,0.0,106.0,2.3,14.5,106.0,94.6,73.49
2018,5,13,8,45,0.0,119.0,2.3,14.55,119.0,106.71,83.23
2018,5,13,9,0,0.0,132.0,2.3,14.6,132.0,118.78,92.86
2018,5,13,9,15,2.0,158.0,2.35,14.7,159.5,145.1,114.08
2018,5,13,9,30,4.0,184.0,2.4,14.8,187.0,171.39,135.04
2018,5,13,9,45,6.5,201.5,2.4,14.9,207.0,189.97,149.65
2018,5,13,10,0,9.0,219.0,2.4,15.0,227.0,208.38,164.03
2018,5,13,10,15,10.5,238.5,2.45,15.1,248.0,227.49,178.84
2018,5,13,10,30,12.0,258.0,2.5,15.2,269.0,246.32,193.35
2018,5,13,10,45,14.0,274.5,2.55,15.25,287.5,262.53,205.8
2018,5,13,11,0,16.0,291.0,2.6,15.3,306.0,278.39,217.94
2018,5,13,11,15,20.0,320.5,2.6,15.35,339.5,307.6,240.37
2018,5,13,11,30,24.0,350.0,2.6,15.4,373.0,343.41,267.59
2018,5,13,11,45,22.5,339.5,2.6,15.45,361.0,322.94,251.6
2018,5,13,12,0,21.0,329.0,2.6,15.5,349.0,310.07,241.63
2018,5,13,12,15,17.0,298.5,2.55,15.5,314.5,277.87,216.69
2018,5,13,12,30,13.0,268.0,2.5,15.5,280.0,246.43,192.25
2018,5,13,12,45,12.0,250.0,2.5,15.55,261.0,228.63,178.41
2018,5,13,13,0,11.0,232.0,2.5,15.6,242.0,211.11,164.72
2018,5,13,13,15,11.0,233.5,2.5,15.55,243.5,211.16,164.89
2018,5,13,13,30,11.0,235.0,2.5,15.5,245.0,211.15,164.99
2018,5,13,13,45,14.0,254.5,2.45,15.5,267.0,227.58,178.01
2018,5,13,14,0,17.0,274.0,2.4,15.5,289.0,243.12,190.22
2018,5,13,14,15,15.5,265.0,2.4,15.5,278.0,232.97,182.36
2018,5,13,14,30,14.0,256.0,2.4,15.5,267.0,223.01,174.74
2018,5,13,14,45,12.5,242.0,2.4,15.45,251.5,209.29,164.19
2018,5,13,15,0,11.0,228.0,2.4,15.4,236.0,195.83,153.84
2018,5,13,15,15,17.0,234.0,2.4,15.4,245.5,199.29,156.67
2018,5,13,15,30,23.0,240.0,2.4,15.4,255.0,201.41,158.45
2018,5,13,15,45,33.5,236.0,2.35,15.25,256.5,183.89,144.61
2018,5,13,16,0,44.0,232.0,2.3,15.1,258.0,175.35,138.84
2018,5,13,16,15,63.5,219.5,2.25,15.05,253.0,164.75,137.43
2018,5,13,16,30,83.0,207.0,2.2,15.0,248.0,155.89,130.36
2018,5,13,16,45,139.0,182.0,2.2,14.9,242.0,132.95,111.11
2018,5,13,17,0,195.0,157.0,2.2,14.8,236.0,117.52,98.14
2018,5,13,17,15,288.5,126.0,2.15,14.7,224.5,92.73,76.73
2018,5,13,17,30,382.0,95.0,2.1,14.6,213.0,68.36,55.37
2018,5,13,17,45,397.0,80.0,2.1,14.5,182.5,58.98,47.01
2018,5,13,18,0,412.0,65.0,2.1,14.4,152.0,49.06,37.96
2018,5,13,18,15,320.5,53.5,2.05,14.25,110.0,40.97,30.33
2018,5,13,18,30,229.0,42.0,2.0,14.1,68.0,32.65,22.01
2018,5,13,18,45,138.5,27.5,2.0,14.0,41.0,21.69,4.47
2018,5,13,19,0,48.0,13.0,2.0,13.9,14.0,11.82,0.0
2018,5,13,19,15,24.0,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.05,12.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,12.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,1.75,12.9,3.5,3.18,0.0
2018,5,14,5,30,0.0,6.0,1.6,12.9,6.0,5.26,0.0
2018,5,14,5,45,0.0,10.0,1.45,12.95,10.0,8.78,1.62
2018,5,14,6,0,0.0,14.0,1.3,13.0,14.0,12.29,4.83
2018,5,14,6,15,0.0,21.5,1.25,13.1,21.5,18.91,10.64
2018,5,14,6,30,0.0,29.0,1.2,13.2,29.0,25.53,16.43
2018,5,14,6,45,0.0,45.5,1.1,13.3,45.5,40.13,29.01
2018,5,14,7,0,0.0,62.0,1.0,13.4,62.0,54.77,41.47
2018,5,14,7,15,0.0,78.5,1.05,13.5,78.5,69.57,53.88
2018,5,14,7,30,0.0,95.0,1.1,13.6,95.0,85.28,66.88
2018,5,14,7,45,0.0,107.0,1.15,13.75,107.0,96.5,75.95
2018,5,14,8,0,0.0,119.0,1.2,13.9,119.0,107.7,84.91
2018,5,14,8,15,0.0,135.0,1.35,14.05,135.0,122.78,97.01
2018,5,14,8,30,0.0,151.0,1.5,14.2,151.0,137.81,108.94
2018,5,14,8,45,2.5,169.5,1.6,14.3,171.5,157.68,124.83
2018,5,14,9,0,5.0,188.0,1.7,14.4,192.0,177.49,140.52
2018,5,14,9,15,7.5,209.5,1.85,14.55,215.5,200.13,158.34
2018,5,14,9,30,10.0,231.0,2.0,14.7,239.0,222.6,175.87
2018,5,14,9,45,21.5,275.5,2.15,14.8,293.5,276.2,218.08
2018,5,14,10,0,33.0,320.0,2.3,14.9,348.0,344.73,270.97
2018,5,14,10,15,43.5,355.0,2.35,15.0,393.0,387.17,302.92
2018,5,14,10,30,54.0,390.0,2.4,15.1,438.0,428.29,333.59
2018,5,14,10,45,53.5,399.0,2.45,15.2,447.5,431.58,335.39
2018,5,14,11,0,53.0,408.0,2.5,15.3,457.0,434.47,337.12
2018,5,14,11,15,65.5,427.5,2.55,15.35,488.5,458.64,355.26
2018,5,14,11,30,78.0,447.0,2.6,15.4,520.0,481.22,372.0
2018,5,14,11,45,84.0,453.0,2.65,15.5,532.5,484.2,373.98
2018,5,14,12,0,90.0,459.0,2.7,15.6,545.0,486.27,375.4
2018,5,14,12,15,103.0,462.0,2.75,15.6,560.0,490.19,378.56
2018,5,14,12,30,116.0,465.0,2.8,15.6,575.0,492.91,380.76
2018,5,14,12,45,195.5,448.5,2.9,15.6,631.5,522.46,404.35
2018,5,14,13,0,275.0,432.0,3.0,15.6,688.0,541.92,419.71
2018,5,14,13,15,505.5,316.5,3.15,15.55,776.0,567.49,441.59
2018,5,14,13,30,736.0,201.0,3.3,15.5,864.0,572.93,446.31
2018,5,14,13,45,780.5,173.5,3.4,15.5,859.0,536.62,416.35
2018,5,14,14,0,825.0,146.0,3.5,15.5,854.0,493.24,379.87
2018,5,14,14,15,844.5,129.0,3.65,15.4,831.0,447.77,340.49
2018,5,14,14,30,864.0,112.0,3.8,15.3,808.0,396.28,295.04
2018,5,14,14,45,807.5,129.0,3.9,15.25,756.0,336.92,243.98
2018,5,14,15,0,751.0,146.0,4.0,15.2,704.0,289.48,202.78
2018,5,14,15,15,526.5,208.0,4.0,15.2,588.0,241.58,169.67
2018,5,14,15,30,302.0,270.0,4.0,15.2,472.0,227.5,167.58
2018,5,14,15,45,251.0,262.5,4.15,15.0,422.5,196.8,147.31
2018,5,14,16,0,200.0,255.0,4.3,14.8,373.0,182.75,142.88
2018,5,14,16,15,195.0,233.0,4.3,14.7,339.5,163.91,137.28
2018,5,14,16,30,190.0,211.0,4.3,14.6,306.0,150.93,126.63
2018,5,14,16,45,196.0,185.5,4.3,14.45,274.5,135.5,113.76
2018,5,14,17,0,202.0,160.0,4.3,14.3,243.0,119.43,100.15
2018,5,14,17,15,236.0,134.5,4.3,14.2,218.0,97.9,81.53
2018,5,14,17,30,270.0,109.0,4.3,14.1,193.0,81.59,67.23
2018,5,14,17,45,255.0,91.0,4.3,13.95,158.5,69.35,56.33
2018,5,14,18,0,240.0,73.0,4.3,13.8,124.0,56.65,44.78
2018,5,14,18,15,184.5,57.0,4.25,13.7,90.0,44.8,33.77
2018,5,14,18,30,129.0,41.0,4.2,13.6,56.0,32.65,22.13
2018,5,14,18,45,81.5,26.5,4.1,13.5,34.5,21.35,5.66
2018,5,14,19,0,34.0,12.0,4.0,13.4,13.0,10.91,0.0
2018,5,14,19,15,17.0,6.0,3.95,13.4,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.35,13.15,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,5,15,5,15,0.0,7.5,2.1,13.3,7.5,6.82,0.0
2018,5,15,5,30,0.0,13.0,2.0,13.4,13.0,11.43,2.01
2018,5,15,5,45,0.0,24.5,1.85,13.5,24.5,21.58,12.21
2018,5,15,6,0,0.0,36.0,1.7,13.6,36.0,31.75,21.3
2018,5,15,6,15,0.0,55.0,1.6,13.7,55.0,50.05,37.2
2018,5,15,6,30,0.0,74.0,1.5,13.8,74.0,69.1,53.6
2018,5,15,6,45,6.0,101.0,1.4,13.85,103.0,101.96,81.66
2018,5,15,7,0,12.0,128.0,1.3,13.9,132.0,134.85,109.21
2018,5,15,7,15,11.5,144.0,1.25,14.0,148.5,149.25,120.68
2018,5,15,7,30,11.0,160.0,1.2,14.1,165.0,163.62,131.97
2018,5,15,7,45,13.5,177.5,1.2,14.15,184.5,182.34,146.81
2018,5,15,8,0,16.0,195.0,1.2,14.2,204.0,201.07,161.45
2018,5,15,8,15,38.0,229.0,1.25,14.3,252.5,273.14,219.1
2018,5,15,8,30,60.0,263.0,1.3,14.4,301.0,330.39,263.57
2018,5,15,8,45,82.5,294.5,1.4,14.5,351.0,384.94,305.28
2018,5,15,9,0,105.0,326.0,1.5,14.6,401.0,438.97,345.87
2018,5,15,9,15,142.0,346.5,1.6,14.7,454.0,512.29,400.57
2018,5,15,9,30,179.0,367.0,1.7,14.8,507.0,566.42,440.21
2018,5,15,9,45,224.0,378.0,1.8,14.9,561.0,616.9,477.19
2018,5,15,10,0,269.0,389.0,1.9,15.0,615.0,681.82,523.7
2018,5,15,10,15,328.0,384.5,2.05,15.1,669.0,725.28,555.56
2018,5,15,10,30,387.0,380.0,2.2,15.2,723.0,766.24,585.53
2018,5,15,10,45,355.5,402.5,2.3,15.3,723.0,745.41,569.15
2018,5,15,11,0,324.0,425.0,2.4,15.4,723.0,723.43,552.49
2018,5,15,11,15,500.0,336.0,2.55,15.45,803.5,790.54,605.44
2018,5,15,11,30,676.0,247.0,2.7,15.5,884.0,841.16,645.33
2018,5,15,11,45,790.5,183.5,2.85,15.55,932.5,847.99,651.56
2018,5,15,12,0,905.0,120.0,3.0,15.6,981.0,847.7,652.07
2018,5,15,12,15,907.0,118.0,3.15,15.65,979.5,812.66,628.16
2018,5,15,12,30,909.0,116.0,3.3,15.7,978.0,775.37,602.63
2018,5,15,12,45,911.0,113.5,3.45,15.7,969.5,735.51,574.12
2018,5,15,13,0,913.0,111.0,3.6,15.7,961.0,693.66,542.45
2018,5,15,13,15,910.0,110.0,3.75,15.7,944.0,648.07,507.07
2018,5,15,13,30,907.0,109.0,3.9,15.7,927.0,601.16,469.67
2018,5,15,13,45,903.5,107.0,4.05,15.7,903.0,552.06,429.48
2018,5,15,14,0,900.0,105.0,4.2,15.7,879.0,502.06,387.41
2018,5,15,14,15,893.0,104.0,4.25,15.7,848.5,450.65,342.9
2018,5,15,14,30,886.0,103.0,4.3,15.7,818.0,399.05,297.13
2018,5,15,14,45,877.5,100.0,4.4,15.65,781.0,345.56,249.2
2018,5,15,15,0,869.0,97.0,4.5,15.6,744.0,292.48,201.31
2018,5,15,15,15,856.0,95.5,4.5,15.6,702.0,240.17,155.07
2018,5,15,15,30,843.0,94.0,4.5,15.6,660.0,189.12,112.88
2018,5,15,15,45,828.5,91.0,4.6,15.5,614.5,138.33,77.4
2018,5,15,16,0,814.0,88.0,4.7,15.4,569.0,79.55,46.91
2018,5,15,16,15,794.0,85.0,4.7,15.35,520.0,59.23,46.47
2018,5,15,16,30,774.0,82.0,4.7,15.3,471.0,58.69,46.19
2018,5,15,16,45,745.5,78.0,4.7,15.2,419.5,57.27,45.12
2018,5,15,17,0,717.0,74.0,4.7,15.1,368.0,55.77,43.96
2018,5,15,17,15,677.5,69.5,4.7,15.0,316.5,48.99,38.08
2018,5,15,17,30,638.0,65.0,4.7,14.9,265.0,47.1,36.46
2018,5,15,17,45,580.5,59.0,4.7,14.8,215.5,43.88,33.56
2018,5,15,18,0,523.0,53.0,4.7,14.7,166.0,40.58,30.43
2018,5,15,18,15,423.5,46.0,4.6,14.6,121.5,36.23,26.18
2018,5,15,18,30,324.0,39.0,4.5,14.5,77.0,31.91,21.5
2018,5,15,18,45,204.0,26.5,4.4,14.4,46.5,20.91,6.46
2018,5,15,19,0,84.0,14.0,4.3,14.3,16.0,12.73,0.0
2018,5,15,19,15,42.0,7.0,4.15,14.25,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,1.5,3.15,13.15,1.5,0.0,0.0
2018,5,16,5,0,0.0,3.0,3.1,13.2,3.0,0.0,0.0
2018,5,16,5,15,0.0,13.0,3.05,13.4,13.0,11.82,0.0
2018,5,16,5,30,0.0,23.0,3.0,13.6,23.0,21.33,9.09
2018,5,16,5,45,8.0,41.5,2.95,13.75,43.0,47.47,33.79
2018,5,16,6,0,16.0,60.0,2.9,13.9,63.0,79.8,62.17
2018,5,16,6,15,37.5,82.0,2.85,14.05,91.5,121.05,98.31
2018,5,16,6,30,59.0,104.0,2.8,14.2,120.0,162.81,134.44
2018,5,16,6,45,144.0,122.0,2.75,14.3,173.0,265.22,221.95
2018,5,16,7,0,229.0,140.0,2.7,14.4,226.0,375.83,313.13
2018,5,16,7,15,352.5,141.5,2.7,14.55,296.0,506.21,417.71
2018,5,16,7,30,476.0,143.0,2.7,14.7,366.0,625.85,510.11
2018,5,16,7,45,468.5,164.0,2.7,14.8,404.0,653.45,527.72
2018,5,16,8,0,461.0,185.0,2.7,14.9,442.0,678.46,543.74
2018,5,16,8,15,338.5,227.5,2.7,15.05,425.5,596.35,477.23
2018,5,16,8,30,216.0,270.0,2.7,15.2,409.0,508.9,406.42
2018,5,16,8,45,204.0,292.0,2.7,15.3,430.5,520.15,413.52
2018,5,16,9,0,192.0,314.0,2.7,15.4,452.0,529.96,418.98
2018,5,16,9,15,145.0,332.5,2.75,15.45,440.0,499.57,393.45
2018,5,16,9,30,98.0,351.0,2.8,15.5,428.0,450.44,354.11
2018,5,16,9,45,96.0,344.0,2.85,15.6,422.0,436.27,342.97
2018,5,16,10,0,94.0,337.0,2.9,15.7,416.0,438.37,343.92
2018,5,16,10,15,60.0,329.5,3.0,15.75,380.5,377.26,295.89
2018,5,16,10,30,26.0,322.0,3.1,15.8,345.0,333.06,260.55
2018,5,16,10,45,59.5,373.0,3.15,15.85,427.5,411.53,321.44
2018,5,16,11,0,93.0,424.0,3.2,15.9,510.0,487.14,378.47
2018,5,16,11,15,149.0,441.0,3.25,15.95,581.0,556.47,430.74
2018,5,16,11,30,205.0,458.0,3.3,16.0,652.0,610.46,470.98
2018,5,16,11,45,371.5,398.0,3.35,16.05,751.5,688.33,531.49
2018,5,16,12,0,538.0,338.0,3.4,16.1,851.0,754.3,581.76
2018,5,16,12,15,676.5,260.5,3.5,16.1,904.0,765.76,592.64
2018,5,16,12,30,815.0,183.0,3.6,16.1,957.0,767.17,596.04
2018,5,16,12,45,851.5,159.0,3.7,16.1,960.0,734.85,572.4
2018,5,16,13,0,888.0,135.0,3.8,16.1,963.0,697.63,544.66
2018,5,16,13,15,902.5,123.5,3.9,16.1,951.5,655.39,511.9
2018,5,16,13,30,917.0,112.0,4.0,16.1,940.0,610.4,476.07
2018,5,16,13,45,912.5,110.5,4.15,16.1,915.5,560.72,435.52
2018,5,16,14,0,908.0,109.0,4.3,16.1,891.0,510.21,393.24
2018,5,16,14,15,901.0,107.0,4.35,16.05,859.5,457.66,348.01
2018,5,16,14,30,894.0,105.0,4.4,16.0,828.0,404.93,301.49
2018,5,16,14,45,885.5,102.5,4.5,15.95,791.0,351.41,253.56
2018,5,16,15,0,877.0,100.0,4.6,15.9,754.0,298.28,205.65
2018,5,16,15,15,863.5,98.5,4.6,15.9,711.5,245.46,158.97
2018,5,16,15,30,850.0,97.0,4.6,15.9,669.0,193.92,116.31
2018,5,16,15,45,833.5,94.0,4.7,15.75,622.0,133.15,72.46
2018,5,16,16,0,817.0,91.0,4.8,15.6,575.0,83.54,49.09
2018,5,16,16,15,795.0,88.0,4.85,15.5,525.0,61.26,48.21
2018,5,16,16,30,773.0,85.0,4.9,15.4,475.0,60.79,48.0
2018,5,16,16,45,744.0,81.0,4.95,15.3,423.5,59.45,47.02
2018,5,16,17,0,715.0,77.0,5.0,15.2,372.0,58.04,45.95
2018,5,16,17,15,674.0,72.5,5.0,15.1,320.0,51.09,39.92
2018,5,16,17,30,633.0,68.0,5.0,15.0,268.0,49.3,38.4
2018,5,16,17,45,573.5,62.0,5.0,14.85,218.0,46.18,35.6
2018,5,16,18,0,514.0,56.0,5.0,14.7,168.0,42.99,32.57
2018,5,16,18,15,423.0,48.0,4.95,14.55,124.0,37.9,27.67
2018,5,16,18,30,332.0,40.0,4.9,14.4,80.0,32.74,22.3
2018,5,16,18,45,215.0,27.5,4.85,14.3,49.0,21.69,7.84
2018,5,16,19,0,98.0,15.0,4.8,14.2,18.0,13.64,0.0
2018,5,16,19,15,49.0,7.5,4.75,14.1,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,2.0,3.7,13.65,2.0,0.0,0.0
2018,5,17,5,0,0.0,4.0,3.7,13.7,4.0,0.0,0.0
2018,5,17,5,15,21.0,16.5,3.75,13.8,18.5,26.72,0.0
2018,5,17,5,30,42.0,29.0,3.8,13.9,33.0,71.71,45.76
2018,5,17,5,45,87.0,46.5,3.85,14.0,60.5,124.04,98.39
2018,5,17,6,0,132.0,64.0,3.9,14.1,88.0,190.77,157.39
2018,5,17,6,15,181.0,82.0,3.95,14.2,126.0,252.12,211.28
2018,5,17,6,30,230.0,100.0,4.0,14.3,164.0,316.62,266.6
2018,5,17,6,45,305.0,112.0,4.0,14.35,215.5,396.53,333.74
2018,5,17,7,0,380.0,124.0,4.0,14.4,267.0,499.56,416.9
2018,5,17,7,15,351.0,138.5,4.05,14.5,286.0,501.34,416.13
2018,5,17,7,30,322.0,153.0,4.1,14.6,305.0,480.48,398.03
2018,5,17,7,45,172.5,173.0,4.15,14.65,255.5,353.96,292.16
2018,5,17,8,0,23.0,193.0,4.2,14.7,206.0,205.34,165.81
2018,5,17,8,15,32.5,223.0,4.2,14.8,243.0,260.6,210.54
2018,5,17,8,30,42.0,253.0,4.2,14.9,280.0,300.99,242.3
2018,5,17,8,45,49.0,276.5,4.25,14.95,310.0,331.04,265.53
2018,5,17,9,0,56.0,300.0,4.3,15.0,340.0,360.64,288.22
2018,5,17,9,15,77.0,321.0,4.3,15.1,379.5,400.9,319.47
2018,5,17,9,30,98.0,342.0,4.3,15.2,419.0,440.58,349.86
2018,5,17,9,45,196.5,360.5,4.35,15.25,523.5,570.82,451.19
2018,5,17,10,0,295.0,379.0,4.4,15.3,628.0,697.21,546.12
2018,5,17,10,15,238.5,361.0,4.45,15.35,566.5,613.72,481.91
2018,5,17,10,30,182.0,343.0,4.5,15.4,505.0,518.15,408.86
2018,5,17,10,45,97.0,295.0,4.55,15.45,381.5,382.41,302.65
2018,5,17,11,0,12.0,247.0,4.6,15.5,258.0,234.12,183.76
2018,5,17,11,15,21.5,286.0,4.7,15.5,306.0,284.76,224.1
2018,5,17,11,30,31.0,325.0,4.8,15.5,354.0,326.36,256.63
2018,5,17,11,45,82.5,396.0,4.85,15.5,474.5,430.97,338.53
2018,5,17,12,0,134.0,467.0,4.9,15.5,595.0,533.42,416.65
2018,5,17,12,15,190.0,464.5,5.05,15.5,645.5,562.48,439.58
2018,5,17,12,30,246.0,462.0,5.2,15.5,696.0,586.4,458.61
2018,5,17,12,45,256.0,456.0,5.35,15.45,697.0,569.42,445.98
2018,5,17,13,0,266.0,450.0,5.5,15.4,698.0,551.47,432.53
2018,5,17,13,15,230.5,446.5,5.6,15.35,658.5,511.86,401.66
2018,5,17,13,30,195.0,443.0,5.7,15.3,619.0,471.41,370.11
2018,5,17,13,45,155.0,426.0,5.85,15.25,563.5,421.94,331.64
2018,5,17,14,0,115.0,409.0,6.0,15.2,508.0,376.79,296.42
2018,5,17,14,15,106.5,389.0,6.1,15.15,478.0,355.65,279.79
2018,5,17,14,30,98.0,369.0,6.2,15.1,448.0,327.85,257.84
2018,5,17,14,45,126.5,359.0,6.3,15.0,456.5,309.5,242.39
2018,5,17,15,0,155.0,349.0,6.4,14.9,465.0,297.29,231.32
2018,5,17,15,15,155.0,320.5,6.4,14.9,431.0,264.96,204.98
2018,5,17,15,30,155.0,292.0,6.4,14.9,397.0,233.28,179.57
2018,5,17,15,45,149.5,273.0,6.55,14.75,368.5,207.28,160.13
2018,5,17,16,0,144.0,254.0,6.7,14.6,340.0,182.18,143.23
2018,5,17,16,15,121.0,229.0,6.7,14.45,297.0,161.05,135.24
2018,5,17,16,30,98.0,204.0,6.7,14.3,254.0,154.63,130.22
2018,5,17,16,45,111.5,185.0,6.75,14.2,236.0,134.63,113.28
2018,5,17,17,0,125.0,166.0,6.8,14.1,218.0,122.58,103.12
2018,5,17,17,15,155.5,142.5,6.75,14.0,198.0,107.46,90.09
2018,5,17,17,30,186.0,119.0,6.7,13.9,178.0,87.72,72.76
2018,5,17,17,45,172.0,99.0,6.7,13.8,146.0,74.39,60.88
2018,5,17,18,0,158.0,79.0,6.7,13.7,114.0,60.54,48.3
2018,5,17,18,15,116.0,61.5,6.6,13.65,83.5,49.46,37.96
2018,5,17,18,30,74.0,44.0,6.5,13.6,53.0,35.85,25.1
2018,5,17,18,45,49.5,28.5,6.4,13.55,33.5,23.5,9.83
2018,5,17,19,0,25.0,13.0,6.3,13.5,14.0,11.82,0.0
2018,5,17,19,15,12.5,6.5,6.15,13.5,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,4,45,6.0,2.5,4.4,13.2,2.5,0.0,0.0
2018,5,18,5,0,12.0,5.0,4.4,13.2,5.0,4.55,0.0
2018,5,18,5,15,20.5,14.0,4.45,13.25,15.5,24.19,0.0
2018,5,18,5,30,29.0,23.0,4.5,13.3,26.0,51.02,31.85
2018,5,18,5,45,21.0,38.5,4.55,13.3,41.0,55.77,41.17
2018,5,18,6,0,13.0,54.0,4.6,13.3,56.0,61.31,46.74
2018,5,18,6,15,17.5,73.0,4.6,13.35,77.0,92.22,73.72
2018,5,18,6,30,22.0,92.0,4.6,13.4,98.0,116.47,94.79
2018,5,18,6,45,50.5,116.5,4.55,13.45,134.5,167.35,138.8
2018,5,18,7,0,79.0,141.0,4.5,13.5,171.0,219.37,182.99
2018,5,18,7,15,78.0,156.0,4.45,13.6,189.0,234.37,194.75
2018,5,18,7,30,77.0,171.0,4.4,13.7,207.0,249.24,206.21
2018,5,18,7,45,66.0,195.0,4.4,13.8,228.5,265.57,218.24
2018,5,18,8,0,55.0,219.0,4.4,13.9,250.0,280.79,229.19
2018,5,18,8,15,71.5,244.0,4.35,14.0,288.0,322.66,262.52
2018,5,18,8,30,88.0,269.0,4.3,14.1,326.0,364.39,295.16
2018,5,18,8,45,79.5,288.0,4.25,14.2,342.0,374.2,301.33
2018,5,18,9,0,71.0,307.0,4.2,14.3,358.0,383.35,307.07
2018,5,18,9,15,162.0,324.0,4.2,14.4,449.0,507.03,404.95
2018,5,18,9,30,253.0,341.0,4.2,14.5,540.0,629.47,498.28
2018,5,18,9,45,250.0,364.0,4.2,14.6,568.0,644.78,507.45
2018,5,18,10,0,247.0,387.0,4.2,14.7,596.0,658.31,515.88
2018,5,18,10,15,216.0,411.0,4.25,14.75,598.0,628.81,492.31
2018,5,18,10,30,185.0,435.0,4.3,14.8,600.0,614.34,479.9
2018,5,18,10,45,197.5,437.0,4.35,14.9,616.5,618.57,482.92
2018,5,18,11,0,210.0,439.0,4.4,15.0,633.0,621.56,484.95
2018,5,18,11,15,152.5,432.0,4.55,15.05,574.0,551.32,431.01
2018,5,18,11,30,95.0,425.0,4.7,15.1,515.0,475.81,372.64
2018,5,18,11,45,74.5,420.5,4.8,15.1,491.5,446.72,350.09
2018,5,18,12,0,54.0,416.0,4.9,15.1,468.0,418.85,328.22
2018,5,18,12,15,56.5,419.5,5.05,15.15,473.5,417.3,327.2
2018,5,18,12,30,59.0,423.0,5.2,15.2,479.0,415.27,325.72
2018,5,18,12,45,50.0,408.5,5.35,15.2,455.5,389.6,305.91
2018,5,18,13,0,41.0,394.0,5.5,15.2,432.0,365.1,286.97
2018,5,18,13,15,48.0,394.5,5.65,15.15,438.5,363.65,286.21
2018,5,18,13,30,55.0,395.0,5.8,15.1,445.0,361.38,284.68
2018,5,18,13,45,66.5,393.5,5.9,15.05,452.0,358.99,282.97
2018,5,18,14,0,78.0,392.0,6.0,15.0,459.0,355.22,280.03
2018,5,18,14,15,62.5,364.0,6.1,14.95,416.5,319.68,252.23
2018,5,18,14,30,47.0,336.0,6.2,14.9,374.0,286.37,226.2
2018,5,18,14,45,36.0,306.5,6.3,14.8,335.0,255.62,202.15
2018,5,18,15,0,25.0,277.0,6.4,14.7,296.0,237.32,188.12
2018,5,18,15,15,25.0,261.0,6.4,14.7,279.0,221.65,175.76
2018,5,18,15,30,25.0,245.0,6.4,14.7,262.0,206.06,163.5
2018,5,18,15,45,33.5,237.0,6.65,14.5,258.0,185.66,147.23
2018,5,18,16,0,42.0,229.0,6.9,14.3,254.0,174.94,139.47
2018,5,18,16,15,65.0,215.5,6.95,14.15,250.5,162.77,136.89
2018,5,18,16,30,88.0,202.0,7.0,14.0,247.0,153.44,129.34
2018,5,18,16,45,107.5,185.5,7.05,13.9,234.5,134.92,113.66
2018,5,18,17,0,127.0,169.0,7.1,13.8,222.0,124.41,104.85
2018,5,18,17,15,141.0,145.5,7.1,13.65,197.0,109.24,91.79
2018,5,18,17,30,155.0,122.0,7.1,13.5,172.0,93.51,78.02
2018,5,18,17,45,140.0,102.0,7.05,13.4,141.0,79.33,65.38
2018,5,18,18,0,125.0,82.0,7.0,13.3,110.0,64.77,52.16
2018,5,18,18,15,88.0,63.5,6.9,13.25,80.5,50.8,39.22
2018,5,18,18,30,51.0,45.0,6.8,13.2,51.0,36.56,25.83
2018,5,18,18,45,31.5,28.0,6.75,13.15,31.0,23.19,10.34
2018,5,18,19,0,12.0,11.0,6.7,13.1,11.0,10.01,0.0
2018,5,18,19,15,6.0,5.5,6.6,13.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.9,12.7,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.7,1.0,0.91,0.0
2018,5,19,5,15,0.0,3.5,5.85,12.65,3.5,3.18,0.0
2018,5,19,5,30,0.0,6.0,5.8,12.6,6.0,5.26,0.0
2018,5,19,5,45,0.0,9.5,5.75,12.55,9.5,8.34,1.3
2018,5,19,6,0,0.0,13.0,5.7,12.5,13.0,11.41,4.09
2018,5,19,6,15,0.0,17.5,5.65,12.55,17.5,15.38,7.6
2018,5,19,6,30,0.0,22.0,5.6,12.6,22.0,19.35,11.08
2018,5,19,6,45,0.0,35.0,5.6,12.6,35.0,30.84,21.01
2018,5,19,7,0,0.0,48.0,5.6,12.6,48.0,42.35,30.87
2018,5,19,7,15,0.0,60.5,5.6,12.7,60.5,53.45,40.26
2018,5,19,7,30,0.0,73.0,5.6,12.8,73.0,64.57,49.56
2018,5,19,7,45,0.0,77.5,5.6,12.9,77.5,68.59,52.77
2018,5,19,8,0,0.0,82.0,5.6,13.0,82.0,72.62,55.95
2018,5,19,8,15,0.0,90.0,5.65,13.1,90.0,79.77,61.75
2018,5,19,8,30,0.0,98.0,5.7,13.2,98.0,87.1,67.66
2018,5,19,8,45,0.0,115.5,5.75,13.35,115.5,103.39,80.97
2018,5,19,9,0,0.0,133.0,5.8,13.5,133.0,119.69,94.18
2018,5,19,9,15,1.5,152.5,5.85,13.6,153.5,139.35,110.16
2018,5,19,9,30,3.0,172.0,5.9,13.7,174.0,158.96,125.98
2018,5,19,9,45,5.0,186.5,5.9,13.85,190.5,174.25,138.18
2018,5,19,10,0,7.0,201.0,5.9,14.0,207.0,189.41,150.22
2018,5,19,10,15,11.5,240.0,6.0,14.1,250.0,229.87,182.68
2018,5,19,10,30,16.0,279.0,6.1,14.2,293.0,269.94,214.49
2018,5,19,10,45,20.0,310.0,6.15,14.25,328.0,301.45,239.27
2018,5,19,11,0,24.0,341.0,6.2,14.3,363.0,342.76,271.59
2018,5,19,11,15,29.5,365.0,6.3,14.35,392.5,366.75,290.26
2018,5,19,11,30,35.0,389.0,6.4,14.4,422.0,389.57,307.97
2018,5,19,11,45,33.0,382.5,6.5,14.4,414.0,376.81,297.86
2018,5,19,12,0,31.0,376.0,6.6,14.4,406.0,364.28,288.0
2018,5,19,12,15,35.5,383.5,6.7,14.4,417.5,369.38,292.12
2018,5,19,12,30,40.0,391.0,6.8,14.4,429.0,373.78,295.67
2018,5,19,12,45,53.5,411.5,6.9,14.4,462.0,394.68,312.28
2018,5,19,13,0,67.0,432.0,7.0,14.4,495.0,413.45,327.1
2018,5,19,13,15,83.0,432.0,7.05,14.35,508.5,415.2,328.71
2018,5,19,13,30,99.0,432.0,7.1,14.3,522.0,415.22,328.84
2018,5,19,13,45,125.5,426.0,7.15,14.3,537.0,407.33,322.63
2018,5,19,14,0,152.0,420.0,7.2,14.3,552.0,402.53,318.44
2018,5,19,14,15,150.5,404.5,7.2,14.25,531.0,376.71,297.58
2018,5,19,14,30,149.0,389.0,7.2,14.2,510.0,351.3,276.89
2018,5,19,14,45,128.0,367.0,7.25,14.15,467.5,315.97,248.7
2018,5,19,15,0,107.0,345.0,7.3,14.1,425.0,293.75,231.21
2018,5,19,15,15,80.5,311.5,7.3,14.1,370.0,255.66,201.46
2018,5,19,15,30,54.0,278.0,7.3,14.1,315.0,221.12,174.91
2018,5,19,15,45,39.5,248.5,7.3,13.95,274.5,193.71,153.93
2018,5,19,16,0,25.0,219.0,7.3,13.8,234.0,179.44,143.83
2018,5,19,16,15,36.5,204.5,7.3,13.7,224.5,155.98,131.26
2018,5,19,16,30,48.0,190.0,7.3,13.6,215.0,145.97,123.04
2018,5,19,16,45,72.0,158.0,7.3,13.55,190.5,124.81,104.95
2018,5,19,17,0,96.0,126.0,7.3,13.5,166.0,97.32,81.06
2018,5,19,17,15,67.0,83.0,7.25,13.35,109.0,67.12,54.49
2018,5,19,17,30,38.0,40.0,7.2,13.2,52.0,34.13,25.06
2018,5,19,17,45,62.0,61.5,7.15,13.1,77.0,50.9,40.09
2018,5,19,18,0,86.0,83.0,7.1,13.0,102.0,65.34,52.75
2018,5,19,18,15,57.0,60.0,7.05,12.95,71.5,48.39,37.18
2018,5,19,18,30,28.0,37.0,7.0,12.9,41.0,31.77,21.8
2018,5,19,18,45,14.0,20.5,6.9,12.8,22.5,18.12,7.31
2018,5,19,19,0,0.0,4.0,6.8,12.7,4.0,3.64,0.0
2018,5,19,19,15,0.0,2.0,6.75,12.7,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.45,12.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.2,12.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.2,12.8,1.0,0.91,0.0
2018,5,20,5,15,0.0,4.0,6.2,12.85,4.0,3.64,0.0
2018,5,20,5,30,0.0,7.0,6.2,12.9,7.0,6.14,0.0
2018,5,20,5,45,0.0,16.5,6.2,12.95,16.5,14.5,6.45
2018,5,20,6,0,0.0,26.0,6.2,13.0,26.0,22.88,13.84
2018,5,20,6,15,0.0,32.5,6.2,13.05,32.5,28.62,18.96
2018,5,20,6,30,0.0,39.0,6.2,13.1,39.0,34.37,23.99
2018,5,20,6,45,0.0,44.5,6.15,13.15,44.5,39.25,28.18
2018,5,20,7,0,0.0,50.0,6.1,13.2,50.0,44.13,32.3
2018,5,20,7,15,0.0,53.0,6.0,13.3,53.0,46.8,34.47
2018,5,20,7,30,0.0,56.0,5.9,13.4,56.0,49.47,36.61
2018,5,20,7,45,0.0,52.0,5.85,13.45,52.0,45.95,33.48
2018,5,20,8,0,0.0,48.0,5.8,13.5,48.0,42.42,30.36
2018,5,20,8,15,0.0,57.5,5.8,13.55,57.5,50.87,37.37
2018,5,20,8,30,0.0,67.0,5.8,13.6,67.0,59.34,44.34
2018,5,20,8,45,0.5,96.0,5.8,13.65,96.5,85.74,66.25
2018,5,20,9,0,1.0,125.0,5.8,13.7,126.0,113.18,88.79
2018,5,20,9,15,2.0,149.0,5.85,13.7,150.5,136.55,107.84
2018,5,20,9,30,3.0,173.0,5.9,13.7,175.0,159.9,126.74
2018,5,20,9,45,5.0,185.5,5.95,13.75,189.5,173.31,137.46
2018,5,20,10,0,7.0,198.0,6.0,13.8,204.0,186.59,148.07
2018,5,20,10,15,13.0,248.5,6.05,13.9,260.0,239.36,190.49
2018,5,20,10,30,19.0,299.0,6.1,14.0,316.0,291.73,232.04
2018,5,20,10,45,23.0,327.5,6.2,14.05,348.5,332.25,263.82
2018,5,20,11,0,27.0,356.0,6.3,14.1,381.0,360.03,285.42
2018,5,20,11,15,38.0,385.0,6.4,14.1,420.5,393.49,311.7
2018,5,20,11,30,49.0,414.0,6.5,14.1,460.0,425.28,336.52
2018,5,20,11,45,57.5,429.5,6.6,14.15,484.0,440.71,348.48
2018,5,20,12,0,66.0,445.0,6.7,14.2,508.0,454.8,359.42
2018,5,20,12,15,76.0,449.0,6.75,14.15,521.5,458.57,362.55
2018,5,20,12,30,86.0,453.0,6.8,14.1,535.0,461.22,364.82
2018,5,20,12,45,129.0,457.5,6.9,14.1,579.0,484.81,383.96
2018,5,20,13,0,172.0,462.0,7.0,14.1,623.0,504.01,399.33
2018,5,20,13,15,172.0,453.5,7.1,14.05,612.0,482.46,382.43
2018,5,20,13,30,172.0,445.0,7.2,14.0,601.0,460.95,365.49
2018,5,20,13,45,152.0,422.0,7.25,13.95,557.0,418.46,331.9
2018,5,20,14,0,132.0,399.0,7.3,13.9,513.0,378.51,300.19
2018,5,20,14,15,127.0,381.0,7.4,13.8,487.5,350.93,278.13
2018,5,20,14,30,122.0,363.0,7.5,13.7,462.0,324.24,256.61
2018,5,20,14,45,81.5,333.0,7.55,13.65,398.0,288.72,228.75
2018,5,20,15,0,41.0,303.0,7.6,13.6,334.0,249.01,198.0
2018,5,20,15,15,33.5,276.0,7.6,13.6,300.5,223.03,177.43
2018,5,20,15,30,26.0,249.0,7.6,13.6,267.0,198.35,157.96
2018,5,20,15,45,24.5,222.5,7.6,13.5,238.5,186.15,148.65
2018,5,20,16,0,23.0,196.0,7.6,13.4,210.0,163.31,130.75
2018,5,20,16,15,27.0,188.0,7.6,13.3,203.0,145.74,122.57
2018,5,20,16,30,31.0,180.0,7.6,13.2,196.0,139.7,117.76
2018,5,20,16,45,51.5,161.0,7.6,13.15,184.0,126.61,106.69
2018,5,20,17,0,72.0,142.0,7.6,13.1,172.0,113.17,95.21
2018,5,20,17,15,113.0,133.5,7.6,13.05,173.5,101.72,85.33
2018,5,20,17,30,154.0,125.0,7.6,13.0,175.0,95.5,79.95
2018,5,20,17,45,128.5,105.0,7.6,13.0,141.5,81.32,67.27
2018,5,20,18,0,103.0,85.0,7.6,13.0,108.0,66.79,54.05
2018,5,20,18,15,71.0,65.0,7.6,12.95,79.0,51.89,40.3
2018,5,20,18,30,39.0,45.0,7.6,12.9,50.0,37.6,26.89
2018,5,20,18,45,20.0,28.5,7.55,12.9,31.0,24.19,12.15
2018,5,20,19,0,1.0,12.0,7.5,12.9,12.0,10.91,0.0
2018,5,20,19,15,0.5,6.0,7.45,12.9,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,7.3,12.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.65,12.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,5.35,12.9,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,5.2,12.9,2.0,1.82,0.0
2018,5,21,5,15,0.0,6.0,5.1,12.9,6.0,5.26,0.0
2018,5,21,5,30,0.0,10.0,5.0,12.9,10.0,8.78,1.0
2018,5,21,5,45,0.0,16.5,4.85,12.95,16.5,14.5,6.47
2018,5,21,6,0,0.0,23.0,4.7,13.0,23.0,20.23,11.61
2018,5,21,6,15,0.0,30.5,4.6,13.05,30.5,26.85,17.46
2018,5,21,6,30,0.0,38.0,4.5,13.1,38.0,33.49,23.25
2018,5,21,6,45,0.0,50.5,4.4,13.15,50.5,44.56,32.77
2018,5,21,7,0,0.0,63.0,4.3,13.2,63.0,55.66,42.19
2018,5,21,7,15,0.0,74.0,4.15,13.3,74.0,65.45,50.37
2018,5,21,7,30,0.0,85.0,4.0,13.4,85.0,75.37,58.57
2018,5,21,7,45,0.0,99.5,3.85,13.5,99.5,89.03,69.82
2018,5,21,8,0,0.0,114.0,3.7,13.6,114.0,102.68,80.95
2018,5,21,8,15,1.0,139.0,3.65,13.75,139.5,127.51,101.25
2018,5,21,8,30,2.0,164.0,3.6,13.9,165.0,152.38,121.33
2018,5,21,8,45,4.0,179.5,3.5,14.05,182.0,168.81,134.36
2018,5,21,9,0,6.0,195.0,3.4,14.2,199.0,185.18,147.25
2018,5,21,9,15,6.0,193.5,3.5,14.35,198.0,182.98,145.06
2018,5,21,9,30,6.0,192.0,3.6,14.5,197.0,180.94,143.07
2018,5,21,9,45,9.0,221.5,3.7,14.65,229.0,211.46,167.31
2018,5,21,10,0,12.0,251.0,3.8,14.8,261.0,241.74,191.07
2018,5,21,10,15,16.0,281.0,3.95,14.9,295.0,273.14,215.61
2018,5,21,10,30,20.0,311.0,4.1,15.0,329.0,304.08,239.59
2018,5,21,10,45,21.0,322.0,4.3,15.1,341.0,313.69,246.84
2018,5,21,11,0,22.0,333.0,4.5,15.2,353.0,323.04,253.95
2018,5,21,11,15,24.0,345.5,4.65,15.2,368.0,343.32,269.64
2018,5,21,11,30,26.0,358.0,4.8,15.2,383.0,352.82,276.96
2018,5,21,11,45,28.5,365.5,5.0,15.2,393.0,357.52,280.7
2018,5,21,12,0,31.0,373.0,5.2,15.2,403.0,361.69,284.06
2018,5,21,12,15,59.0,394.5,5.45,15.15,451.0,397.56,312.79
2018,5,21,12,30,87.0,416.0,5.7,15.1,499.0,430.4,338.87
2018,5,21,12,45,86.5,425.0,5.9,15.05,507.0,429.43,338.12
2018,5,21,13,0,86.0,434.0,6.1,15.0,515.0,427.92,337.03
2018,5,21,13,15,75.5,416.5,6.25,14.9,486.5,398.59,314.35
2018,5,21,13,30,65.0,399.0,6.4,14.8,458.0,370.64,292.69
2018,5,21,13,45,75.5,402.0,6.55,14.7,469.0,370.69,292.96
2018,5,21,14,0,86.0,405.0,6.7,14.6,480.0,369.25,291.86
2018,5,21,14,15,121.5,396.5,6.75,14.5,498.0,359.76,284.03
2018,5,21,14,30,157.0,388.0,6.8,14.4,516.0,354.38,278.83
2018,5,21,14,45,154.5,369.0,6.9,14.25,490.0,326.4,256.11
2018,5,21,15,0,152.0,350.0,7.0,14.1,464.0,299.03,233.8
2018,5,21,15,15,159.5,328.0,7.0,14.1,442.0,272.47,211.67
2018,5,21,15,30,167.0,306.0,7.0,14.1,420.0,245.53,189.57
2018,5,21,15,45,157.5,284.0,7.1,13.85,385.5,216.53,167.68
2018,5,21,16,0,148.0,262.0,7.2,13.6,351.0,188.97,148.62
2018,5,21,16,15,155.5,236.5,7.2,13.45,323.0,165.6,139.66
2018,5,21,16,30,163.0,211.0,7.2,13.3,295.0,150.91,127.44
2018,5,21,16,45,202.5,187.5,7.2,13.15,280.5,137.0,115.77
2018,5,21,17,0,242.0,164.0,7.2,13.0,266.0,115.98,97.69
2018,5,21,17,15,251.0,141.0,7.15,12.85,234.5,102.07,85.69
2018,5,21,17,30,260.0,118.0,7.1,12.7,203.0,87.46,72.87
2018,5,21,17,45,229.0,100.0,7.05,12.55,165.0,75.36,62.07
2018,5,21,18,0,198.0,82.0,7.0,12.4,127.0,62.81,50.65
2018,5,21,18,15,153.5,64.5,6.9,12.35,94.0,50.15,38.89
2018,5,21,18,30,109.0,47.0,6.8,12.3,61.0,37.12,26.61
2018,5,21,18,45,63.5,30.5,6.7,12.25,38.0,25.21,13.39
2018,5,21,19,0,18.0,14.0,6.6,12.2,15.0,12.73,0.0
2018,5,21,19,15,9.0,7.0,6.45,12.2,7.5,6.37,0.0
2018,5,21,19,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.45,12.8,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.4,12.8,1.0,0.91,0.0
2018,5,22,5,15,0.0,3.0,4.4,12.9,3.0,2.63,0.0
2018,5,22,5,30,0.0,5.0,4.4,13.0,5.0,4.38,0.0
2018,5,22,5,45,0.0,8.5,4.4,13.05,8.5,7.46,0.59
2018,5,22,6,0,0.0,12.0,4.4,13.1,12.0,10.53,3.34
2018,5,22,6,15,0.0,15.5,4.35,13.15,15.5,13.62,6.08
2018,5,22,6,30,0.0,19.0,4.3,13.2,19.0,16.71,8.78
2018,5,22,6,45,0.0,33.0,4.3,13.25,33.0,29.07,19.44
2018,5,22,7,0,0.0,47.0,4.3,13.3,47.0,41.47,30.03
2018,5,22,7,15,0.0,63.5,4.25,13.4,63.5,56.11,42.41
2018,5,22,7,30,0.0,80.0,4.2,13.5,80.0,70.8,54.68
2018,5,22,7,45,0.0,94.0,4.2,13.55,94.0,83.71,65.34
2018,5,22,8,0,0.0,108.0,4.2,13.6,108.0,96.86,76.1
2018,5,22,8,15,0.0,117.5,4.2,13.7,117.5,105.67,83.14
2018,5,22,8,30,0.0,127.0,4.2,13.8,127.0,114.45,90.12
2018,5,22,8,45,0.5,142.0,4.25,13.9,142.5,128.96,101.8
2018,5,22,9,0,1.0,157.0,4.3,14.0,158.0,143.43,113.37
2018,5,22,9,15,3.0,172.5,4.35,14.1,175.0,159.82,126.5
2018,5,22,9,30,5.0,188.0,4.4,14.2,192.0,176.12,139.48
2018,5,22,9,45,9.5,223.5,4.45,14.25,231.5,213.86,169.74
2018,5,22,10,0,14.0,259.0,4.5,14.3,271.0,251.37,199.46
2018,5,22,10,15,25.0,304.0,4.65,14.35,326.0,317.18,251.47
2018,5,22,10,30,36.0,349.0,4.8,14.4,381.0,369.64,292.32
2018,5,22,10,45,44.0,375.0,4.9,14.5,415.0,398.91,314.73
2018,5,22,11,0,52.0,401.0,5.0,14.6,449.0,426.93,336.11
2018,5,22,11,15,57.5,416.5,5.05,14.6,470.5,441.26,346.94
2018,5,22,11,30,63.0,432.0,5.1,14.6,492.0,454.55,357.0
2018,5,22,11,45,58.0,425.5,5.2,14.65,481.0,437.61,343.74
2018,5,22,12,0,53.0,419.0,5.3,14.7,470.0,421.03,330.85
2018,5,22,12,15,43.0,400.5,5.35,14.7,442.0,390.4,307.0
2018,5,22,12,30,33.0,382.0,5.4,14.7,414.0,361.04,284.1
2018,5,22,12,45,48.5,402.5,5.45,14.7,448.5,383.91,302.25
2018,5,22,13,0,64.0,423.0,5.5,14.7,483.0,404.53,318.41
2018,5,22,13,15,83.0,428.0,5.55,14.65,504.5,412.56,324.89
2018,5,22,13,30,102.0,433.0,5.6,14.6,526.0,418.38,329.53
2018,5,22,13,45,118.0,426.0,5.65,14.6,530.5,404.29,318.53
2018,5,22,14,0,134.0,419.0,5.7,14.6,535.0,394.39,310.53
2018,5,22,14,15,129.5,402.5,5.75,14.55,511.5,367.62,289.3
2018,5,22,14,30,125.0,386.0,5.8,14.5,488.0,341.63,268.56
2018,5,22,14,45,136.5,369.0,5.8,14.45,476.0,321.14,251.63
2018,5,22,15,0,148.0,352.0,5.8,14.4,464.0,299.69,233.69
2018,5,22,15,15,137.5,330.5,5.8,14.4,430.0,269.9,209.83
2018,5,22,15,30,127.0,309.0,5.8,14.4,396.0,241.64,187.63
2018,5,22,15,45,106.5,279.5,5.75,14.25,349.0,220.18,172.16
2018,5,22,16,0,86.0,250.0,5.7,14.1,302.0,190.6,150.86
2018,5,22,16,15,105.0,233.5,5.7,14.0,291.5,173.77,146.21
2018,5,22,16,30,124.0,217.0,5.7,13.9,281.0,153.94,129.62
2018,5,22,16,45,157.0,193.0,5.65,13.8,265.5,139.83,117.82
2018,5,22,17,0,190.0,169.0,5.6,13.7,250.0,125.08,105.33
2018,5,22,17,15,173.0,148.0,5.6,13.6,214.0,111.19,93.44
2018,5,22,17,30,156.0,127.0,5.6,13.5,178.0,96.87,80.96
2018,5,22,17,45,132.0,106.5,5.55,13.4,144.5,82.42,68.14
2018,5,22,18,0,108.0,86.0,5.5,13.3,111.0,67.6,54.73
2018,5,22,18,15,75.5,66.5,5.4,13.2,82.0,53.05,41.35
2018,5,22,18,30,43.0,47.0,5.3,13.1,53.0,39.17,28.36
2018,5,22,18,45,22.5,30.0,5.2,13.05,33.0,25.43,13.89
2018,5,22,19,0,2.0,13.0,5.1,13.0,13.0,11.82,0.0
2018,5,22,19,15,1.0,6.5,5.0,12.95,6.5,5.91,0.0
2018,5,22,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
