Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.45,12.8,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.8,2.0,1.82,0.0
2018,5,23,5,15,0.0,6.0,3.35,12.85,6.0,5.26,0.0
2018,5,23,5,30,0.0,10.0,3.3,12.9,10.0,8.78,1.14
2018,5,23,5,45,0.0,17.0,3.3,12.95,17.0,14.94,6.88
2018,5,23,6,0,0.0,24.0,3.3,13.0,24.0,21.11,12.39
2018,5,23,6,15,1.0,36.5,3.25,13.1,37.0,32.9,22.71
2018,5,23,6,30,2.0,49.0,3.2,13.2,50.0,44.79,33.04
2018,5,23,6,45,2.0,67.0,3.2,13.25,68.0,60.87,46.8
2018,5,23,7,0,2.0,85.0,3.2,13.3,86.0,78.33,61.56
2018,5,23,7,15,8.0,116.5,3.2,13.4,120.5,115.12,92.66
2018,5,23,7,30,14.0,148.0,3.2,13.5,155.0,152.39,123.61
2018,5,23,7,45,42.0,191.5,3.25,13.55,215.0,238.53,195.01
2018,5,23,8,0,70.0,235.0,3.3,13.6,275.0,313.71,255.71
2018,5,23,8,15,90.5,262.0,3.35,13.75,318.0,361.9,293.49
2018,5,23,8,30,111.0,289.0,3.4,13.9,361.0,428.41,344.84
2018,5,23,8,45,106.5,305.5,3.4,14.0,378.5,420.68,337.4
2018,5,23,9,0,102.0,322.0,3.4,14.1,396.0,430.87,344.06
2018,5,23,9,15,164.5,343.5,3.45,14.2,470.5,531.28,421.73
2018,5,23,9,30,227.0,365.0,3.5,14.3,545.0,612.44,482.86
2018,5,23,9,45,292.0,364.5,3.55,14.4,606.0,687.71,538.64
2018,5,23,10,0,357.0,364.0,3.6,14.5,667.0,743.71,579.73
2018,5,23,10,15,389.5,365.5,3.65,14.55,706.0,767.45,596.52
2018,5,23,10,30,422.0,367.0,3.7,14.6,745.0,801.09,620.24
2018,5,23,10,45,468.0,350.5,3.75,14.65,778.5,814.43,630.27
2018,5,23,11,0,514.0,334.0,3.8,14.7,812.0,824.49,638.06
2018,5,23,11,15,671.0,248.0,3.8,14.75,881.0,867.27,672.26
2018,5,23,11,30,828.0,162.0,3.8,14.8,950.0,895.27,692.13
2018,5,23,11,45,868.5,139.5,3.8,14.85,970.0,872.76,675.69
2018,5,23,12,0,909.0,117.0,3.8,14.9,990.0,855.15,663.14
2018,5,23,12,15,826.5,165.5,3.85,14.9,958.0,802.63,625.96
2018,5,23,12,30,744.0,214.0,3.9,14.9,926.0,748.8,585.12
2018,5,23,12,45,647.0,262.0,3.95,14.9,876.5,684.16,535.28
2018,5,23,13,0,550.0,310.0,4.0,14.9,827.0,627.66,490.95
2018,5,23,13,15,472.5,348.0,4.1,14.9,786.5,577.99,451.9
2018,5,23,13,30,395.0,386.0,4.2,14.9,746.0,538.31,420.16
2018,5,23,13,45,515.5,312.0,4.3,14.9,769.0,514.55,402.02
2018,5,23,14,0,636.0,238.0,4.4,14.9,792.0,481.57,374.87
2018,5,23,14,15,643.5,224.5,4.5,14.9,768.0,437.57,337.63
2018,5,23,14,30,651.0,211.0,4.6,14.9,744.0,392.65,298.67
2018,5,23,14,45,636.0,207.5,4.7,14.85,708.5,347.01,258.81
2018,5,23,15,0,621.0,204.0,4.8,14.8,673.0,302.89,219.97
2018,5,23,15,15,734.5,149.0,4.8,14.8,673.5,251.06,170.33
2018,5,23,15,30,848.0,94.0,4.8,14.8,674.0,203.44,124.63
2018,5,23,15,45,832.5,91.0,5.0,14.7,628.0,152.6,86.67
2018,5,23,16,0,817.0,88.0,5.2,14.6,582.0,93.9,51.69
2018,5,23,16,15,796.0,86.0,5.25,14.55,533.5,59.37,46.69
2018,5,23,16,30,775.0,84.0,5.3,14.5,485.0,59.56,47.04
2018,5,23,16,45,691.5,92.0,5.4,14.4,422.0,60.51,48.08
2018,5,23,17,0,608.0,100.0,5.5,14.3,359.0,68.03,54.92
2018,5,23,17,15,466.0,106.5,5.5,14.15,289.5,74.68,61.0
2018,5,23,17,30,324.0,113.0,5.5,14.0,220.0,80.14,66.0
2018,5,23,17,45,261.0,98.5,5.55,13.9,175.0,74.5,60.99
2018,5,23,18,0,198.0,84.0,5.6,13.8,130.0,64.21,51.64
2018,5,23,18,15,154.5,66.0,5.55,13.65,96.5,51.24,39.71
2018,5,23,18,30,111.0,48.0,5.5,13.5,63.0,37.89,27.25
2018,5,23,18,45,65.5,31.5,5.45,13.4,39.5,26.05,14.67
2018,5,23,19,0,20.0,15.0,5.4,13.3,16.0,13.64,0.0
2018,5,23,19,15,10.0,7.5,5.35,13.25,8.0,6.82,0.0
2018,5,23,19,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.45,12.5,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.3,12.5,1.0,0.91,0.0
2018,5,24,5,15,0.0,4.5,2.15,12.6,4.5,3.94,0.0
2018,5,24,5,30,0.0,8.0,2.0,12.7,8.0,7.02,0.0
2018,5,24,5,45,0.0,12.0,1.85,12.8,12.0,10.53,3.21
2018,5,24,6,0,0.0,16.0,1.7,12.9,16.0,14.06,6.39
2018,5,24,6,15,0.0,20.5,1.6,12.95,20.5,18.02,9.92
2018,5,24,6,30,0.0,25.0,1.5,13.0,25.0,22.0,13.4
2018,5,24,6,45,0.0,43.5,1.35,13.1,43.5,38.36,27.5
2018,5,24,7,0,0.0,62.0,1.2,13.2,62.0,54.78,41.46
2018,5,24,7,15,0.5,93.5,1.2,13.25,93.5,84.71,66.69
2018,5,24,7,30,1.0,125.0,1.2,13.3,125.0,116.26,92.81
2018,5,24,7,45,2.5,144.5,1.15,13.35,145.5,136.38,109.1
2018,5,24,8,0,4.0,164.0,1.1,13.4,166.0,156.45,125.13
2018,5,24,8,15,23.0,208.0,1.15,13.5,222.5,218.78,175.82
2018,5,24,8,30,42.0,252.0,1.2,13.6,279.0,299.2,239.24
2018,5,24,8,45,57.5,286.5,1.25,13.7,326.5,350.25,278.18
2018,5,24,9,0,73.0,321.0,1.3,13.8,374.0,400.73,316.12
2018,5,24,9,15,89.5,345.0,1.35,13.9,413.5,439.68,344.91
2018,5,24,9,30,106.0,369.0,1.4,14.0,453.0,477.89,372.87
2018,5,24,9,45,110.0,386.5,1.5,14.1,477.0,512.66,397.68
2018,5,24,10,0,114.0,404.0,1.6,14.2,501.0,528.82,408.9
2018,5,24,10,15,134.0,419.0,1.7,14.3,536.5,557.08,429.64
2018,5,24,10,30,154.0,434.0,1.8,14.4,572.0,583.84,449.08
2018,5,24,10,45,134.5,440.0,1.9,14.45,562.5,562.3,432.49
2018,5,24,11,0,115.0,446.0,2.0,14.5,553.0,540.74,416.21
2018,5,24,11,15,98.5,449.0,2.15,14.55,541.5,509.7,393.27
2018,5,24,11,30,82.0,452.0,2.3,14.6,530.0,490.19,378.62
2018,5,24,11,45,104.0,463.0,2.45,14.6,562.5,511.37,395.17
2018,5,24,12,0,126.0,474.0,2.6,14.6,595.0,534.21,412.57
2018,5,24,12,15,112.5,461.5,2.75,14.55,569.5,500.74,387.73
2018,5,24,12,30,99.0,449.0,2.9,14.5,544.0,468.07,363.55
2018,5,24,12,45,92.0,443.0,3.1,14.45,530.5,448.84,349.44
2018,5,24,13,0,85.0,437.0,3.3,14.4,517.0,430.21,335.59
2018,5,24,13,15,83.0,433.0,3.4,14.3,510.0,416.9,325.69
2018,5,24,13,30,81.0,429.0,3.5,14.2,503.0,403.69,315.78
2018,5,24,13,45,82.5,417.0,3.55,14.15,490.5,386.34,302.57
2018,5,24,14,0,84.0,405.0,3.6,14.1,478.0,369.01,289.26
2018,5,24,14,15,129.0,372.5,3.6,14.05,480.5,347.09,271.95
2018,5,24,14,30,174.0,340.0,3.6,14.0,483.0,329.08,256.8
2018,5,24,14,45,227.0,336.0,3.55,13.95,513.5,318.58,246.35
2018,5,24,15,0,280.0,332.0,3.5,13.9,544.0,312.19,238.24
2018,5,24,15,15,287.5,309.5,3.5,13.9,516.5,278.53,209.92
2018,5,24,15,30,295.0,287.0,3.5,13.9,489.0,244.59,182.0
2018,5,24,15,45,280.5,264.0,3.4,13.9,445.5,207.79,154.27
2018,5,24,16,0,266.0,241.0,3.3,13.9,402.0,173.14,131.14
2018,5,24,16,15,222.0,223.5,3.25,13.9,350.0,147.95,123.65
2018,5,24,16,30,178.0,206.0,3.2,13.9,298.0,148.28,124.38
2018,5,24,16,45,282.0,174.0,3.15,13.9,302.5,121.56,101.61
2018,5,24,17,0,386.0,142.0,3.1,13.9,307.0,96.27,79.83
2018,5,24,17,15,351.5,124.5,3.05,13.85,260.0,86.28,71.29
2018,5,24,17,30,317.0,107.0,3.0,13.8,213.0,75.74,62.11
2018,5,24,17,45,245.0,88.5,3.0,13.75,162.0,67.57,54.86
2018,5,24,18,0,173.0,70.0,3.0,13.7,111.0,54.31,42.9
2018,5,24,18,15,139.5,55.5,3.0,13.65,83.5,43.7,33.11
2018,5,24,18,30,106.0,41.0,3.0,13.6,56.0,32.78,22.88
2018,5,24,18,45,63.5,27.5,2.95,13.6,35.5,22.3,12.0
2018,5,24,19,0,21.0,14.0,2.9,13.6,15.0,12.08,0.0
2018,5,24,19,15,10.5,7.0,2.85,13.6,7.5,6.37,0.0
2018,5,24,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,2.75,13.6,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,2.7,13.6,6.0,5.46,0.0
2018,5,25,5,15,27.0,20.5,2.7,13.7,23.0,46.36,0.0
2018,5,25,5,30,54.0,35.0,2.7,13.8,40.0,87.79,63.67
2018,5,25,5,45,98.5,52.5,2.7,13.9,69.0,138.98,111.87
2018,5,25,6,0,143.0,70.0,2.7,14.0,98.0,205.99,170.58
2018,5,25,6,15,120.0,83.5,2.65,14.05,111.5,193.99,161.66
2018,5,25,6,30,97.0,97.0,2.6,14.1,125.0,193.47,161.21
2018,5,25,6,45,72.0,119.0,2.6,14.2,142.0,186.86,154.89
2018,5,25,7,0,47.0,141.0,2.6,14.3,159.0,191.14,157.16
2018,5,25,7,15,138.0,167.5,2.65,14.45,231.5,316.76,262.17
2018,5,25,7,30,229.0,194.0,2.7,14.6,304.0,448.96,367.96
2018,5,25,7,45,179.0,204.5,2.7,14.7,296.5,398.41,325.18
2018,5,25,8,0,129.0,215.0,2.7,14.8,289.0,362.99,294.74
2018,5,25,8,15,69.5,205.0,2.7,14.9,245.5,275.04,222.33
2018,5,25,8,30,10.0,195.0,2.7,15.0,202.0,191.12,152.11
2018,5,25,8,45,12.0,213.0,2.75,15.15,221.5,209.97,167.03
2018,5,25,9,0,14.0,231.0,2.8,15.3,241.0,228.7,181.49
2018,5,25,9,15,32.0,276.0,2.8,15.35,301.0,306.48,242.95
2018,5,25,9,30,50.0,321.0,2.8,15.4,361.0,369.58,291.56
2018,5,25,9,45,48.5,337.5,2.85,15.45,377.5,381.83,300.02
2018,5,25,10,0,47.0,354.0,2.9,15.5,394.0,393.6,308.32
2018,5,25,10,15,88.5,382.5,2.95,15.5,461.0,459.48,359.21
2018,5,25,10,30,130.0,411.0,3.0,15.5,528.0,537.32,417.68
2018,5,25,10,45,205.5,425.5,3.05,15.55,615.0,615.66,476.58
2018,5,25,11,0,281.0,440.0,3.1,15.6,702.0,700.35,538.56
2018,5,25,11,15,342.5,415.0,3.1,15.6,738.5,717.63,551.78
2018,5,25,11,30,404.0,390.0,3.1,15.6,775.0,737.9,567.28
2018,5,25,11,45,281.0,421.0,3.15,15.6,689.5,635.27,489.99
2018,5,25,12,0,158.0,452.0,3.2,15.6,604.0,541.2,418.18
2018,5,25,12,15,148.0,461.5,3.25,15.6,603.5,528.81,409.02
2018,5,25,12,30,138.0,471.0,3.3,15.6,603.0,516.34,399.39
2018,5,25,12,45,144.5,467.5,3.3,15.6,604.5,505.02,390.97
2018,5,25,13,0,151.0,464.0,3.3,15.6,606.0,493.05,381.98
2018,5,25,13,15,131.0,447.5,3.35,15.6,569.0,453.9,352.32
2018,5,25,13,30,111.0,431.0,3.4,15.6,532.0,417.0,324.28
2018,5,25,13,45,124.0,418.5,3.4,15.6,529.0,402.76,313.46
2018,5,25,14,0,137.0,406.0,3.4,15.6,526.0,387.49,301.5
2018,5,25,14,15,209.5,389.5,3.4,15.6,565.0,393.67,305.18
2018,5,25,14,30,282.0,373.0,3.4,15.6,604.0,382.81,294.61
2018,5,25,14,45,275.5,353.5,3.45,15.6,571.0,346.45,265.06
2018,5,25,15,0,269.0,334.0,3.5,15.6,538.0,311.18,236.26
2018,5,25,15,15,190.5,318.0,3.5,15.6,458.5,274.83,209.53
2018,5,25,15,30,112.0,302.0,3.5,15.6,379.0,236.37,182.27
2018,5,25,15,45,106.0,273.5,3.45,15.5,342.5,206.97,159.88
2018,5,25,16,0,100.0,245.0,3.4,15.4,306.0,189.51,148.06
2018,5,25,16,15,72.0,216.5,3.35,15.35,258.5,163.81,136.48
2018,5,25,16,30,44.0,188.0,3.3,15.3,211.0,145.02,120.9
2018,5,25,16,45,132.5,170.5,3.3,15.25,229.5,126.38,105.26
2018,5,25,17,0,221.0,153.0,3.3,15.2,248.0,108.79,90.35
2018,5,25,17,15,197.0,128.5,3.3,15.1,205.0,93.52,77.28
2018,5,25,17,30,173.0,104.0,3.3,15.0,162.0,77.53,63.38
2018,5,25,17,45,86.5,67.5,3.35,14.95,96.5,55.55,43.94
2018,5,25,18,0,0.0,31.0,3.4,14.9,31.0,27.3,18.72
2018,5,25,18,15,0.0,23.5,3.55,14.75,23.5,20.67,12.66
2018,5,25,18,30,0.0,16.0,3.7,14.6,16.0,14.06,6.57
2018,5,25,18,45,0.0,10.5,3.85,14.4,10.5,9.22,1.71
2018,5,25,19,0,0.0,5.0,4.0,14.2,5.0,4.38,0.0
2018,5,25,19,15,0.0,2.5,4.15,14.15,2.5,2.27,0.0
2018,5,25,19,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,1.5,5.8,13.45,1.5,0.0,0.0
2018,5,26,5,0,0.0,3.0,5.9,13.5,3.0,2.73,0.0
2018,5,26,5,15,0.0,12.5,5.95,13.5,12.5,11.0,0.0
2018,5,26,5,30,0.0,22.0,6.0,13.5,22.0,19.38,9.57
2018,5,26,5,45,0.0,37.0,6.05,13.55,37.0,33.54,22.43
2018,5,26,6,0,0.0,52.0,6.1,13.6,52.0,48.41,35.53
2018,5,26,6,15,0.0,55.5,6.05,13.6,55.5,49.68,36.95
2018,5,26,6,30,0.0,59.0,6.0,13.6,59.0,52.12,39.16
2018,5,26,6,45,0.0,75.5,6.0,13.6,75.5,67.91,52.65
2018,5,26,7,0,0.0,92.0,6.0,13.6,92.0,83.79,66.05
2018,5,26,7,15,0.0,101.0,5.95,13.6,101.0,91.84,72.66
2018,5,26,7,30,0.0,110.0,5.9,13.6,110.0,99.96,79.25
2018,5,26,7,45,0.0,111.5,5.85,13.65,111.5,100.69,79.57
2018,5,26,8,0,0.0,113.0,5.8,13.7,113.0,101.65,80.09
2018,5,26,8,15,16.0,170.5,5.8,13.75,181.0,173.29,139.95
2018,5,26,8,30,32.0,228.0,5.8,13.8,249.0,262.07,212.52
2018,5,26,8,45,26.5,229.5,5.75,13.8,247.5,255.79,206.48
2018,5,26,9,0,21.0,231.0,5.7,13.8,246.0,235.68,189.47
2018,5,26,9,15,39.5,264.5,5.65,13.85,295.0,301.67,242.75
2018,5,26,9,30,58.0,298.0,5.6,13.9,344.0,353.03,283.51
2018,5,26,9,45,222.0,318.0,5.55,13.9,505.5,567.92,455.77
2018,5,26,10,0,386.0,338.0,5.5,13.9,667.0,760.46,603.27
2018,5,26,10,15,557.0,273.0,5.5,13.95,764.5,855.87,676.93
2018,5,26,10,30,728.0,208.0,5.5,14.0,862.0,943.81,742.16
2018,5,26,10,45,723.0,216.0,5.45,14.05,877.5,929.26,729.99
2018,5,26,11,0,718.0,224.0,5.4,14.1,893.0,911.91,716.52
2018,5,26,11,15,717.0,227.5,5.4,14.15,903.5,891.23,701.05
2018,5,26,11,30,716.0,231.0,5.4,14.2,914.0,868.02,683.7
2018,5,26,11,45,758.5,209.5,5.45,14.25,936.5,851.42,671.77
2018,5,26,12,0,801.0,188.0,5.5,14.3,959.0,837.58,661.74
2018,5,26,12,15,731.5,227.5,5.6,14.3,930.5,787.38,623.36
2018,5,26,12,30,662.0,267.0,5.7,14.3,902.0,734.58,582.07
2018,5,26,12,45,754.5,210.0,5.8,14.35,927.0,719.46,572.09
2018,5,26,13,0,847.0,153.0,5.9,14.4,952.0,694.7,553.91
2018,5,26,13,15,864.5,141.5,6.05,14.4,944.0,657.0,523.79
2018,5,26,13,30,882.0,130.0,6.2,14.4,936.0,616.38,490.55
2018,5,26,13,45,879.0,128.0,6.35,14.4,913.5,569.23,451.07
2018,5,26,14,0,876.0,126.0,6.5,14.4,891.0,521.18,409.82
2018,5,26,14,15,869.5,124.0,6.6,14.35,861.0,470.89,365.75
2018,5,26,14,30,863.0,122.0,6.7,14.3,831.0,420.39,320.49
2018,5,26,14,45,853.5,120.0,6.8,14.3,795.0,368.92,273.63
2018,5,26,15,0,844.0,118.0,6.9,14.3,759.0,317.93,226.85
2018,5,26,15,15,830.5,116.0,6.9,14.3,717.5,258.77,174.17
2018,5,26,15,30,817.0,114.0,6.9,14.3,676.0,208.44,130.74
2018,5,26,15,45,799.0,111.0,7.0,14.2,630.0,158.52,92.58
2018,5,26,16,0,781.0,108.0,7.1,14.1,584.0,110.88,64.9
2018,5,26,16,15,756.5,105.5,7.1,14.05,535.0,72.47,58.26
2018,5,26,16,30,732.0,103.0,7.1,14.0,486.0,65.74,52.57
2018,5,26,16,45,671.0,104.0,7.1,13.9,427.0,68.41,55.13
2018,5,26,17,0,610.0,105.0,7.1,13.8,368.0,71.45,58.04
2018,5,26,17,15,581.0,96.0,7.05,13.75,320.5,67.31,54.54
2018,5,26,17,30,552.0,87.0,7.0,13.7,273.0,62.85,50.68
2018,5,26,17,45,503.0,80.0,7.0,13.6,227.5,59.66,47.85
2018,5,26,18,0,454.0,73.0,7.0,13.5,182.0,56.38,44.78
2018,5,26,18,15,366.5,62.5,6.9,13.45,137.0,47.42,36.44
2018,5,26,18,30,279.0,52.0,6.8,13.4,92.0,40.06,29.27
2018,5,26,18,45,173.5,36.0,6.7,13.4,57.5,28.09,17.04
2018,5,26,19,0,68.0,20.0,6.6,13.4,23.0,16.26,0.0
2018,5,26,19,15,34.0,10.0,6.5,13.4,11.5,9.1,0.0
2018,5,26,19,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,27,4,45,0.0,1.0,2.9,13.25,1.0,0.0,0.0
2018,5,27,5,0,0.0,2.0,2.8,13.3,2.0,1.82,0.0
2018,5,27,5,15,0.0,7.0,2.7,13.4,7.0,6.14,0.0
2018,5,27,5,30,0.0,12.0,2.6,13.5,12.0,10.54,2.68
2018,5,27,5,45,0.0,20.0,2.55,13.65,20.0,17.59,9.12
2018,5,27,6,0,0.0,28.0,2.5,13.8,28.0,24.65,15.38
2018,5,27,6,15,0.0,39.5,2.35,13.95,39.5,34.82,24.25
2018,5,27,6,30,0.0,51.0,2.2,14.1,51.0,45.01,33.05
2018,5,27,6,45,0.0,73.0,2.1,14.2,73.0,65.28,50.3
2018,5,27,7,0,0.0,95.0,2.0,14.3,95.0,86.9,68.43
2018,5,27,7,15,2.0,122.5,2.0,14.5,123.5,116.07,92.66
2018,5,27,7,30,4.0,150.0,2.0,14.7,152.0,145.28,116.48
2018,5,27,7,45,10.0,174.0,1.95,14.85,179.5,174.33,139.98
2018,5,27,8,0,16.0,198.0,1.9,15.0,207.0,203.41,163.13
2018,5,27,8,15,24.5,225.0,2.0,15.1,240.5,238.07,190.63
2018,5,27,8,30,33.0,252.0,2.1,15.2,274.0,290.17,231.44
2018,5,27,8,45,32.0,267.0,2.2,15.35,289.5,302.73,240.33
2018,5,27,9,0,31.0,282.0,2.3,15.5,305.0,315.05,249.16
2018,5,27,9,15,31.5,298.5,2.4,15.6,322.5,330.22,260.29
2018,5,27,9,30,32.0,315.0,2.5,15.7,340.0,345.03,271.1
2018,5,27,9,45,42.5,339.5,2.55,15.8,374.5,377.91,296.02
2018,5,27,10,0,53.0,364.0,2.6,15.9,409.0,409.98,320.0
2018,5,27,10,15,83.0,393.5,2.7,15.95,467.0,465.44,362.17
2018,5,27,10,30,113.0,423.0,2.8,16.0,525.0,533.11,412.5
2018,5,27,10,45,135.0,433.5,2.85,16.1,557.5,556.59,429.52
2018,5,27,11,0,157.0,444.0,2.9,16.2,590.0,578.33,445.42
2018,5,27,11,15,204.5,452.5,3.0,16.25,646.0,619.4,476.26
2018,5,27,11,30,252.0,461.0,3.1,16.3,702.0,663.84,508.95
2018,5,27,11,45,238.5,463.5,3.15,16.35,692.5,638.0,489.39
2018,5,27,12,0,225.0,466.0,3.2,16.4,683.0,609.11,468.03
2018,5,27,12,15,182.5,471.0,3.3,16.45,646.5,564.58,434.5
2018,5,27,12,30,140.0,476.0,3.4,16.5,610.0,522.46,402.59
2018,5,27,12,45,182.0,469.5,3.5,16.55,642.0,533.75,411.94
2018,5,27,13,0,224.0,463.0,3.6,16.6,674.0,541.53,418.14
2018,5,27,13,15,248.5,449.5,3.7,16.65,680.0,523.92,405.1
2018,5,27,13,30,273.0,436.0,3.8,16.7,686.0,508.29,393.22
2018,5,27,13,45,474.0,325.0,3.9,16.7,745.0,505.46,391.86
2018,5,27,14,0,675.0,214.0,4.0,16.7,804.0,485.96,375.35
2018,5,27,14,15,770.5,162.5,4.05,16.7,814.0,454.17,346.85
2018,5,27,14,30,866.0,111.0,4.1,16.7,824.0,414.9,310.5
2018,5,27,14,45,857.0,109.0,4.15,16.7,788.0,363.59,264.88
2018,5,27,15,0,848.0,107.0,4.2,16.7,752.0,312.73,219.2
2018,5,27,15,15,835.0,105.0,4.2,16.7,711.0,261.61,173.86
2018,5,27,15,30,822.0,103.0,4.2,16.7,670.0,202.92,124.38
2018,5,27,15,45,807.0,100.5,4.2,16.55,625.5,153.5,86.85
2018,5,27,16,0,792.0,98.0,4.2,16.4,581.0,106.0,59.24
2018,5,27,16,15,771.5,94.5,4.15,16.3,533.0,64.72,50.98
2018,5,27,16,30,751.0,91.0,4.1,16.2,485.0,64.1,50.66
2018,5,27,16,45,723.5,87.0,4.0,16.1,434.5,62.97,49.87
2018,5,27,17,0,696.0,83.0,3.9,16.0,384.0,56.07,44.0
2018,5,27,17,15,659.0,78.5,3.8,15.8,334.0,54.55,42.83
2018,5,27,17,30,622.0,74.0,3.7,15.6,284.0,52.95,41.54
2018,5,27,17,45,568.5,67.5,3.6,15.45,235.0,49.63,38.62
2018,5,27,18,0,515.0,61.0,3.5,15.3,186.0,46.18,35.46
2018,5,27,18,15,435.0,53.0,3.4,15.1,141.5,41.24,30.8
2018,5,27,18,30,355.0,45.0,3.3,14.9,97.0,36.18,25.8
2018,5,27,18,45,241.5,33.0,3.2,14.7,62.5,25.81,15.3
2018,5,27,19,0,128.0,21.0,3.1,14.5,28.0,16.61,0.0
2018,5,27,19,15,64.0,10.5,3.0,14.45,14.0,9.55,0.0
2018,5,27,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,4,45,23.5,4.5,0.7,13.8,5.0,0.0,0.0
2018,5,28,5,0,47.0,9.0,0.7,13.8,10.0,32.69,0.0
2018,5,28,5,15,152.5,22.5,0.65,13.95,36.5,137.89,1.81
2018,5,28,5,30,258.0,36.0,0.6,14.1,63.0,239.11,182.57
2018,5,28,5,45,353.0,45.5,0.6,14.2,103.5,323.66,261.23
2018,5,28,6,0,448.0,55.0,0.6,14.3,144.0,416.82,339.37
2018,5,28,6,15,513.0,61.5,0.6,14.55,191.5,490.76,398.73
2018,5,28,6,30,578.0,68.0,0.6,14.8,239.0,568.19,457.04
2018,5,28,6,45,623.5,73.0,0.6,15.0,289.5,630.87,501.81
2018,5,28,7,0,669.0,78.0,0.6,15.2,340.0,694.8,545.7
2018,5,28,7,15,702.5,81.0,0.6,15.5,390.5,741.82,575.85
2018,5,28,7,30,736.0,84.0,0.6,15.8,441.0,793.54,608.48
2018,5,28,7,45,762.0,86.5,0.65,16.15,491.0,836.87,635.25
2018,5,28,8,0,788.0,89.0,0.7,16.5,541.0,878.75,660.68
2018,5,28,8,15,806.5,91.5,0.75,16.7,588.0,911.64,680.21
2018,5,28,8,30,825.0,94.0,0.8,16.9,635.0,932.16,691.68
2018,5,28,8,45,840.5,95.0,0.8,17.1,678.5,955.5,704.18
2018,5,28,9,0,856.0,96.0,0.8,17.3,722.0,976.19,714.89
2018,5,28,9,15,865.0,98.5,0.9,17.5,760.0,989.2,722.87
2018,5,28,9,30,874.0,101.0,1.0,17.7,798.0,999.1,729.06
2018,5,28,9,45,879.0,104.5,1.05,17.85,830.5,1002.86,730.63
2018,5,28,10,0,884.0,108.0,1.1,18.0,863.0,1003.31,730.32
2018,5,28,10,15,890.5,109.0,1.15,18.05,890.0,999.3,727.6
2018,5,28,10,30,897.0,110.0,1.2,18.1,917.0,992.01,722.97
2018,5,28,10,45,902.5,111.0,1.3,18.15,938.0,980.47,716.59
2018,5,28,11,0,908.0,112.0,1.4,18.2,959.0,965.7,708.14
2018,5,28,11,15,911.5,112.0,1.5,18.25,972.5,944.96,695.78
2018,5,28,11,30,915.0,112.0,1.6,18.3,986.0,921.25,681.43
2018,5,28,11,45,916.5,112.0,1.7,18.3,991.5,892.98,664.03
2018,5,28,12,0,918.0,112.0,1.8,18.3,997.0,862.12,644.73
2018,5,28,12,15,917.0,112.5,1.95,18.3,995.0,827.29,622.95
2018,5,28,12,30,916.0,113.0,2.1,18.3,993.0,790.35,599.31
2018,5,28,12,45,914.0,112.5,2.2,18.3,983.5,749.91,572.28
2018,5,28,13,0,912.0,112.0,2.3,18.3,974.0,707.77,541.72
2018,5,28,13,15,909.0,112.0,2.5,18.3,958.0,663.84,509.46
2018,5,28,13,30,906.0,112.0,2.7,18.3,942.0,618.58,475.06
2018,5,28,13,45,901.5,110.0,2.85,18.3,918.0,569.81,436.72
2018,5,28,14,0,897.0,108.0,3.0,18.3,894.0,520.23,396.5
2018,5,28,14,15,890.0,106.5,3.1,18.25,863.5,469.34,353.98
2018,5,28,14,30,883.0,105.0,3.2,18.2,833.0,418.26,310.1
2018,5,28,14,45,873.0,104.0,3.3,18.2,797.0,366.58,264.75
2018,5,28,15,0,863.0,103.0,3.4,18.2,761.0,315.4,219.26
2018,5,28,15,15,850.5,101.0,3.4,18.2,719.5,263.68,173.72
2018,5,28,15,30,838.0,99.0,3.4,18.2,678.0,213.13,130.99
2018,5,28,15,45,821.5,96.5,3.45,18.1,632.5,153.86,85.74
2018,5,28,16,0,805.0,94.0,3.5,18.0,587.0,105.54,57.48
2018,5,28,16,15,784.0,91.5,3.45,17.9,538.5,62.69,48.88
2018,5,28,16,30,763.0,89.0,3.4,17.8,490.0,62.69,49.11
2018,5,28,16,45,735.0,85.5,3.35,17.7,439.5,61.86,48.58
2018,5,28,17,0,707.0,82.0,3.3,17.6,389.0,55.39,43.11
2018,5,28,17,15,669.0,77.0,3.25,17.35,338.0,53.45,41.59
2018,5,28,17,30,631.0,72.0,3.2,17.1,287.0,51.41,39.92
2018,5,28,17,45,577.0,67.0,3.15,16.9,238.0,49.19,38.01
2018,5,28,18,0,523.0,62.0,3.1,16.7,189.0,46.97,35.95
2018,5,28,18,15,443.5,53.5,3.05,16.4,144.0,41.61,30.97
2018,5,28,18,30,364.0,45.0,3.0,16.1,99.0,36.1,25.63
2018,5,28,18,45,249.0,33.5,2.95,15.85,64.0,26.19,15.68
2018,5,28,19,0,134.0,22.0,2.9,15.6,29.0,17.4,0.0
2018,5,28,19,15,67.0,11.0,2.85,15.5,14.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,29,4,45,16.5,5.0,2.5,14.15,5.0,0.0,0.0
2018,5,29,5,0,33.0,10.0,2.6,14.2,10.0,26.31,0.0
2018,5,29,5,15,122.0,25.5,2.7,14.35,36.5,125.87,9.69
2018,5,29,5,30,211.0,41.0,2.8,14.5,63.0,218.35,168.19
2018,5,29,5,45,306.0,52.0,2.9,14.65,103.0,299.88,245.35
2018,5,29,6,0,401.0,63.0,3.0,14.8,143.0,390.45,324.27
2018,5,29,6,15,467.5,70.5,3.05,14.95,190.0,467.89,389.78
2018,5,29,6,30,534.0,78.0,3.1,15.1,237.0,546.57,453.26
2018,5,29,6,45,582.5,83.5,3.1,15.25,287.0,611.21,502.83
2018,5,29,7,0,631.0,89.0,3.1,15.4,337.0,677.2,551.67
2018,5,29,7,15,665.5,93.5,3.15,15.55,387.5,730.6,589.77
2018,5,29,7,30,700.0,98.0,3.2,15.7,438.0,783.77,626.81
2018,5,29,7,45,726.0,101.0,3.2,15.85,487.0,826.51,655.19
2018,5,29,8,0,752.0,104.0,3.2,16.0,536.0,863.16,678.78
2018,5,29,8,15,771.0,107.5,3.3,16.15,583.0,897.08,700.84
2018,5,29,8,30,790.0,111.0,3.4,16.3,630.0,928.79,721.2
2018,5,29,8,45,805.0,113.5,3.5,16.45,673.0,952.89,736.19
2018,5,29,9,0,820.0,116.0,3.6,16.6,716.0,974.28,749.37
2018,5,29,9,15,837.0,115.0,3.75,16.7,755.5,979.92,752.24
2018,5,29,9,30,854.0,114.0,3.9,16.8,795.0,993.68,760.96
2018,5,29,9,45,874.0,108.0,4.05,16.9,830.5,1002.01,765.97
2018,5,29,10,0,894.0,102.0,4.2,17.0,866.0,1007.25,769.01
2018,5,29,10,15,899.0,104.5,4.35,17.1,893.0,1003.4,765.95
2018,5,29,10,30,904.0,107.0,4.5,17.2,920.0,996.22,761.27
2018,5,29,10,45,907.0,108.0,4.7,17.25,939.5,982.3,752.56
2018,5,29,11,0,910.0,109.0,4.9,17.3,959.0,965.22,741.62
2018,5,29,11,15,911.5,110.0,5.1,17.35,971.5,943.68,727.47
2018,5,29,11,30,913.0,111.0,5.3,17.4,984.0,919.22,711.15
2018,5,29,11,45,912.5,113.0,5.5,17.4,989.5,891.17,692.24
2018,5,29,12,0,912.0,115.0,5.7,17.4,995.0,860.58,671.31
2018,5,29,12,15,910.0,116.5,6.0,17.35,993.0,826.01,647.83
2018,5,29,12,30,908.0,118.0,6.3,17.3,991.0,789.4,622.46
2018,5,29,12,45,901.0,121.0,6.6,17.25,980.0,748.57,593.13
2018,5,29,13,0,894.0,124.0,6.9,17.2,969.0,706.35,560.5
2018,5,29,13,15,889.0,124.5,7.15,17.1,952.5,662.25,525.61
2018,5,29,13,30,884.0,125.0,7.4,17.0,936.0,617.02,488.93
2018,5,29,13,45,877.0,125.0,7.65,16.85,912.0,569.4,449.49
2018,5,29,14,0,870.0,125.0,7.9,16.7,888.0,521.21,408.52
2018,5,29,14,15,861.5,124.5,8.05,16.6,858.0,471.63,365.22
2018,5,29,14,30,853.0,124.0,8.2,16.5,828.0,422.02,320.92
2018,5,29,14,45,840.5,123.5,8.35,16.35,791.5,371.26,275.08
2018,5,29,15,0,828.0,123.0,8.5,16.2,755.0,314.1,223.83
2018,5,29,15,15,814.5,120.5,8.5,16.2,714.0,262.9,177.67
2018,5,29,15,30,801.0,118.0,8.5,16.2,673.0,213.13,134.63
2018,5,29,15,45,782.5,116.5,8.6,15.85,628.5,165.13,97.68
2018,5,29,16,0,764.0,115.0,8.7,15.5,584.0,119.47,70.45
2018,5,29,16,15,739.0,113.0,8.7,15.35,536.0,69.56,55.41
2018,5,29,16,30,714.0,111.0,8.7,15.2,488.0,70.66,56.61
2018,5,29,16,45,681.5,107.0,8.7,15.0,437.0,70.33,56.56
2018,5,29,17,0,649.0,103.0,8.7,14.8,386.0,69.95,56.47
2018,5,29,17,15,608.5,97.5,8.7,14.6,336.0,68.34,55.26
2018,5,29,17,30,568.0,92.0,8.7,14.4,286.0,66.66,53.92
2018,5,29,17,45,512.5,84.0,8.7,14.25,237.0,62.75,50.48
2018,5,29,18,0,457.0,76.0,8.7,14.1,188.0,56.69,44.97
2018,5,29,18,15,376.5,66.0,8.6,13.95,144.0,49.99,38.68
2018,5,29,18,30,296.0,56.0,8.5,13.8,100.0,43.1,31.98
2018,5,29,18,45,196.5,40.0,8.4,13.7,64.5,31.21,20.09
2018,5,29,19,0,97.0,24.0,8.3,13.6,29.0,19.34,0.0
2018,5,29,19,15,48.5,12.0,8.15,13.6,14.5,10.91,0.0
2018,5,29,19,30,0.0,0.0,8.0,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,7.0,13.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.85,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.8,13.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.2,13.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.35,13.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.45,13.05,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,7.5,13.0,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,7.5,13.0,1.0,0.91,0.0
2018,5,30,5,15,0.0,4.0,7.5,13.05,4.0,3.5,0.0
2018,5,30,5,30,0.0,7.0,7.5,13.1,7.0,6.14,0.0
2018,5,30,5,45,0.0,11.5,7.45,13.15,11.5,10.09,2.83
2018,5,30,6,0,0.0,16.0,7.4,13.2,16.0,14.06,6.36
2018,5,30,6,15,0.0,24.0,7.35,13.3,24.0,21.11,12.51
2018,5,30,6,30,0.0,32.0,7.3,13.4,32.0,28.18,18.64
2018,5,30,6,45,0.0,61.5,7.2,13.45,61.5,54.33,41.07
2018,5,30,7,0,0.0,91.0,7.1,13.5,91.0,82.64,65.1
2018,5,30,7,15,0.0,96.0,7.1,13.6,96.0,86.68,68.29
2018,5,30,7,30,0.0,101.0,7.1,13.7,101.0,90.91,71.6
2018,5,30,7,45,0.0,112.0,7.05,13.75,112.0,101.14,79.93
2018,5,30,8,0,0.0,123.0,7.0,13.8,123.0,111.35,88.17
2018,5,30,8,15,0.5,141.5,7.0,13.9,142.0,129.35,102.85
2018,5,30,8,30,1.0,160.0,7.0,14.0,161.0,147.32,117.36
2018,5,30,8,45,2.5,168.0,7.0,14.1,170.0,155.95,124.16
2018,5,30,9,0,4.0,176.0,7.0,14.2,179.0,164.61,130.97
2018,5,30,9,15,9.0,212.5,7.0,14.25,219.5,204.32,163.19
2018,5,30,9,30,14.0,249.0,7.0,14.3,260.0,243.94,194.99
2018,5,30,9,45,16.5,268.5,7.0,14.35,282.0,264.21,210.91
2018,5,30,10,0,19.0,288.0,7.0,14.4,304.0,284.22,226.57
2018,5,30,10,15,31.5,325.0,7.0,14.45,353.0,344.79,274.66
2018,5,30,10,30,44.0,362.0,7.0,14.5,402.0,390.54,310.52
2018,5,30,10,45,68.0,404.5,7.0,14.55,467.5,451.25,358.1
2018,5,30,11,0,92.0,447.0,7.0,14.6,533.0,509.58,403.2
2018,5,30,11,15,117.5,460.5,7.05,14.6,572.0,548.11,433.06
2018,5,30,11,30,143.0,474.0,7.1,14.6,611.0,573.12,452.51
2018,5,30,11,45,197.0,471.5,7.15,14.65,661.0,605.5,478.39
2018,5,30,12,0,251.0,469.0,7.2,14.7,711.0,636.97,503.22
2018,5,30,12,15,273.5,464.0,7.3,14.65,727.5,632.3,500.03
2018,5,30,12,30,296.0,459.0,7.4,14.6,744.0,625.61,495.28
2018,5,30,12,45,265.5,460.0,7.5,14.6,713.5,583.96,462.54
2018,5,30,13,0,235.0,461.0,7.6,14.6,683.0,548.35,434.31
2018,5,30,13,15,315.5,424.5,7.7,14.55,717.5,547.68,434.89
2018,5,30,13,30,396.0,388.0,7.8,14.5,752.0,539.26,428.6
2018,5,30,13,45,434.0,363.5,7.85,14.45,752.5,514.93,408.61
2018,5,30,14,0,472.0,339.0,7.9,14.4,753.0,487.18,385.15
2018,5,30,14,15,500.0,311.5,7.9,14.4,736.5,449.41,352.85
2018,5,30,14,30,528.0,284.0,7.9,14.4,720.0,409.12,317.59
2018,5,30,14,45,603.5,238.0,7.9,14.35,715.5,366.35,278.39
2018,5,30,15,0,679.0,192.0,7.9,14.3,711.0,318.0,233.08
2018,5,30,15,15,736.0,160.0,7.9,14.3,694.5,268.48,186.47
2018,5,30,15,30,793.0,128.0,7.9,14.3,678.0,220.48,141.93
2018,5,30,15,45,776.0,125.0,7.9,14.15,633.5,172.0,104.07
2018,5,30,16,0,759.0,122.0,7.9,14.0,589.0,117.92,69.16
2018,5,30,16,15,733.0,120.0,7.9,13.95,540.5,73.94,59.55
2018,5,30,16,30,707.0,118.0,7.9,13.9,492.0,75.26,60.94
2018,5,30,16,45,670.5,114.5,7.95,13.8,440.5,75.48,61.38
2018,5,30,17,0,634.0,111.0,8.0,13.7,389.0,75.72,61.82
2018,5,30,17,15,587.5,105.5,7.95,13.55,337.5,74.36,60.83
2018,5,30,17,30,541.0,100.0,7.9,13.4,286.0,72.96,59.76
2018,5,30,17,45,470.5,92.5,7.9,13.3,235.0,67.48,54.91
2018,5,30,18,0,400.0,85.0,7.9,13.2,184.0,63.06,50.83
2018,5,30,18,15,302.0,70.0,7.85,13.1,135.0,52.71,41.26
2018,5,30,18,30,204.0,55.0,7.8,13.0,86.0,43.3,32.3
2018,5,30,18,45,125.5,37.5,7.75,12.9,54.5,29.95,19.26
2018,5,30,19,0,47.0,20.0,7.7,12.8,23.0,16.32,0.0
2018,5,30,19,15,23.5,10.0,7.65,12.8,11.5,9.1,0.0
2018,5,30,19,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.55,12.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.15,12.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,7.05,12.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,7.0,13.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,13.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.95,13.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,13.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,13.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.85,13.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.65,13.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,5.95,13.05,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,5.9,13.0,7.0,6.89,0.0
2018,5,31,5,15,37.0,22.5,5.85,13.05,26.5,55.37,7.09
2018,5,31,5,30,73.0,38.0,5.8,13.1,46.0,103.08,78.01
2018,5,31,5,45,123.5,54.5,5.75,13.15,76.0,169.46,138.63
2018,5,31,6,0,174.0,71.0,5.7,13.2,106.0,228.1,191.37
2018,5,31,6,15,182.5,90.5,5.75,13.25,136.5,263.81,223.08
2018,5,31,6,30,191.0,110.0,5.8,13.3,167.0,299.21,253.51
2018,5,31,6,45,197.0,131.0,5.9,13.3,199.5,334.36,282.82
2018,5,31,7,0,203.0,152.0,6.0,13.3,232.0,368.9,310.9
2018,5,31,7,15,154.5,170.5,6.05,13.4,236.5,334.59,280.4
2018,5,31,7,30,106.0,189.0,6.1,13.5,241.0,313.28,260.28
2018,5,31,7,45,119.0,211.0,6.1,13.55,275.0,350.41,290.06
2018,5,31,8,0,132.0,233.0,6.1,13.6,309.0,387.34,319.17
2018,5,31,8,15,203.0,257.0,6.2,13.65,385.0,482.44,396.36
2018,5,31,8,30,274.0,281.0,6.3,13.7,461.0,597.52,487.01
2018,5,31,8,45,285.5,296.5,6.35,13.75,495.5,625.07,506.88
2018,5,31,9,0,297.0,312.0,6.4,13.8,530.0,651.44,526.03
2018,5,31,9,15,304.5,330.0,6.5,13.8,563.5,675.22,543.17
2018,5,31,9,30,312.0,348.0,6.6,13.8,597.0,697.36,559.05
2018,5,31,9,45,383.0,340.5,6.75,13.85,659.0,753.98,603.3
2018,5,31,10,0,454.0,333.0,6.9,13.9,721.0,824.07,656.69
2018,5,31,10,15,535.0,308.0,7.0,13.9,779.5,868.14,691.07
2018,5,31,10,30,616.0,283.0,7.1,13.9,838.0,910.96,724.29
2018,5,31,10,45,656.5,264.5,7.2,13.95,868.0,915.43,728.04
2018,5,31,11,0,697.0,246.0,7.3,14.0,898.0,915.98,729.07
2018,5,31,11,15,654.0,274.5,7.4,14.05,893.0,880.42,700.76
2018,5,31,11,30,611.0,303.0,7.5,14.1,888.0,843.11,671.22
2018,5,31,11,45,755.0,217.5,7.55,14.1,944.5,864.19,690.53
2018,5,31,12,0,899.0,132.0,7.6,14.1,1001.0,866.07,691.93
2018,5,31,12,15,895.5,135.0,7.6,14.15,999.0,831.77,666.01
2018,5,31,12,30,892.0,138.0,7.6,14.2,997.0,795.53,638.7
2018,5,31,12,45,883.0,142.0,7.55,14.2,985.5,754.4,606.62
2018,5,31,13,0,874.0,146.0,7.5,14.2,974.0,712.09,572.26
2018,5,31,13,15,871.0,144.5,7.4,14.2,957.5,668.4,536.3
2018,5,31,13,30,868.0,143.0,7.3,14.2,941.0,623.5,498.74
2018,5,31,13,45,863.5,141.5,7.25,14.2,918.0,576.75,459.06
2018,5,31,14,0,859.0,140.0,7.2,14.2,895.0,529.24,417.9
2018,5,31,14,15,852.0,138.0,7.1,14.2,865.0,479.71,374.19
2018,5,31,14,30,845.0,136.0,7.0,14.2,835.0,424.81,325.43
2018,5,31,14,45,835.5,133.5,6.95,14.15,799.5,373.17,278.59
2018,5,31,15,0,826.0,131.0,6.9,14.1,764.0,322.16,231.88
2018,5,31,15,15,812.0,128.5,6.9,14.1,722.5,270.96,185.6
2018,5,31,15,30,798.0,126.0,6.9,14.1,681.0,221.25,142.35
2018,5,31,15,45,783.5,122.0,6.9,14.0,636.5,172.08,103.66
2018,5,31,16,0,769.0,118.0,6.9,13.9,592.0,124.83,74.13
2018,5,31,16,15,748.0,113.5,6.9,13.85,543.5,71.29,57.24
2018,5,31,16,30,727.0,109.0,6.9,13.8,495.0,69.26,55.67
2018,5,31,16,45,698.0,104.5,6.9,13.7,444.5,68.53,55.25
2018,5,31,17,0,669.0,100.0,6.9,13.6,394.0,67.71,54.73
2018,5,31,17,15,627.5,94.5,6.85,13.5,342.5,65.97,53.37
2018,5,31,17,30,586.0,89.0,6.8,13.4,291.0,64.14,51.88
2018,5,31,17,45,529.0,81.5,6.8,13.3,241.5,60.51,48.68
2018,5,31,18,0,472.0,74.0,6.8,13.2,192.0,56.74,45.21
2018,5,31,18,15,390.5,64.5,6.7,13.15,147.0,48.82,37.82
2018,5,31,18,30,309.0,55.0,6.6,13.1,102.0,42.28,31.43
2018,5,31,18,45,205.0,40.0,6.5,13.0,66.5,31.16,20.39
2018,5,31,19,0,101.0,25.0,6.4,12.9,31.0,20.14,0.0
2018,5,31,19,15,50.5,12.5,6.35,12.9,15.5,11.37,0.0
2018,5,31,19,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,1,4,45,22.5,5.5,5.1,12.9,6.0,0.0,0.0
2018,6,1,5,0,45.0,11.0,5.1,12.9,12.0,33.51,0.0
2018,6,1,5,15,140.5,26.0,5.05,12.95,39.0,138.16,31.94
2018,6,1,5,30,236.0,41.0,5.0,13.0,66.0,233.1,183.07
2018,6,1,5,45,330.5,51.5,4.9,13.1,107.0,314.94,261.09
2018,6,1,6,0,425.0,62.0,4.8,13.2,148.0,408.65,343.71
2018,6,1,6,15,491.0,68.5,4.65,13.3,195.0,483.26,407.94
2018,6,1,6,30,557.0,75.0,4.5,13.4,242.0,561.05,471.16
2018,6,1,6,45,603.5,80.5,4.4,13.5,292.5,624.72,520.62
2018,6,1,7,0,650.0,86.0,4.3,13.6,343.0,689.64,569.23
2018,6,1,7,15,684.0,90.5,4.15,13.75,394.0,743.16,607.15
2018,6,1,7,30,718.0,95.0,4.0,13.9,445.0,796.4,644.02
2018,6,1,7,45,744.5,97.5,3.9,14.05,494.5,834.68,669.1
2018,6,1,8,0,771.0,100.0,3.8,14.2,544.0,876.77,696.55
2018,6,1,8,15,790.5,102.5,3.7,14.45,591.0,910.36,717.1
2018,6,1,8,30,810.0,105.0,3.6,14.7,638.0,941.73,735.81
2018,6,1,8,45,825.5,106.5,3.5,14.9,681.5,965.47,749.1
2018,6,1,9,0,841.0,108.0,3.4,15.1,725.0,975.9,753.11
2018,6,1,9,15,856.5,108.0,3.35,15.3,765.0,992.44,761.91
2018,6,1,9,30,872.0,108.0,3.3,15.5,805.0,1006.03,768.66
2018,6,1,9,45,889.5,105.0,3.25,15.7,841.5,1015.26,772.54
2018,6,1,10,0,907.0,102.0,3.2,15.9,878.0,1021.3,774.4
2018,6,1,10,15,913.5,102.5,3.25,16.05,905.0,1016.84,770.3
2018,6,1,10,30,920.0,103.0,3.3,16.2,932.0,1009.06,764.19
2018,6,1,10,45,924.0,104.0,3.4,16.35,952.5,996.07,755.07
2018,6,1,11,0,928.0,105.0,3.5,16.5,973.0,979.82,743.84
2018,6,1,11,15,930.5,105.5,3.6,16.6,986.0,958.55,729.37
2018,6,1,11,30,933.0,106.0,3.7,16.7,999.0,934.28,712.85
2018,6,1,11,45,934.5,105.5,3.8,16.8,1004.5,905.36,693.08
2018,6,1,12,0,936.0,105.0,3.9,16.9,1010.0,873.84,671.41
2018,6,1,12,15,935.5,105.0,4.05,17.0,1008.0,838.7,647.3
2018,6,1,12,30,935.0,105.0,4.2,17.1,1006.0,801.4,621.42
2018,6,1,12,45,933.0,105.5,4.35,17.15,997.0,761.4,593.63
2018,6,1,13,0,931.0,106.0,4.5,17.2,988.0,719.62,562.47
2018,6,1,13,15,927.5,105.0,4.65,17.25,971.0,674.06,527.39
2018,6,1,13,30,924.0,104.0,4.8,17.3,954.0,627.19,490.33
2018,6,1,13,45,919.0,103.0,4.95,17.35,930.0,578.38,450.71
2018,6,1,14,0,914.0,102.0,5.1,17.4,906.0,528.77,409.3
2018,6,1,14,15,907.0,101.0,5.3,17.35,876.0,477.66,365.77
2018,6,1,14,30,900.0,100.0,5.5,17.3,846.0,426.34,320.84
2018,6,1,14,45,890.5,98.5,5.65,17.3,809.5,373.79,273.89
2018,6,1,15,0,881.0,97.0,5.8,17.3,773.0,321.71,226.77
2018,6,1,15,15,869.0,95.5,5.8,17.3,732.0,269.7,180.04
2018,6,1,15,30,857.0,94.0,5.8,17.3,691.0,218.79,136.0
2018,6,1,15,45,841.5,92.0,6.2,17.15,645.5,168.4,96.77
2018,6,1,16,0,826.0,90.0,6.6,17.0,600.0,110.2,58.86
2018,6,1,16,15,805.5,87.0,6.7,16.8,551.0,62.68,49.09
2018,6,1,16,30,785.0,84.0,6.8,16.6,502.0,59.08,46.17
2018,6,1,16,45,758.0,81.0,6.95,16.45,451.5,58.45,45.81
2018,6,1,17,0,731.0,78.0,7.1,16.3,401.0,57.78,45.42
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,56.63,44.59
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,50.55,39.35
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,47.88,37.04
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,45.14,34.55
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,40.98,30.62
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,36.75,26.42
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,29.09,18.62
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,19.78,0.7
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,12.73,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
