Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,50.88,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,161.47,43.61
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,259.94,203.05
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,345.77,282.88
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,438.38,362.15
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,510.96,421.81
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,586.85,480.77
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,648.14,525.79
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,710.54,569.81
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,757.61,602.22
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,808.73,636.9
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,851.34,664.24
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,892.39,690.1
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,924.67,710.1
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,944.58,721.61
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,967.9,735.59
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,988.48,747.68
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,1001.53,755.09
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,1011.5,760.61
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,1015.89,762.4
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,1016.95,762.14
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,1012.07,757.9
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,1003.91,751.66
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,991.04,742.83
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,974.96,731.93
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,953.88,717.48
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,929.85,701.08
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,901.28,681.91
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,870.16,660.9
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,835.74,637.58
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,799.1,612.52
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,760.02,585.81
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,718.99,555.48
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,673.71,520.91
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,627.14,484.49
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,578.75,445.99
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,529.61,405.81
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,478.7,362.96
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,427.53,318.73
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,375.68,273.07
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,324.26,227.15
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,272.2,180.91
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,221.25,137.22
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,171.38,98.64
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,113.88,61.27
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,66.76,52.31
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,61.77,48.24
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,61.26,48.01
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,60.73,47.75
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,53.94,41.99
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,52.67,41.01
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,50.1,38.82
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,47.48,36.44
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,42.56,31.89
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,37.52,27.0
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,28.48,18.14
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,20.55,2.26
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,13.64,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,48.27,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,158.25,47.24
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,256.08,200.13
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,341.11,279.25
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,434.45,359.65
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,507.6,420.31
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,584.05,480.18
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,646.38,526.59
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,709.89,572.1
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,756.44,603.68
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,807.31,637.63
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,850.5,665.79
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,892.13,692.47
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,924.37,712.3
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,944.15,723.53
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,966.33,736.69
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,985.8,748.0
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,999.11,755.88
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,1009.25,761.8
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,1012.27,763.53
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,1011.91,763.16
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,990.28,748.65
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,954.28,724.47
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,849.6,649.22
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,732.1,560.38
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,670.3,514.04
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,603.26,463.0
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,576.18,442.9
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,549.62,422.98
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,519.77,400.87
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,490.79,379.25
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,466.69,361.43
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,443.48,344.13
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,438.23,340.72
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,431.9,336.3
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,460.14,360.13
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,478.16,372.77
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,459.63,354.49
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,431.03,326.16
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,379.04,279.72
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,327.49,233.12
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,276.09,186.85
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,217.19,136.21
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,166.66,96.28
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,117.95,65.16
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,71.13,56.55
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,64.51,51.02
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,63.41,50.27
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,62.22,49.42
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,54.61,42.89
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,52.63,41.25
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,50.08,39.05
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,47.45,36.66
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,42.96,32.44
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,38.38,27.92
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,30.81,20.25
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,21.35,3.79
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,14.55,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,56.63,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,170.98,56.15
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,272.96,216.32
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,358.39,298.15
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,450.44,380.4
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,522.57,442.73
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,597.92,504.92
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,657.85,552.57
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,714.46,596.14
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,765.84,634.44
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,816.56,671.41
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,858.04,700.64
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,897.89,728.26
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,920.3,742.52
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,950.25,762.43
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,974.26,777.84
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,995.5,791.25
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,1007.84,798.35
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,1017.01,803.31
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,1020.05,803.81
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,1019.73,802.06
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,1016.35,798.57
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,1009.66,792.85
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,997.74,783.6
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,982.56,772.11
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,961.4,756.51
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,937.25,738.81
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,908.97,718.24
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,878.09,695.72
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,843.15,670.18
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,806.07,642.9
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,765.9,613.12
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,724.0,579.92
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,679.06,543.4
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,632.78,505.07
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,584.25,464.2
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,534.91,421.73
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,484.24,377.13
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,433.37,331.42
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,380.77,283.56
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,328.62,235.64
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,276.89,188.46
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,226.26,143.87
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,176.04,103.82
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,118.23,64.85
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,71.32,57.02
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,63.8,50.66
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,63.39,50.5
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,62.95,50.31
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,55.99,44.32
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,54.81,43.4
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,52.34,41.25
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,49.82,38.92
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,45.01,34.4
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,40.08,29.55
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,30.79,20.4
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,22.92,5.6
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,15.01,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,11.46,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,16.37,0.56
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,21.15,11.42
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,36.56,25.12
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,52.58,39.2
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,79.78,62.91
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,106.8,86.25
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,180.92,150.4
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,247.06,206.78
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,341.63,286.16
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,423.46,353.49
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,456.18,378.33
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,488.02,402.21
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,510.18,418.02
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,531.03,432.72
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,647.15,524.73
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,764.34,614.74
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,834.01,667.78
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,908.89,723.7
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,915.28,726.03
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,918.56,726.53
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,900.01,710.45
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,883.02,695.62
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,838.14,659.77
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,792.01,623.03
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,752.47,592.14
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,721.5,567.38
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,723.64,569.7
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,725.3,571.39
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,710.97,560.92
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,694.49,548.7
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,666.68,527.55
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,637.91,505.36
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,605.86,480.19
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,572.82,453.78
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,552.57,438.02
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,525.56,414.78
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,482.17,376.33
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,438.22,335.58
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,385.07,287.23
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,332.31,238.72
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,280.15,191.03
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,229.07,145.89
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,178.05,104.93
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,119.37,65.01
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,71.3,47.16
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,61.77,48.98
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,61.61,49.03
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,61.45,49.08
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,54.6,43.17
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,53.33,42.17
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,51.17,40.28
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,48.98,38.26
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,44.55,34.07
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,40.04,29.58
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,30.8,20.52
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,22.91,6.55
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,15.46,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,8.73,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,8.09,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,7.02,0.02
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,10.97,3.6
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,14.94,7.13
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,29.22,19.56
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,43.69,32.12
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,64.73,50.11
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,87.8,69.6
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,142.65,116.27
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,191.09,156.76
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,177.53,144.11
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,152.07,121.75
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,175.58,140.78
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,199.04,159.51
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,210.83,168.58
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,222.58,177.6
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,319.23,255.23
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,401.68,319.85
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,512.31,406.08
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,603.3,475.47
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,668.61,525.03
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,715.63,560.81
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,818.21,641.45
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,904.21,708.07
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,910.62,712.05
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,910.33,711.78
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,883.32,692.63
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,853.94,671.82
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,820.43,647.64
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,785.18,622.07
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,749.05,594.32
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,706.92,561.32
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,663.31,526.68
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,618.79,490.59
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,572.27,452.04
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,525.45,412.39
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,477.31,370.92
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,429.37,328.7
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,379.87,284.58
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,331.32,240.81
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,275.77,191.76
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,228.19,150.45
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,181.38,113.28
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,137.13,84.19
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,94.79,67.19
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,85.76,69.93
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,85.15,69.67
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,84.44,69.31
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,81.19,66.68
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,77.44,63.54
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,71.28,58.15
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,64.86,52.36
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,56.6,44.72
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,48.05,36.59
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,35.96,24.93
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,22.48,7.08
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,14.1,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,8.32,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,29.43,6.46
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,49.85,34.91
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,86.62,68.0
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,123.61,100.98
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,173.18,144.08
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,211.53,177.14
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,292.32,246.52
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,394.07,331.04
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,548.56,457.17
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,701.7,576.22
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,777.07,630.21
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,852.77,683.4
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,889.0,706.59
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,923.27,728.31
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,943.64,739.92
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,968.34,754.65
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,989.39,768.29
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,1007.51,779.98
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,1008.55,779.72
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,1018.55,785.97
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,1015.16,783.69
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,1008.5,779.29
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,996.16,771.35
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,980.65,761.18
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,960.19,746.61
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,936.79,730.0
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,909.72,711.05
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,880.04,690.16
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,845.13,665.1
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,808.18,638.43
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,769.45,610.2
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,729.02,578.59
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,685.14,543.55
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,639.92,506.73
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,591.85,466.94
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,542.88,425.47
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,492.23,381.7
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,441.34,336.69
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,389.35,289.9
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,337.72,242.86
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,286.04,196.08
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,227.06,144.89
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,176.23,103.94
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,127.21,71.34
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,79.69,52.37
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,67.2,53.58
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,66.57,53.24
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,59.73,47.41
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,57.99,46.04
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,56.14,44.53
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,53.34,42.09
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,50.45,39.46
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,45.67,34.98
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,40.76,30.18
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,31.13,20.87
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,22.87,7.97
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,15.46,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,30.51,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,114.66,43.03
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,184.48,144.78
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,208.52,171.28
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,217.21,181.78
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,185.3,154.59
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,144.86,118.61
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,177.63,146.36
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,210.59,173.68
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,238.88,196.43
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,266.86,218.57
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,287.4,234.19
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,307.49,249.27
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,316.26,255.17
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,324.68,260.79
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,347.42,277.99
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,369.74,294.69
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,426.57,339.02
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,500.39,395.36
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,593.81,467.76
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,701.57,548.66
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,763.85,595.33
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,836.37,648.42
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,802.48,621.27
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,758.76,587.83
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,718.54,556.29
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,678.53,524.82
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,683.77,529.48
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,686.2,531.75
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,671.52,521.38
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,655.39,509.83
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,641.78,501.19
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,624.87,489.54
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,557.48,436.31
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,496.23,387.86
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,494.0,387.44
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,477.98,374.08
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,460.54,356.88
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,430.98,327.71
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,379.78,281.7
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,328.94,235.47
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,277.8,189.22
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,227.76,145.28
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,178.31,105.51
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,121.06,65.93
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,74.22,46.86
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,60.67,47.74
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,59.44,46.85
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,58.1,45.85
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,56.21,44.36
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,49.43,38.47
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,46.38,35.82
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,43.18,32.93
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,38.93,28.97
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,34.56,24.72
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,29.1,19.16
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,23.57,8.98
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,15.46,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,15.24,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,13.78,0.31
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,11.42,3.57
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,16.26,8.02
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,21.11,12.35
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,32.16,21.93
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,43.24,31.45
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,52.11,38.98
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,61.0,46.42
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,74.63,57.8
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,88.8,69.5
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,205.76,168.93
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,336.22,276.19
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,525.64,429.6
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,719.88,579.76
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,775.65,620.69
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,830.6,661.12
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,847.18,671.3
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,861.23,679.86
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,876.2,689.37
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,888.47,696.98
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,899.13,704.38
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,908.29,710.72
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,913.03,714.64
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,914.32,716.09
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,859.5,673.55
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,805.51,631.55
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,751.59,590.01
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,696.49,547.27
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,642.81,505.45
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,591.92,465.43
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,603.58,475.78
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,610.13,481.6
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,581.05,459.07
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,553.96,437.65
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,514.84,406.19
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,483.79,380.57
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,448.68,351.61
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,413.86,322.41
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,373.32,288.8
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,335.93,257.87
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,300.43,227.88
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,265.88,199.16
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,230.06,169.64
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,192.68,141.54
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,155.41,119.33
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,134.67,112.53
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,125.65,105.09
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,116.17,97.18
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,103.87,86.69
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,90.97,75.53
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,80.03,65.92
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,68.68,55.76
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,56.62,44.76
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,44.16,33.23
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,33.47,22.97
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,22.56,8.87
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,15.01,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,41.96,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,130.81,51.98
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,201.68,159.68
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,262.52,218.08
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,328.61,277.61
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,389.81,331.21
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,453.78,385.33
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,504.82,426.87
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,556.34,467.47
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,602.26,502.3
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,647.52,535.73
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,686.19,563.33
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,723.61,589.45
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,766.0,619.08
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,815.65,653.39
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,833.78,663.28
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,842.6,666.33
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,860.59,677.27
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,875.94,686.27
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,904.63,705.59
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,925.7,719.39
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,953.51,738.38
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,970.3,749.27
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,953.0,736.4
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,926.4,717.26
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,913.01,708.4
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,904.04,702.62
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,877.13,684.08
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,847.87,663.79
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,820.95,645.53
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,797.66,629.7
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,757.75,601.41
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,716.25,569.96
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,672.08,534.96
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,626.65,498.13
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,579.14,458.91
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,530.92,418.06
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,481.37,374.96
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,431.6,330.66
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,380.4,284.36
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,329.59,237.84
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,279.02,191.63
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,229.51,147.71
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,180.11,107.51
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,123.01,67.38
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,76.7,47.56
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,61.19,48.35
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,60.34,47.81
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,59.42,47.19
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,52.39,41.12
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,50.69,39.73
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,48.46,37.8
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,46.16,35.72
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,42.06,31.87
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,37.87,27.74
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,31.22,21.1
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,22.85,9.5
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,15.92,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,59.16,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,171.64,70.28
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,271.22,214.95
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,284.5,235.47
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,294.95,248.3
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,192.01,161.52
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,46.79,34.42
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,65.62,50.48
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,85.62,67.24
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,123.3,98.76
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,161.35,130.06
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,202.35,163.7
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,260.07,210.26
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,284.09,228.66
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,307.79,246.69
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,321.08,256.11
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,334.03,265.25
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,342.77,271.18
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,351.27,276.94
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,397.2,312.16
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,442.1,346.0
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,489.51,381.74
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,549.5,426.29
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,549.98,425.81
2018,6,11,11,0,112.0,456.0,4.4,17.0,561.0,549.67,425.07
2018,6,11,11,15,108.5,462.0,4.5,17.05,565.0,533.2,412.59
2018,6,11,11,30,105.0,468.0,4.6,17.1,569.0,527.65,408.23
2018,6,11,11,45,100.0,469.0,4.7,17.15,565.5,515.8,399.15
2018,6,11,12,0,95.0,470.0,4.8,17.2,562.0,503.86,390.04
2018,6,11,12,15,87.5,465.0,5.0,17.25,549.5,484.62,375.61
2018,6,11,12,30,80.0,460.0,5.2,17.3,537.0,465.87,361.51
2018,6,11,12,45,74.0,451.0,5.4,17.3,522.0,445.42,346.17
2018,6,11,13,0,68.0,442.0,5.6,17.3,507.0,425.65,331.27
2018,6,11,13,15,66.5,432.5,5.85,17.25,495.0,409.06,318.92
2018,6,11,13,30,65.0,423.0,6.1,17.2,483.0,392.79,306.71
2018,6,11,13,45,305.0,327.0,6.3,17.2,599.0,429.77,337.67
2018,6,11,14,0,545.0,231.0,6.5,17.2,715.0,447.63,350.88
2018,6,11,14,15,711.0,170.5,6.7,17.15,779.5,449.21,348.49
2018,6,11,14,30,877.0,110.0,6.9,17.1,844.0,436.38,332.18
2018,6,11,14,45,868.0,108.5,7.05,17.0,809.0,385.41,286.44
2018,6,11,15,0,859.0,107.0,7.2,16.9,774.0,334.83,240.49
2018,6,11,15,15,847.0,105.0,7.2,16.9,733.5,283.75,194.21
2018,6,11,15,30,835.0,103.0,7.2,16.9,693.0,233.75,150.16
2018,6,11,15,45,820.5,101.0,7.25,16.75,649.5,175.61,102.93
2018,6,11,16,0,806.0,99.0,7.3,16.6,606.0,127.93,70.54
2018,6,11,16,15,786.5,96.0,7.25,16.45,558.5,81.39,50.39
2018,6,11,16,30,767.0,93.0,7.2,16.3,511.0,64.74,51.12
2018,6,11,16,45,740.0,90.0,7.15,16.2,461.0,64.4,51.02
2018,6,11,17,0,713.0,87.0,7.1,16.1,411.0,58.06,45.65
2018,6,11,17,15,676.5,83.0,7.0,15.9,360.5,56.98,44.89
2018,6,11,17,30,640.0,79.0,6.9,15.7,310.0,55.87,44.05
2018,6,11,17,45,588.0,73.5,6.75,15.5,260.5,53.45,42.0
2018,6,11,18,0,536.0,68.0,6.6,15.3,211.0,50.98,39.78
2018,6,11,18,15,462.5,60.5,6.4,15.15,165.0,46.67,35.76
2018,6,11,18,30,389.0,53.0,6.2,15.0,119.0,42.27,31.44
2018,6,11,18,45,283.5,42.0,6.05,14.8,82.0,32.61,22.22
