Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,0,178.0,31.0,5.9,14.6,45.0,24.39,10.87
2018,6,11,19,15,99.0,18.0,5.65,14.5,25.0,16.37,0.0
2018,6,11,19,30,20.0,5.0,5.4,14.4,5.0,0.0,0.0
2018,6,11,19,45,10.0,2.5,5.2,14.35,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,43.0,7.0,2.15,13.75,8.0,0.0,0.0
2018,6,12,5,0,86.0,14.0,2.1,13.8,16.0,57.56,0.0
2018,6,12,5,15,200.5,25.5,2.1,13.95,44.0,172.43,70.61
2018,6,12,5,30,315.0,37.0,2.1,14.1,72.0,273.77,215.51
2018,6,12,5,45,314.0,40.5,2.1,14.25,90.5,291.72,239.45
2018,6,12,6,0,313.0,44.0,2.1,14.4,109.0,307.21,256.23
2018,6,12,6,15,156.5,56.0,2.15,14.6,88.5,193.21,161.68
2018,6,12,6,30,0.0,68.0,2.2,14.8,68.0,61.14,46.54
2018,6,12,6,45,0.0,86.0,2.2,14.95,86.0,78.71,61.49
2018,6,12,7,0,0.0,104.0,2.2,15.1,104.0,96.16,75.96
2018,6,12,7,15,5.0,133.0,2.35,15.35,135.5,129.68,103.76
2018,6,12,7,30,10.0,162.0,2.5,15.6,167.0,163.35,131.2
2018,6,12,7,45,17.0,186.5,2.6,15.85,196.0,193.97,155.81
2018,6,12,8,0,24.0,211.0,2.7,16.1,225.0,224.64,180.09
2018,6,12,8,15,32.0,236.5,2.8,16.3,256.5,274.41,219.25
2018,6,12,8,30,40.0,262.0,2.9,16.5,288.0,308.13,245.15
2018,6,12,8,45,64.0,294.5,3.0,16.7,340.0,365.38,289.64
2018,6,12,9,0,88.0,327.0,3.1,16.9,392.0,422.25,332.95
2018,6,12,9,15,195.5,331.5,3.25,17.05,485.5,549.56,431.58
2018,6,12,9,30,303.0,336.0,3.4,17.2,579.0,676.14,526.11
2018,6,12,9,45,549.0,246.0,3.55,17.3,708.5,844.08,652.26
2018,6,12,10,0,795.0,156.0,3.7,17.4,838.0,980.85,747.69
2018,6,12,10,15,772.0,173.5,3.8,17.5,853.0,964.83,734.95
2018,6,12,10,30,749.0,191.0,3.9,17.6,868.0,945.6,721.32
2018,6,12,10,45,511.5,313.0,4.05,17.65,780.0,825.54,633.03
2018,6,12,11,0,274.0,435.0,4.2,17.7,692.0,692.83,531.33
2018,6,12,11,15,197.0,453.0,4.3,17.75,639.0,615.95,473.84
2018,6,12,11,30,120.0,471.0,4.4,17.8,586.0,551.96,424.63
2018,6,12,11,45,111.5,473.0,4.55,17.85,580.5,535.65,412.64
2018,6,12,12,0,103.0,475.0,4.7,17.9,575.0,515.19,397.34
2018,6,12,12,15,110.5,476.5,4.9,17.9,583.5,513.31,396.45
2018,6,12,12,30,118.0,478.0,5.1,17.9,592.0,510.85,395.01
2018,6,12,12,45,145.0,475.5,5.3,17.9,614.5,516.18,399.84
2018,6,12,13,0,172.0,473.0,5.5,17.9,637.0,519.22,402.73
2018,6,12,13,15,185.5,464.5,5.75,17.8,638.5,506.48,393.62
2018,6,12,13,30,199.0,456.0,6.0,17.7,640.0,492.58,383.42
2018,6,12,13,45,403.0,348.5,6.25,17.65,710.0,494.65,386.86
2018,6,12,14,0,607.0,241.0,6.5,17.6,780.0,486.82,380.2
2018,6,12,14,15,751.5,173.0,6.7,17.5,818.0,470.14,363.86
2018,6,12,14,30,896.0,105.0,6.9,17.4,856.0,441.26,335.45
2018,6,12,14,45,886.5,103.5,7.05,17.3,820.0,389.21,288.87
2018,6,12,15,0,877.0,102.0,7.2,17.2,784.0,337.59,242.04
2018,6,12,15,15,865.0,100.5,7.2,17.2,743.5,285.99,195.25
2018,6,12,15,30,853.0,99.0,7.2,17.2,703.0,235.44,150.66
2018,6,12,15,45,838.5,97.5,7.35,16.95,659.0,185.8,110.35
2018,6,12,16,0,824.0,96.0,7.5,16.7,615.0,128.4,69.98
2018,6,12,16,15,805.5,93.5,7.45,16.55,567.5,81.3,49.36
2018,6,12,16,30,787.0,91.0,7.4,16.4,520.0,63.47,49.98
2018,6,12,16,45,761.5,87.5,7.4,16.25,470.0,62.68,49.51
2018,6,12,17,0,736.0,84.0,7.4,16.1,420.0,61.83,48.96
2018,6,12,17,15,701.0,80.0,7.35,15.9,369.0,54.96,43.1
2018,6,12,17,30,666.0,76.0,7.3,15.7,318.0,53.73,42.15
2018,6,12,17,45,616.0,71.5,7.25,15.5,268.0,51.98,40.69
2018,6,12,18,0,566.0,67.0,7.2,15.3,218.0,50.24,39.12
2018,6,12,18,15,494.0,60.0,7.1,15.1,171.5,46.3,35.44
2018,6,12,18,30,422.0,53.0,7.0,14.9,125.0,42.3,31.49
2018,6,12,18,45,315.5,42.5,6.9,14.7,86.5,33.05,22.64
2018,6,12,19,0,209.0,32.0,6.8,14.5,48.0,25.22,11.8
2018,6,12,19,15,118.0,19.0,6.7,14.4,27.0,17.28,0.0
2018,6,12,19,30,27.0,6.0,6.6,14.3,6.0,0.0,0.0
2018,6,12,19,45,13.5,3.0,6.5,14.2,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,4,45,35.0,7.5,5.55,13.6,8.5,0.0,0.0
2018,6,13,5,0,70.0,15.0,5.6,13.7,17.0,50.11,0.0
2018,6,13,5,15,178.5,28.0,5.65,13.85,45.0,163.98,67.01
2018,6,13,5,30,287.0,41.0,5.7,14.0,73.0,262.66,208.34
2018,6,13,5,45,382.5,49.5,5.7,14.15,115.0,346.74,287.56
2018,6,13,6,0,478.0,58.0,5.7,14.3,157.0,440.62,370.34
2018,6,13,6,15,542.0,64.5,5.7,14.45,205.5,515.16,434.3
2018,6,13,6,30,606.0,71.0,5.7,14.6,254.0,593.02,497.69
2018,6,13,6,45,652.5,74.5,5.65,14.75,305.0,655.65,546.57
2018,6,13,7,0,699.0,78.0,5.6,14.9,356.0,719.48,594.74
2018,6,13,7,15,731.0,81.5,5.65,15.1,407.5,767.03,629.25
2018,6,13,7,30,763.0,85.0,5.7,15.3,459.0,819.0,666.4
2018,6,13,7,45,788.5,87.5,5.75,15.45,509.5,862.79,696.83
2018,6,13,8,0,814.0,90.0,5.8,15.6,560.0,905.09,725.75
2018,6,13,8,15,832.0,92.0,5.9,15.75,607.5,937.71,747.54
2018,6,13,8,30,850.0,94.0,6.0,15.9,655.0,957.93,760.23
2018,6,13,8,45,865.0,95.5,6.1,16.05,699.0,982.14,775.93
2018,6,13,9,0,880.0,97.0,6.2,16.2,743.0,1003.63,789.68
2018,6,13,9,15,889.5,98.5,6.3,16.35,781.5,1016.67,797.43
2018,6,13,9,30,899.0,100.0,6.4,16.5,820.0,1026.61,803.12
2018,6,13,9,45,905.5,101.5,6.5,16.65,852.5,1030.32,804.5
2018,6,13,10,0,912.0,103.0,6.6,16.8,885.0,1030.74,803.71
2018,6,13,10,15,918.5,103.5,6.65,16.9,912.5,1026.79,799.82
2018,6,13,10,30,925.0,104.0,6.7,17.0,940.0,1019.53,793.72
2018,6,13,10,45,929.5,105.0,6.75,17.1,961.0,1007.52,784.38
2018,6,13,11,0,934.0,106.0,6.8,17.2,982.0,992.24,772.83
2018,6,13,11,15,937.0,106.0,6.8,17.3,995.5,971.4,757.14
2018,6,13,11,30,940.0,106.0,6.8,17.4,1009.0,947.56,739.38
2018,6,13,11,45,941.5,105.5,6.8,17.45,1015.0,919.06,718.47
2018,6,13,12,0,943.0,105.0,6.8,17.5,1021.0,887.93,695.66
2018,6,13,12,15,939.5,106.5,6.85,17.55,1018.0,852.06,669.57
2018,6,13,12,30,936.0,108.0,6.9,17.6,1015.0,814.17,641.89
2018,6,13,12,45,930.0,110.0,7.0,17.6,1004.5,773.03,611.93
2018,6,13,13,0,924.0,112.0,7.1,17.6,994.0,730.4,579.16
2018,6,13,13,15,827.0,164.5,7.2,17.55,944.0,668.7,529.31
2018,6,13,13,30,730.0,217.0,7.3,17.5,894.0,610.12,481.54
2018,6,13,13,45,720.5,214.0,7.35,17.45,868.5,563.38,443.43
2018,6,13,14,0,711.0,211.0,7.4,17.4,843.0,516.8,404.63
2018,6,13,14,15,800.5,160.5,7.5,17.25,849.5,483.49,375.13
2018,6,13,14,30,890.0,110.0,7.6,17.1,856.0,443.55,338.36
2018,6,13,14,45,880.0,108.5,7.65,17.0,820.0,391.6,291.7
2018,6,13,15,0,870.0,107.0,7.7,16.9,784.0,340.13,244.87
2018,6,13,15,15,858.0,105.5,7.7,16.9,743.5,288.85,198.27
2018,6,13,15,30,846.0,104.0,7.7,16.9,703.0,238.62,153.84
2018,6,13,15,45,828.5,102.0,7.7,16.55,657.5,179.52,105.79
2018,6,13,16,0,811.0,100.0,7.7,16.2,612.0,131.15,72.63
2018,6,13,16,15,790.5,98.0,7.65,16.0,564.5,85.0,52.18
2018,6,13,16,30,770.0,96.0,7.6,15.8,517.0,66.83,53.03
2018,6,13,16,45,744.0,92.5,7.6,15.65,467.0,66.2,52.71
2018,6,13,17,0,718.0,89.0,7.6,15.5,417.0,59.38,46.92
2018,6,13,17,15,684.0,84.0,7.55,15.3,366.5,57.66,45.59
2018,6,13,17,30,650.0,79.0,7.5,15.1,316.0,55.83,44.12
2018,6,13,17,45,604.0,73.0,7.5,14.9,266.5,53.04,41.73
2018,6,13,18,0,558.0,67.0,7.5,14.7,217.0,50.14,39.14
2018,6,13,18,15,488.5,60.0,7.35,14.55,171.0,46.22,35.46
2018,6,13,18,30,419.0,53.0,7.2,14.4,125.0,42.22,31.51
2018,6,13,18,45,317.5,42.5,7.0,14.2,87.0,34.81,24.22
2018,6,13,19,0,216.0,32.0,6.8,14.0,49.0,25.21,12.15
2018,6,13,19,15,123.5,19.0,6.65,13.95,27.5,17.28,0.0
2018,6,13,19,30,31.0,6.0,6.5,13.9,6.0,0.0,0.0
2018,6,13,19,45,15.5,3.0,6.3,13.85,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.0,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,45,5.5,4.0,6.6,13.25,4.0,0.0,0.0
2018,6,14,5,0,11.0,8.0,6.6,13.3,8.0,13.0,0.0
2018,6,14,5,15,5.5,14.5,6.55,13.35,14.5,16.12,1.42
2018,6,14,5,30,0.0,21.0,6.5,13.4,21.0,18.49,9.31
2018,6,14,5,45,0.0,34.0,6.5,13.45,34.0,29.98,19.59
2018,6,14,6,0,0.0,47.0,6.5,13.5,47.0,41.85,30.06
2018,6,14,6,15,0.0,60.5,6.35,13.6,60.5,54.81,41.37
2018,6,14,6,30,0.0,74.0,6.2,13.7,74.0,67.62,52.41
2018,6,14,6,45,0.0,93.0,6.1,13.8,93.0,86.3,68.26
2018,6,14,7,0,0.0,112.0,6.0,13.9,112.0,104.81,83.74
2018,6,14,7,15,10.0,142.5,5.9,14.05,147.5,144.5,117.2
2018,6,14,7,30,20.0,173.0,5.8,14.2,183.0,184.55,150.44
2018,6,14,7,45,31.0,200.0,5.7,14.35,217.0,237.56,193.82
2018,6,14,8,0,42.0,227.0,5.6,14.5,251.0,276.5,225.06
2018,6,14,8,15,62.0,256.0,5.4,14.65,295.0,326.35,264.92
2018,6,14,8,30,82.0,285.0,5.2,14.8,339.0,376.14,303.98
2018,6,14,8,45,97.0,309.5,5.05,14.95,377.5,415.46,334.06
2018,6,14,9,0,112.0,334.0,4.9,15.1,416.0,472.8,377.47
2018,6,14,9,15,116.0,355.0,4.8,15.25,444.0,495.76,393.64
2018,6,14,9,30,120.0,376.0,4.7,15.4,472.0,517.8,409.08
2018,6,14,9,45,143.5,394.5,4.6,15.5,514.0,555.75,437.19
2018,6,14,10,0,167.0,413.0,4.5,15.6,556.0,592.47,463.94
2018,6,14,10,15,184.5,426.0,4.5,15.7,589.0,615.98,480.82
2018,6,14,10,30,202.0,439.0,4.5,15.8,622.0,638.04,496.58
2018,6,14,10,45,181.0,450.5,4.55,15.9,617.0,619.82,481.67
2018,6,14,11,0,160.0,462.0,4.6,16.0,612.0,601.22,466.73
2018,6,14,11,15,136.0,466.0,4.7,16.05,595.0,572.49,444.53
2018,6,14,11,30,112.0,470.0,4.8,16.1,578.0,544.18,422.61
2018,6,14,11,45,178.0,461.5,4.9,16.15,634.0,583.23,453.78
2018,6,14,12,0,244.0,453.0,5.0,16.2,690.0,621.32,483.53
2018,6,14,12,15,369.5,410.5,5.1,16.2,769.0,667.8,520.95
2018,6,14,12,30,495.0,368.0,5.2,16.2,848.0,706.91,552.11
2018,6,14,12,45,659.0,271.0,5.35,16.2,904.0,715.09,561.57
2018,6,14,13,0,823.0,174.0,5.5,16.2,960.0,713.99,563.22
2018,6,14,13,15,859.0,151.5,5.6,16.15,959.5,678.37,535.73
2018,6,14,13,30,895.0,129.0,5.7,16.1,959.0,642.04,506.81
2018,6,14,13,45,872.5,137.0,5.85,16.1,930.0,591.99,465.94
2018,6,14,14,0,850.0,145.0,6.0,16.1,901.0,542.56,424.66
2018,6,14,14,15,860.0,134.0,6.05,16.05,877.0,495.16,383.88
2018,6,14,14,30,870.0,123.0,6.1,16.0,853.0,445.96,340.49
2018,6,14,14,45,863.5,119.0,6.2,15.95,818.0,394.37,294.41
2018,6,14,15,0,857.0,115.0,6.3,15.9,783.0,342.94,247.79
2018,6,14,15,15,844.5,113.5,6.3,15.9,742.5,292.12,201.76
2018,6,14,15,30,832.0,112.0,6.3,15.9,702.0,234.07,151.11
2018,6,14,15,45,821.0,107.0,6.35,15.8,658.0,183.02,109.13
2018,6,14,16,0,810.0,102.0,6.4,15.7,614.0,133.46,74.43
2018,6,14,16,15,793.0,98.0,6.35,15.6,566.5,86.05,52.52
2018,6,14,16,30,776.0,94.0,6.3,15.5,519.0,65.4,51.84
2018,6,14,16,45,751.0,90.0,6.25,15.45,469.0,64.35,51.12
2018,6,14,17,0,726.0,86.0,6.2,15.4,419.0,63.2,50.3
2018,6,14,17,15,689.5,83.0,6.15,15.3,368.5,56.94,44.95
2018,6,14,17,30,653.0,80.0,6.1,15.2,318.0,56.55,44.75
2018,6,14,17,45,599.5,75.0,6.0,15.1,267.5,54.55,43.04
2018,6,14,18,0,546.0,70.0,5.9,15.0,217.0,52.52,41.21
2018,6,14,18,15,471.0,62.5,5.8,14.8,170.5,48.26,37.24
2018,6,14,18,30,396.0,55.0,5.7,14.6,124.0,43.92,32.99
2018,6,14,18,45,287.5,44.5,5.55,14.45,86.0,34.52,23.99
2018,6,14,19,0,179.0,34.0,5.4,14.3,48.0,26.75,13.51
2018,6,14,19,15,100.5,20.0,5.3,14.2,27.0,18.19,0.0
2018,6,14,19,30,22.0,6.0,5.2,14.1,6.0,5.46,0.0
2018,6,14,19,45,11.0,3.0,5.15,14.05,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,15,4,45,3.5,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,15,5,0,7.0,6.0,4.5,13.7,6.0,9.1,0.0
2018,6,15,5,15,3.5,8.0,4.55,13.8,8.0,9.14,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.9,10.0,8.78,1.44
2018,6,15,5,45,0.0,16.0,4.6,13.95,16.0,14.06,6.18
2018,6,15,6,0,0.0,22.0,4.6,14.0,22.0,19.35,10.86
2018,6,15,6,15,0.0,25.0,4.65,14.1,25.0,22.0,13.24
2018,6,15,6,30,0.0,28.0,4.7,14.2,28.0,24.65,15.55
2018,6,15,6,45,0.0,32.5,4.75,14.25,32.5,28.63,18.96
2018,6,15,7,0,0.0,37.0,4.8,14.3,37.0,32.62,22.31
2018,6,15,7,15,0.0,54.0,4.8,14.4,54.0,47.69,35.05
2018,6,15,7,30,0.0,71.0,4.8,14.5,71.0,62.8,47.67
2018,6,15,7,45,0.0,80.5,4.85,14.6,80.5,71.27,54.6
2018,6,15,8,0,0.0,90.0,4.9,14.7,90.0,79.75,61.48
2018,6,15,8,15,0.0,101.0,5.0,14.8,101.0,89.95,69.73
2018,6,15,8,30,0.0,112.0,5.1,14.9,112.0,100.19,77.96
2018,6,15,8,45,0.5,126.0,5.2,15.0,126.5,113.73,88.89
2018,6,15,9,0,1.0,140.0,5.3,15.1,141.0,127.25,99.74
2018,6,15,9,15,3.5,166.0,5.4,15.15,169.0,154.11,121.49
2018,6,15,9,30,6.0,192.0,5.5,15.2,197.0,180.94,143.03
2018,6,15,9,45,7.0,198.5,5.6,15.25,204.5,187.62,148.16
2018,6,15,10,0,8.0,205.0,5.7,15.3,212.0,194.25,153.27
2018,6,15,10,15,9.0,212.0,5.7,15.35,220.0,201.27,158.69
2018,6,15,10,30,10.0,219.0,5.7,15.4,228.0,208.18,164.03
2018,6,15,10,45,10.0,222.5,5.75,15.4,231.5,210.78,165.92
2018,6,15,11,0,10.0,226.0,5.8,15.4,235.0,213.31,167.79
2018,6,15,11,15,10.5,223.5,5.8,15.45,233.5,210.76,165.63
2018,6,15,11,30,11.0,221.0,5.8,15.5,232.0,208.16,163.45
2018,6,15,11,45,11.0,222.0,5.85,15.5,233.0,208.23,163.44
2018,6,15,12,0,11.0,223.0,5.9,15.5,234.0,208.21,163.39
2018,6,15,12,15,11.0,224.0,5.95,15.5,235.0,208.13,163.3
2018,6,15,12,30,11.0,225.0,6.0,15.5,236.0,207.99,163.18
2018,6,15,12,45,12.0,239.5,6.1,15.5,251.0,220.32,173.04
2018,6,15,13,0,13.0,254.0,6.2,15.5,266.0,232.31,182.61
2018,6,15,13,15,13.5,262.0,6.35,15.45,274.5,238.05,187.29
2018,6,15,13,30,14.0,270.0,6.5,15.4,283.0,243.56,191.8
2018,6,15,13,45,15.0,277.0,6.6,15.4,290.5,248.24,195.65
2018,6,15,14,0,16.0,284.0,6.7,15.4,298.0,252.58,199.24
2018,6,15,14,15,17.5,287.0,6.85,15.35,302.0,253.52,200.19
2018,6,15,14,30,19.0,290.0,7.0,15.3,306.0,254.07,200.85
2018,6,15,14,45,26.5,295.0,7.15,15.25,316.5,247.92,196.02
2018,6,15,15,0,34.0,300.0,7.3,15.2,327.0,249.06,196.93
2018,6,15,15,15,43.0,298.0,7.3,15.2,330.0,244.35,192.96
2018,6,15,15,30,52.0,296.0,7.3,15.2,333.0,238.23,187.83
2018,6,15,15,45,53.0,278.0,7.4,15.0,313.5,219.53,173.18
2018,6,15,16,0,54.0,260.0,7.5,14.8,294.0,200.92,158.93
2018,6,15,16,15,62.0,242.5,7.5,14.7,278.5,182.91,145.66
2018,6,15,16,30,70.0,225.0,7.5,14.6,263.0,168.14,141.39
2018,6,15,16,45,104.0,204.5,7.45,14.5,255.0,146.53,123.17
2018,6,15,17,0,138.0,184.0,7.4,14.4,247.0,134.23,112.9
2018,6,15,17,15,173.5,161.0,7.35,14.3,230.5,119.92,100.74
2018,6,15,17,30,209.0,138.0,7.3,14.2,214.0,99.94,83.4
2018,6,15,17,45,210.5,117.5,7.25,14.1,184.0,86.88,71.97
2018,6,15,18,0,212.0,97.0,7.2,14.0,154.0,73.24,59.81
2018,6,15,18,15,175.5,79.5,7.05,13.9,120.0,60.96,48.65
2018,6,15,18,30,139.0,62.0,6.9,13.8,86.0,48.3,36.96
2018,6,15,18,45,92.5,45.0,6.8,13.7,59.0,36.74,26.0
2018,6,15,19,0,46.0,28.0,6.7,13.6,32.0,23.31,11.32
2018,6,15,19,15,23.0,16.0,6.6,13.6,18.0,14.55,0.0
2018,6,15,19,30,0.0,4.0,6.5,13.6,4.0,3.64,0.0
2018,6,15,19,45,0.0,2.0,6.35,13.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,16,4,45,2.0,3.0,3.15,13.8,3.0,0.0,0.0
2018,6,16,5,0,4.0,6.0,3.0,13.8,6.0,7.54,0.0
2018,6,16,5,15,2.0,9.5,2.8,13.85,9.5,9.47,0.0
2018,6,16,5,30,0.0,13.0,2.6,13.9,13.0,11.42,3.58
2018,6,16,5,45,0.0,20.0,2.4,13.95,20.0,17.59,9.17
2018,6,16,6,0,0.0,27.0,2.2,14.0,27.0,23.76,14.66
2018,6,16,6,15,0.0,29.5,2.15,14.1,29.5,25.97,16.68
2018,6,16,6,30,0.0,32.0,2.1,14.2,32.0,28.18,18.62
2018,6,16,6,45,0.0,41.0,2.0,14.25,41.0,36.15,25.43
2018,6,16,7,0,0.0,50.0,1.9,14.3,50.0,44.13,32.18
2018,6,16,7,15,0.0,69.5,1.9,14.4,69.5,61.45,46.74
2018,6,16,7,30,0.0,89.0,1.9,14.5,89.0,79.14,61.41
2018,6,16,7,45,0.0,102.0,1.85,14.6,102.0,91.35,71.34
2018,6,16,8,0,0.0,115.0,1.8,14.7,115.0,103.54,81.15
2018,6,16,8,15,0.0,127.0,1.8,14.8,127.0,114.73,90.05
2018,6,16,8,30,0.0,139.0,1.8,14.9,139.0,125.89,98.86
2018,6,16,8,45,0.5,149.0,1.8,15.0,149.5,135.6,106.44
2018,6,16,9,0,1.0,159.0,1.8,15.1,160.0,145.29,113.98
2018,6,16,9,15,4.0,179.5,1.75,15.2,183.0,167.48,131.61
2018,6,16,9,30,7.0,200.0,1.7,15.3,206.0,189.59,148.97
2018,6,16,9,45,12.0,239.0,1.7,15.4,249.5,231.28,181.65
2018,6,16,10,0,17.0,278.0,1.7,15.5,293.0,272.75,213.58
2018,6,16,10,15,20.5,302.5,1.75,15.55,321.0,298.37,232.97
2018,6,16,10,30,24.0,327.0,1.8,15.6,349.0,336.66,261.91
2018,6,16,10,45,22.5,325.0,1.85,15.65,346.0,318.42,247.55
2018,6,16,11,0,21.0,323.0,1.9,15.7,343.0,313.37,243.52
2018,6,16,11,15,19.0,308.0,1.95,15.75,326.0,295.96,230.02
2018,6,16,11,30,17.0,293.0,2.0,15.8,309.0,278.88,216.81
2018,6,16,11,45,16.5,285.5,2.05,15.85,301.5,270.17,210.06
2018,6,16,12,0,16.0,278.0,2.1,15.9,294.0,261.53,203.35
2018,6,16,12,15,16.0,278.5,2.15,15.9,294.5,260.46,202.54
2018,6,16,12,30,16.0,279.0,2.2,15.9,295.0,259.3,201.67
2018,6,16,12,45,14.5,265.5,2.3,15.95,279.5,244.82,190.46
2018,6,16,13,0,13.0,252.0,2.4,16.0,264.0,230.6,179.47
2018,6,16,13,15,12.0,238.5,2.5,15.95,249.5,216.98,168.98
2018,6,16,13,30,11.0,225.0,2.6,15.9,235.0,203.59,158.62
2018,6,16,13,45,11.0,229.5,2.7,15.9,239.5,206.2,160.84
2018,6,16,14,0,11.0,234.0,2.8,15.9,244.0,208.69,162.93
2018,6,16,14,15,131.5,244.0,2.95,15.85,355.0,258.98,202.35
2018,6,16,14,30,252.0,254.0,3.1,15.8,466.0,296.73,229.77
2018,6,16,14,45,168.0,298.0,3.25,15.75,437.0,291.61,225.62
2018,6,16,15,0,84.0,342.0,3.4,15.7,408.0,293.07,228.14
2018,6,16,15,15,82.0,326.5,3.4,15.7,388.0,273.07,212.33
2018,6,16,15,30,80.0,311.0,3.4,15.7,368.0,253.39,196.93
2018,6,16,15,45,82.0,291.0,3.8,15.55,346.0,231.82,180.33
2018,6,16,16,0,84.0,271.0,4.2,15.4,324.0,210.29,164.22
2018,6,16,16,15,154.5,239.5,4.45,15.3,328.0,173.96,135.73
2018,6,16,16,30,225.0,208.0,4.7,15.2,332.0,139.44,116.06
2018,6,16,16,45,335.0,176.5,4.9,15.05,341.0,122.86,102.21
2018,6,16,17,0,445.0,145.0,5.1,14.9,350.0,97.08,80.13
2018,6,16,17,15,353.5,140.0,5.2,14.8,290.5,95.39,78.95
2018,6,16,17,30,262.0,135.0,5.3,14.7,231.0,98.35,81.79
2018,6,16,17,45,211.5,117.5,5.45,14.6,187.5,86.88,71.8
2018,6,16,18,0,161.0,100.0,5.6,14.5,144.0,78.14,64.03
2018,6,16,18,15,128.0,81.5,5.6,14.4,112.0,64.48,51.68
2018,6,16,18,30,95.0,63.0,5.6,14.3,80.0,50.55,38.87
2018,6,16,18,45,59.5,45.5,5.55,14.25,55.0,37.04,26.23
2018,6,16,19,0,24.0,28.0,5.5,14.2,30.0,23.85,11.88
2018,6,16,19,15,12.0,15.5,5.4,14.2,16.5,14.1,0.0
2018,6,16,19,30,0.0,3.0,5.3,14.2,3.0,2.73,0.0
2018,6,16,19,45,0.0,1.5,5.15,14.2,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,17,4,45,2.5,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,17,5,0,5.0,5.0,3.3,14.1,5.0,7.14,0.0
2018,6,17,5,15,2.5,6.5,3.35,14.2,6.5,7.23,0.0
2018,6,17,5,30,0.0,8.0,3.4,14.3,8.0,7.02,0.0
2018,6,17,5,45,0.0,13.0,3.4,14.35,13.0,11.41,3.95
2018,6,17,6,0,0.0,18.0,3.4,14.4,18.0,15.82,7.84
2018,6,17,6,15,0.0,20.0,3.4,14.45,20.0,17.58,9.45
2018,6,17,6,30,0.0,22.0,3.4,14.5,22.0,19.35,11.0
2018,6,17,6,45,0.0,26.5,3.35,14.6,26.5,23.33,14.4
2018,6,17,7,0,0.0,31.0,3.3,14.7,31.0,27.31,17.76
2018,6,17,7,15,0.0,58.0,3.3,14.75,58.0,51.24,38.02
2018,6,17,7,30,0.0,85.0,3.3,14.8,85.0,75.29,58.13
2018,6,17,7,45,0.0,98.5,3.25,14.9,98.5,87.97,68.49
2018,6,17,8,0,0.0,112.0,3.2,15.0,112.0,100.64,78.74
2018,6,17,8,15,9.0,152.5,3.15,15.05,158.5,148.4,118.16
2018,6,17,8,30,18.0,193.0,3.1,15.1,205.0,196.83,157.39
2018,6,17,8,45,31.0,243.5,3.05,15.2,265.5,275.5,220.05
2018,6,17,9,0,44.0,294.0,3.0,15.3,326.0,341.33,271.1
2018,6,17,9,15,32.5,286.0,2.95,15.4,310.5,317.78,251.36
2018,6,17,9,30,21.0,278.0,2.9,15.5,295.0,279.61,220.58
2018,6,17,9,45,28.0,305.0,2.8,15.6,328.5,327.45,257.52
2018,6,17,10,0,35.0,332.0,2.7,15.7,362.0,359.31,281.41
2018,6,17,10,15,48.5,369.5,2.6,15.75,412.5,407.54,317.71
2018,6,17,10,30,62.0,407.0,2.5,15.8,463.0,454.39,352.28
2018,6,17,10,45,61.5,415.5,2.4,15.9,472.0,457.11,353.23
2018,6,17,11,0,61.0,424.0,2.3,16.0,481.0,459.41,354.14
2018,6,17,11,15,52.5,416.5,2.3,16.1,466.0,438.53,337.96
2018,6,17,11,30,44.0,409.0,2.3,16.2,451.0,418.15,322.29
2018,6,17,11,45,51.0,421.5,2.25,16.3,470.5,430.22,331.15
2018,6,17,12,0,58.0,434.0,2.2,16.4,490.0,441.19,339.0
2018,6,17,12,15,64.5,442.5,2.2,16.45,505.0,447.1,343.27
2018,6,17,12,30,71.0,451.0,2.2,16.5,520.0,452.03,346.84
2018,6,17,12,45,68.0,444.5,2.2,16.6,510.0,436.39,334.99
2018,6,17,13,0,65.0,438.0,2.2,16.7,500.0,421.1,323.5
2018,6,17,13,15,91.5,442.0,2.2,16.7,528.0,433.63,333.28
2018,6,17,13,30,118.0,446.0,2.2,16.7,556.0,437.85,336.54
2018,6,17,13,45,147.0,440.0,2.2,16.7,573.5,437.23,336.04
2018,6,17,14,0,176.0,434.0,2.2,16.7,591.0,433.81,333.12
2018,6,17,14,15,181.0,418.0,2.15,16.7,574.5,409.53,314.24
2018,6,17,14,30,186.0,402.0,2.1,16.7,558.0,384.99,294.98
2018,6,17,14,45,187.0,383.5,2.1,16.7,535.0,357.11,273.06
2018,6,17,15,0,188.0,365.0,2.1,16.7,512.0,329.43,251.06
2018,6,17,15,15,200.5,336.5,2.1,16.7,486.0,298.5,226.03
2018,6,17,15,30,213.0,308.0,2.1,16.7,460.0,266.86,200.38
2018,6,17,15,45,381.5,239.5,2.0,16.6,490.0,209.67,148.17
2018,6,17,16,0,550.0,171.0,1.9,16.5,520.0,153.64,99.5
2018,6,17,16,15,647.0,136.0,1.9,16.45,515.0,101.76,66.44
2018,6,17,16,30,744.0,101.0,1.9,16.4,510.0,70.0,55.59
2018,6,17,16,45,718.5,97.0,1.85,16.3,461.0,62.49,49.3
2018,6,17,17,0,693.0,93.0,1.8,16.2,412.0,61.78,48.88
2018,6,17,17,15,658.0,88.0,1.75,16.1,362.0,60.19,47.67
2018,6,17,17,30,623.0,83.0,1.7,16.0,312.0,58.49,46.33
2018,6,17,17,45,575.0,76.5,1.7,15.9,263.0,55.45,43.72
2018,6,17,18,0,527.0,70.0,1.7,15.8,214.0,52.28,40.89
2018,6,17,18,15,459.0,62.5,1.65,15.65,169.0,48.05,36.98
2018,6,17,18,30,391.0,55.0,1.6,15.5,124.0,43.73,32.78
2018,6,17,18,45,295.0,44.0,1.55,15.35,87.0,34.1,23.66
2018,6,17,19,0,199.0,33.0,1.5,15.2,50.0,25.93,13.57
2018,6,17,19,15,113.5,20.0,1.5,15.15,28.5,18.19,0.0
2018,6,17,19,30,28.0,7.0,1.5,15.1,7.0,6.37,0.0
2018,6,17,19,45,14.0,3.5,1.45,15.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,18,4,45,7.5,2.5,1.0,14.35,2.5,0.0,0.0
2018,6,18,5,0,15.0,5.0,1.0,14.4,5.0,12.33,0.0
2018,6,18,5,15,7.5,7.5,1.0,14.5,7.5,10.94,0.0
2018,6,18,5,30,0.0,10.0,1.0,14.6,10.0,8.78,1.43
2018,6,18,5,45,0.0,16.0,1.05,14.75,16.0,14.06,6.18
2018,6,18,6,0,0.0,22.0,1.1,14.9,22.0,19.35,10.86
2018,6,18,6,15,0.0,27.5,1.1,15.0,27.5,24.2,15.12
2018,6,18,6,30,0.0,33.0,1.1,15.1,33.0,29.07,19.33
2018,6,18,6,45,0.0,44.5,1.05,15.25,44.5,39.25,27.99
2018,6,18,7,0,0.0,56.0,1.0,15.4,56.0,49.45,36.56
2018,6,18,7,15,0.0,76.5,1.0,15.55,76.5,67.67,51.76
2018,6,18,7,30,0.0,97.0,1.0,15.7,97.0,86.94,67.59
2018,6,18,7,45,0.0,108.5,1.0,15.85,108.5,97.68,76.15
2018,6,18,8,0,0.0,120.0,1.0,16.0,120.0,108.4,84.63
2018,6,18,8,15,0.5,126.0,1.05,16.15,126.5,114.26,89.09
2018,6,18,8,30,1.0,132.0,1.1,16.3,133.0,120.16,93.59
2018,6,18,8,45,2.0,155.0,1.15,16.45,156.5,142.87,111.63
2018,6,18,9,0,3.0,178.0,1.2,16.6,180.0,165.56,129.41
2018,6,18,9,15,7.0,205.5,1.3,16.65,211.0,195.55,152.99
2018,6,18,9,30,11.0,233.0,1.4,16.7,242.0,225.43,176.2
2018,6,18,9,45,15.5,262.0,1.45,16.8,275.0,257.04,200.45
2018,6,18,10,0,20.0,291.0,1.5,16.9,308.0,288.34,224.17
2018,6,18,10,15,36.0,340.0,1.6,16.95,372.0,365.05,282.47
2018,6,18,10,30,52.0,389.0,1.7,17.0,436.0,426.43,327.98
2018,6,18,10,45,55.5,405.5,1.75,17.05,456.5,441.44,338.44
2018,6,18,11,0,59.0,422.0,1.8,17.1,477.0,455.65,348.57
2018,6,18,11,15,76.5,441.5,1.95,17.1,514.0,484.76,370.45
2018,6,18,11,30,94.0,461.0,2.1,17.1,551.0,512.06,390.81
2018,6,18,11,45,127.5,471.0,2.2,17.15,594.0,548.74,418.11
2018,6,18,12,0,161.0,481.0,2.3,17.2,637.0,574.34,437.18
2018,6,18,12,15,179.5,481.0,2.4,17.15,655.0,576.06,438.9
2018,6,18,12,30,198.0,481.0,2.5,17.1,673.0,576.02,439.44
2018,6,18,12,45,181.0,476.0,2.6,17.1,650.5,544.17,416.07
2018,6,18,13,0,164.0,471.0,2.7,17.1,628.0,513.58,393.61
2018,6,18,13,15,146.0,461.0,2.75,17.05,599.0,479.83,368.6
2018,6,18,13,30,128.0,451.0,2.8,17.0,570.0,447.86,344.74
2018,6,18,13,45,344.0,344.0,2.85,17.0,653.0,466.89,361.07
2018,6,18,14,0,560.0,237.0,2.9,17.0,736.0,463.86,358.25
2018,6,18,14,15,721.0,171.5,2.95,16.95,792.0,459.68,351.71
2018,6,18,14,30,882.0,106.0,3.0,16.9,848.0,441.74,332.16
2018,6,18,14,45,873.0,104.5,3.1,16.9,813.0,390.67,287.51
2018,6,18,15,0,864.0,103.0,3.2,16.9,778.0,339.96,242.48
2018,6,18,15,15,853.0,100.5,3.2,16.9,738.0,288.6,196.76
2018,6,18,15,30,842.0,98.0,3.2,16.9,698.0,238.22,152.75
2018,6,18,15,45,796.0,103.5,3.4,16.7,641.5,180.49,107.23
2018,6,18,16,0,750.0,109.0,3.6,16.5,585.0,136.54,78.09
2018,6,18,16,15,762.5,99.0,3.7,16.4,550.5,89.04,53.47
2018,6,18,16,30,775.0,89.0,3.8,16.3,516.0,61.69,48.42
2018,6,18,16,45,750.0,85.5,3.95,16.2,466.5,60.86,47.9
2018,6,18,17,0,725.0,82.0,4.1,16.1,417.0,59.96,47.3
2018,6,18,17,15,644.0,86.0,4.15,15.9,357.5,58.59,46.29
2018,6,18,17,30,563.0,90.0,4.2,15.7,298.0,63.44,50.74
2018,6,18,17,45,385.0,92.5,4.25,15.55,225.0,66.23,53.32
2018,6,18,18,0,207.0,95.0,4.3,15.4,152.0,71.85,58.26
2018,6,18,18,15,153.5,77.5,4.3,15.2,115.0,59.49,47.13
2018,6,18,18,30,100.0,60.0,4.3,15.0,78.0,48.57,37.06
2018,6,18,18,45,66.5,43.5,4.25,14.85,54.0,35.7,25.08
2018,6,18,19,0,33.0,27.0,4.2,14.7,30.0,22.63,11.27
2018,6,18,19,15,16.5,15.5,4.15,14.6,17.0,14.1,0.0
2018,6,18,19,30,0.0,4.0,4.1,14.5,4.0,3.64,0.0
2018,6,18,19,45,0.0,2.0,4.05,14.4,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,13.0,2.5,3.25,13.85,3.0,0.0,0.0
2018,6,19,5,0,26.0,5.0,3.3,13.9,6.0,18.02,0.0
2018,6,19,5,15,13.0,7.0,3.3,14.0,7.5,15.02,0.25
2018,6,19,5,30,0.0,9.0,3.3,14.1,9.0,7.9,0.71
2018,6,19,5,45,0.0,14.5,3.3,14.2,14.5,12.74,5.06
2018,6,19,6,0,0.0,20.0,3.3,14.3,20.0,17.58,9.35
2018,6,19,6,15,0.0,25.5,3.3,14.35,25.5,22.44,13.61
2018,6,19,6,30,0.0,31.0,3.3,14.4,31.0,27.3,17.83
2018,6,19,6,45,0.0,42.5,3.3,14.45,42.5,37.48,26.53
2018,6,19,7,0,0.0,54.0,3.3,14.5,54.0,47.68,35.15
2018,6,19,7,15,0.0,69.5,3.3,14.6,69.5,61.45,46.69
2018,6,19,7,30,0.0,85.0,3.3,14.7,85.0,75.3,58.16
2018,6,19,7,45,0.0,101.0,3.35,14.8,101.0,90.39,70.54
2018,6,19,8,0,0.0,117.0,3.4,14.9,117.0,105.49,82.8
2018,6,19,8,15,0.5,130.5,3.45,15.0,131.0,118.62,93.34
2018,6,19,8,30,1.0,144.0,3.5,15.1,145.0,131.72,103.78
2018,6,19,8,45,3.5,171.0,3.55,15.2,173.5,159.87,126.48
2018,6,19,9,0,6.0,198.0,3.6,15.3,202.0,188.03,148.91
2018,6,19,9,15,10.5,227.5,3.7,15.4,235.5,220.55,174.7
2018,6,19,9,30,15.0,257.0,3.8,15.5,269.0,252.9,200.08
2018,6,19,9,45,21.5,287.0,3.9,15.6,305.0,287.47,227.04
2018,6,19,10,0,28.0,317.0,4.0,15.7,341.0,336.91,265.24
2018,6,19,10,15,35.5,347.5,4.05,15.8,379.0,372.25,292.11
2018,6,19,10,30,43.0,378.0,4.1,15.9,417.0,406.56,317.99
2018,6,19,10,45,49.5,396.5,4.15,15.95,442.5,426.78,333.07
2018,6,19,11,0,56.0,415.0,4.2,16.0,468.0,446.05,347.43
2018,6,19,11,15,52.0,414.0,4.35,16.0,463.5,435.83,339.49
2018,6,19,11,30,48.0,413.0,4.5,16.0,459.0,425.66,331.69
2018,6,19,11,45,43.5,409.5,4.6,16.05,451.5,412.81,321.72
2018,6,19,12,0,39.0,406.0,4.7,16.1,444.0,400.17,311.93
2018,6,19,12,15,42.0,412.0,4.85,16.05,453.0,402.23,313.77
2018,6,19,12,30,45.0,418.0,5.0,16.0,462.0,403.74,315.16
2018,6,19,12,45,60.5,429.5,5.15,16.0,488.0,418.48,326.92
2018,6,19,13,0,76.0,441.0,5.3,16.0,514.0,431.39,337.18
2018,6,19,13,15,115.5,448.0,5.45,15.95,556.5,450.16,352.33
2018,6,19,13,30,155.0,455.0,5.6,15.9,599.0,467.32,365.89
2018,6,19,13,45,347.0,362.5,5.75,15.85,674.5,482.99,379.67
2018,6,19,14,0,539.0,270.0,5.9,15.8,750.0,478.78,376.01
2018,6,19,14,15,712.5,188.0,6.05,15.75,801.0,464.85,362.17
2018,6,19,14,30,886.0,106.0,6.2,15.7,852.0,444.12,340.08
2018,6,19,14,45,877.0,104.5,6.3,15.65,817.0,392.85,294.04
2018,6,19,15,0,868.0,103.0,6.4,15.6,782.0,341.94,247.68
2018,6,19,15,15,856.5,101.5,6.4,15.6,742.0,290.95,201.22
2018,6,19,15,30,845.0,100.0,6.4,15.6,702.0,240.96,156.68
2018,6,19,15,45,830.0,97.5,6.5,15.4,657.5,190.96,115.3
2018,6,19,16,0,815.0,95.0,6.6,15.2,613.0,133.25,73.3
2018,6,19,16,15,796.0,92.5,6.6,15.1,566.0,86.49,50.63
2018,6,19,16,30,777.0,90.0,6.6,15.0,519.0,62.38,49.29
2018,6,19,16,45,752.0,87.0,6.6,14.85,469.5,61.95,49.12
2018,6,19,17,0,727.0,84.0,6.6,14.7,420.0,61.47,48.9
2018,6,19,17,15,694.0,79.5,6.5,14.55,369.5,54.28,42.72
2018,6,19,17,30,661.0,75.0,6.4,14.4,319.0,52.67,41.43
2018,6,19,17,45,615.0,69.5,6.3,14.2,269.5,50.13,39.26
2018,6,19,18,0,569.0,64.0,6.2,14.0,220.0,47.49,36.9
2018,6,19,18,15,503.0,57.5,6.05,13.85,174.5,43.86,33.51
2018,6,19,18,30,437.0,51.0,5.9,13.7,129.0,40.17,29.87
2018,6,19,18,45,340.5,41.0,5.75,13.6,90.5,33.13,23.01
2018,6,19,19,0,244.0,31.0,5.6,13.5,52.0,24.38,12.79
2018,6,19,19,15,142.0,19.0,5.5,13.45,29.5,17.28,0.0
2018,6,19,19,30,40.0,7.0,5.4,13.4,7.0,6.37,0.0
2018,6,19,19,45,20.0,3.5,5.3,13.35,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,4,45,17.0,3.0,4.65,13.0,3.5,0.0,0.0
2018,6,20,5,0,34.0,6.0,4.7,13.1,7.0,23.05,0.0
2018,6,20,5,15,17.0,10.0,4.75,13.2,10.5,21.33,2.36
2018,6,20,5,30,0.0,14.0,4.8,13.3,14.0,12.3,4.27
2018,6,20,5,45,0.0,23.0,4.8,13.4,23.0,20.24,11.39
2018,6,20,6,0,0.0,32.0,4.8,13.5,32.0,28.19,18.43
2018,6,20,6,15,0.0,36.5,4.8,13.6,36.5,32.16,22.0
2018,6,20,6,30,0.0,41.0,4.8,13.7,41.0,36.14,25.47
2018,6,20,6,45,0.0,53.5,4.8,13.8,53.5,47.23,34.94
2018,6,20,7,0,0.0,66.0,4.8,13.9,66.0,58.33,44.31
2018,6,20,7,15,0.5,99.5,4.8,14.05,99.5,90.63,71.51
2018,6,20,7,30,1.0,133.0,4.8,14.2,133.0,124.34,99.48
2018,6,20,7,45,6.5,160.0,4.85,14.35,163.5,156.01,125.59
2018,6,20,8,0,12.0,187.0,4.9,14.5,194.0,187.77,151.42
2018,6,20,8,15,16.0,208.0,4.95,14.6,218.0,211.77,170.6
2018,6,20,8,30,20.0,229.0,5.0,14.7,242.0,235.7,189.55
2018,6,20,8,45,23.5,249.5,5.0,14.8,266.0,258.49,207.38
2018,6,20,9,0,27.0,270.0,5.0,14.9,290.0,297.94,238.3
2018,6,20,9,15,46.0,306.5,5.05,15.0,342.5,353.75,282.38
2018,6,20,9,30,65.0,343.0,5.1,15.1,395.0,408.84,325.22
2018,6,20,9,45,99.5,375.5,5.15,15.2,459.0,474.24,376.03
2018,6,20,10,0,134.0,408.0,5.2,15.3,523.0,554.71,437.25
2018,6,20,10,15,156.0,423.5,5.3,15.35,561.5,585.78,460.51
2018,6,20,10,30,178.0,439.0,5.4,15.4,600.0,615.31,482.67
2018,6,20,10,45,185.0,449.5,5.5,15.45,620.0,623.54,488.43
2018,6,20,11,0,192.0,460.0,5.6,15.5,640.0,630.45,493.32
2018,6,20,11,15,219.0,462.0,5.75,15.5,670.0,646.28,505.84
2018,6,20,11,30,246.0,464.0,5.9,15.5,700.0,667.22,521.98
2018,6,20,11,45,293.5,452.5,6.05,15.55,736.0,682.11,534.28
2018,6,20,12,0,341.0,441.0,6.2,15.6,772.0,693.68,543.99
2018,6,20,12,15,392.0,421.5,6.3,15.6,802.0,697.55,547.95
2018,6,20,12,30,443.0,402.0,6.4,15.6,832.0,697.68,548.92
2018,6,20,12,45,454.0,393.0,6.55,15.55,830.5,672.14,529.84
2018,6,20,13,0,465.0,384.0,6.7,15.5,829.0,645.33,509.52
2018,6,20,13,15,463.5,377.0,6.75,15.5,814.5,610.73,482.43
2018,6,20,13,30,462.0,370.0,6.8,15.5,800.0,575.92,454.79
2018,6,20,13,45,528.0,321.5,6.85,15.5,801.5,547.3,432.14
2018,6,20,14,0,594.0,273.0,6.9,15.5,803.0,509.4,401.19
2018,6,20,14,15,755.0,185.5,6.9,15.5,836.0,487.17,380.52
2018,6,20,14,30,916.0,98.0,6.9,15.5,869.0,451.05,346.17
2018,6,20,14,45,908.5,96.0,6.9,15.45,834.0,398.48,298.65
2018,6,20,15,0,901.0,94.0,6.9,15.4,799.0,346.11,250.67
2018,6,20,15,15,890.0,92.5,6.9,15.4,758.5,293.62,202.61
2018,6,20,15,30,879.0,91.0,6.9,15.4,718.0,242.06,156.45
2018,6,20,15,45,865.5,89.5,6.85,15.3,674.0,191.27,114.06
2018,6,20,16,0,852.0,88.0,6.8,15.2,630.0,142.03,78.99
2018,6,20,16,15,834.5,85.5,6.75,15.15,582.0,93.67,55.48
2018,6,20,16,30,817.0,83.0,6.7,15.1,534.0,57.89,45.32
2018,6,20,16,45,794.5,79.0,6.65,15.0,483.5,56.52,44.31
2018,6,20,17,0,772.0,75.0,6.6,14.9,433.0,55.03,43.17
2018,6,20,17,15,742.0,71.5,6.55,14.8,382.5,53.76,42.21
2018,6,20,17,30,712.0,68.0,6.5,14.7,332.0,52.44,41.18
2018,6,20,17,45,669.5,63.0,6.4,14.55,281.5,49.77,38.88
2018,6,20,18,0,627.0,58.0,6.3,14.4,231.0,42.97,32.81
2018,6,20,18,15,561.5,52.5,6.25,14.3,183.5,39.9,29.93
2018,6,20,18,30,496.0,47.0,6.2,14.2,136.0,36.81,26.85
2018,6,20,18,45,394.5,39.0,6.1,14.05,96.0,31.38,21.47
2018,6,20,19,0,293.0,31.0,6.0,13.9,56.0,25.88,14.02
2018,6,20,19,15,173.5,19.5,5.95,13.8,32.0,17.74,0.0
2018,6,20,19,30,54.0,8.0,5.9,13.7,8.0,7.28,0.0
2018,6,20,19,45,27.0,4.0,5.85,13.65,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,21,4,45,15.0,3.0,5.2,13.15,3.5,0.0,0.0
2018,6,21,5,0,30.0,6.0,5.2,13.2,7.0,20.96,0.0
2018,6,21,5,15,15.0,10.5,5.2,13.3,11.0,20.93,1.75
2018,6,21,5,30,0.0,15.0,5.2,13.4,15.0,13.18,4.96
2018,6,21,5,45,0.0,24.5,5.25,13.45,24.5,21.56,12.5
2018,6,21,6,0,0.0,34.0,5.3,13.5,34.0,29.96,19.93
2018,6,21,6,15,0.0,44.5,5.25,13.65,44.5,39.25,28.06
2018,6,21,6,30,0.0,55.0,5.2,13.8,55.0,48.56,36.1
2018,6,21,6,45,0.0,70.5,5.2,13.9,70.5,62.64,48.09
2018,6,21,7,0,0.0,86.0,5.2,14.0,86.0,77.47,60.57
2018,6,21,7,15,6.0,121.5,5.2,14.15,124.5,118.34,95.06
2018,6,21,7,30,12.0,157.0,5.2,14.3,163.0,159.9,129.56
2018,6,21,7,45,26.5,190.5,5.2,14.45,205.5,222.23,180.96
2018,6,21,8,0,41.0,224.0,5.2,14.6,248.0,272.24,221.38
2018,6,21,8,15,45.5,245.0,5.2,14.75,273.5,297.69,241.12
2018,6,21,8,30,50.0,266.0,5.2,14.9,299.0,322.88,260.48
2018,6,21,8,45,47.0,282.5,5.2,15.0,315.0,335.16,269.19
2018,6,21,9,0,44.0,299.0,5.2,15.1,331.0,347.08,277.61
2018,6,21,9,15,38.0,304.0,5.2,15.25,333.0,343.01,273.35
2018,6,21,9,30,32.0,309.0,5.2,15.4,335.0,339.0,269.23
2018,6,21,9,45,35.0,327.0,5.15,15.5,356.5,357.75,283.33
2018,6,21,10,0,38.0,345.0,5.1,15.6,378.0,375.99,296.91
2018,6,21,10,15,49.0,373.5,5.1,15.7,417.0,412.39,324.76
2018,6,21,10,30,60.0,402.0,5.1,15.8,456.0,447.65,351.43
2018,6,21,10,45,72.0,420.5,5.1,15.85,487.0,472.55,370.18
2018,6,21,11,0,84.0,439.0,5.1,15.9,518.0,496.22,387.91
2018,6,21,11,15,101.0,455.0,5.15,15.95,551.0,520.69,406.46
2018,6,21,11,30,118.0,471.0,5.2,16.0,584.0,551.57,429.64
2018,6,21,11,45,162.0,472.5,5.25,16.05,629.0,580.66,452.35
2018,6,21,12,0,206.0,474.0,5.3,16.1,674.0,606.49,472.4
2018,6,21,12,15,297.5,448.0,5.45,16.15,736.5,644.7,503.11
2018,6,21,12,30,389.0,422.0,5.6,16.2,799.0,673.49,526.31
2018,6,21,12,45,589.5,309.0,5.75,16.2,875.5,698.86,549.68
2018,6,21,13,0,790.0,196.0,5.9,16.2,952.0,713.56,563.85
2018,6,21,13,15,868.0,148.0,6.0,16.25,966.0,686.18,542.99
2018,6,21,13,30,946.0,100.0,6.1,16.3,980.0,655.07,518.31
2018,6,21,13,45,943.0,99.0,6.2,16.3,958.0,607.13,478.84
2018,6,21,14,0,940.0,98.0,6.3,16.3,936.0,558.1,437.54
2018,6,21,14,15,935.0,96.5,6.35,16.3,907.5,506.89,393.36
2018,6,21,14,30,930.0,95.0,6.4,16.3,879.0,455.18,347.7
2018,6,21,14,45,923.0,93.5,6.45,16.25,844.0,402.48,300.35
2018,6,21,15,0,916.0,92.0,6.5,16.2,809.0,349.9,252.37
2018,6,21,15,15,905.5,90.0,6.5,16.2,768.0,296.39,203.61
2018,6,21,15,30,895.0,88.0,6.5,16.2,727.0,243.78,156.67
2018,6,21,15,45,883.5,86.0,6.4,16.15,683.0,192.11,113.53
2018,6,21,16,0,872.0,84.0,6.3,16.1,639.0,141.81,77.58
