Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,15,855.5,81.5,6.3,16.05,591.0,92.49,53.52
2018,6,21,16,30,839.0,79.0,6.3,16.0,543.0,64.9,51.28
2018,6,21,16,45,815.0,76.5,6.25,15.95,492.0,54.91,42.72
2018,6,21,17,0,791.0,74.0,6.2,15.9,441.0,54.42,42.46
2018,6,21,17,15,758.5,71.0,6.15,15.75,389.0,53.48,41.79
2018,6,21,17,30,726.0,68.0,6.1,15.6,337.0,52.51,41.09
2018,6,21,17,45,680.0,63.5,6.05,15.45,285.5,50.22,39.14
2018,6,21,18,0,634.0,59.0,6.0,15.3,234.0,43.77,33.4
2018,6,21,18,15,567.5,54.0,5.85,15.1,186.5,41.14,30.93
2018,6,21,18,30,501.0,49.0,5.7,14.9,139.0,38.54,28.31
2018,6,21,18,45,394.5,40.5,5.55,14.7,98.0,32.73,22.58
2018,6,21,19,0,288.0,32.0,5.4,14.5,57.0,26.82,14.8
2018,6,21,19,15,169.5,20.0,5.2,14.45,32.5,18.19,0.0
2018,6,21,19,30,51.0,8.0,5.0,14.4,8.0,7.28,0.0
2018,6,21,19,45,25.5,4.0,4.85,14.3,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,22,4,45,43.5,7.0,3.45,13.6,8.0,0.0,0.0
2018,6,22,5,0,87.0,14.0,3.4,13.7,16.0,57.64,0.0
2018,6,22,5,15,204.5,25.0,3.35,13.85,43.5,171.59,50.46
2018,6,22,5,30,322.0,36.0,3.3,14.0,71.0,275.1,215.59
2018,6,22,5,45,352.0,46.5,3.25,14.2,102.5,321.78,264.38
2018,6,22,6,0,382.0,57.0,3.2,14.4,134.0,370.49,308.77
2018,6,22,6,15,272.5,83.0,3.1,14.55,146.0,333.5,278.97
2018,6,22,6,30,163.0,109.0,3.0,14.7,158.0,260.04,217.39
2018,6,22,6,45,179.0,131.0,2.9,14.9,194.0,303.0,252.92
2018,6,22,7,0,195.0,153.0,2.8,15.1,230.0,346.07,287.21
2018,6,22,7,15,251.0,168.5,2.75,15.3,281.5,432.66,356.05
2018,6,22,7,30,307.0,184.0,2.7,15.5,333.0,505.42,412.14
2018,6,22,7,45,391.5,184.5,2.65,15.65,395.5,607.17,489.31
2018,6,22,8,0,476.0,185.0,2.6,15.8,458.0,693.73,552.83
2018,6,22,8,15,449.0,210.5,2.55,16.0,485.5,703.3,555.75
2018,6,22,8,30,422.0,236.0,2.5,16.2,513.0,709.52,556.84
2018,6,22,8,45,559.5,204.5,2.45,16.4,598.0,812.01,631.56
2018,6,22,9,0,697.0,173.0,2.4,16.6,683.0,924.49,706.88
2018,6,22,9,15,800.5,138.0,2.4,16.75,753.5,982.92,743.45
2018,6,22,9,30,904.0,103.0,2.4,16.9,824.0,1035.65,776.11
2018,6,22,9,45,911.0,105.0,2.45,17.05,858.0,1040.75,777.7
2018,6,22,10,0,918.0,107.0,2.5,17.2,892.0,1042.53,777.76
2018,6,22,10,15,924.0,108.0,2.6,17.3,920.0,1038.91,775.11
2018,6,22,10,30,930.0,109.0,2.7,17.4,948.0,1031.94,770.4
2018,6,22,10,45,934.5,110.0,2.8,17.55,969.5,1020.16,762.46
2018,6,22,11,0,939.0,111.0,2.9,17.7,991.0,1005.11,752.43
2018,6,22,11,15,941.5,111.5,3.0,17.75,1005.0,984.48,739.0
2018,6,22,11,30,944.0,112.0,3.1,17.8,1019.0,960.82,723.54
2018,6,22,11,45,945.5,112.5,3.2,17.9,1026.0,933.36,705.32
2018,6,22,12,0,947.0,113.0,3.3,18.0,1033.0,903.21,685.18
2018,6,22,12,15,946.5,113.0,3.5,18.05,1032.0,868.49,662.44
2018,6,22,12,30,946.0,113.0,3.7,18.1,1031.0,831.57,637.86
2018,6,22,12,45,943.5,113.0,3.85,18.1,1022.0,791.15,610.33
2018,6,22,13,0,941.0,113.0,4.0,18.1,1013.0,748.98,580.12
2018,6,22,13,15,938.0,112.0,4.2,18.1,997.0,704.07,546.39
2018,6,22,13,30,935.0,111.0,4.4,18.1,981.0,657.77,510.88
2018,6,22,13,45,930.0,111.0,4.6,18.1,958.5,609.89,473.14
2018,6,22,14,0,925.0,111.0,4.8,18.1,936.0,561.12,433.49
2018,6,22,14,15,918.0,110.0,4.95,18.05,906.5,509.98,390.75
2018,6,22,14,30,911.0,109.0,5.1,18.0,877.0,458.56,346.55
2018,6,22,14,45,901.5,107.5,5.25,17.95,841.0,405.79,300.25
2018,6,22,15,0,892.0,106.0,5.4,17.9,805.0,353.42,253.43
2018,6,22,15,15,880.5,104.0,5.4,17.9,764.0,300.76,206.17
2018,6,22,15,30,869.0,102.0,5.4,17.9,723.0,249.1,160.69
2018,6,22,15,45,853.5,100.5,5.55,17.75,678.0,198.37,119.04
2018,6,22,16,0,838.0,99.0,5.7,17.6,633.0,140.09,76.86
2018,6,22,16,15,817.5,97.0,5.65,17.5,584.5,92.34,53.53
2018,6,22,16,30,797.0,95.0,5.6,17.4,536.0,66.03,51.97
2018,6,22,16,45,770.0,92.0,5.6,17.25,485.0,65.72,51.92
2018,6,22,17,0,743.0,89.0,5.6,17.1,434.0,65.37,51.83
2018,6,22,17,15,707.5,84.5,5.55,16.95,382.0,57.86,45.44
2018,6,22,17,30,672.0,80.0,5.5,16.8,330.0,56.38,44.29
2018,6,22,17,45,621.5,75.0,5.45,16.6,279.0,54.36,42.62
2018,6,22,18,0,571.0,70.0,5.4,16.4,228.0,52.31,40.8
2018,6,22,18,15,499.5,63.0,5.35,16.15,180.5,48.46,37.25
2018,6,22,18,30,428.0,56.0,5.3,15.9,133.0,44.55,33.45
2018,6,22,18,45,322.5,45.5,5.2,15.65,93.5,35.27,24.68
2018,6,22,19,0,217.0,35.0,5.1,15.4,54.0,27.5,15.34
2018,6,22,19,15,124.0,21.0,5.0,15.3,30.5,19.1,0.0
2018,6,22,19,30,31.0,7.0,4.9,15.2,7.0,6.37,0.0
2018,6,22,19,45,15.5,3.5,4.85,15.1,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,4,45,28.0,6.5,3.2,14.3,7.0,0.0,0.0
2018,6,23,5,0,56.0,13.0,3.2,14.4,14.0,40.69,0.0
2018,6,23,5,15,157.5,26.5,3.15,14.5,41.0,147.26,38.16
2018,6,23,5,30,259.0,40.0,3.1,14.6,68.0,243.22,189.31
2018,6,23,5,45,358.0,49.0,3.05,14.75,109.0,327.82,268.51
2018,6,23,6,0,457.0,58.0,3.0,14.9,150.0,423.37,351.04
2018,6,23,6,15,523.0,64.5,2.95,15.1,198.0,498.49,414.05
2018,6,23,6,30,589.0,71.0,2.9,15.3,246.0,577.11,476.07
2018,6,23,6,45,637.0,74.5,2.85,15.5,296.5,640.4,523.69
2018,6,23,7,0,685.0,78.0,2.8,15.7,347.0,705.06,570.53
2018,6,23,7,15,718.0,81.5,2.85,16.0,398.0,753.11,603.79
2018,6,23,7,30,751.0,85.0,2.9,16.3,449.0,805.84,639.69
2018,6,23,7,45,778.0,87.0,2.9,16.55,499.5,850.37,668.65
2018,6,23,8,0,805.0,89.0,2.9,16.8,550.0,893.53,696.12
2018,6,23,8,15,823.5,91.0,2.95,17.05,597.5,926.82,716.66
2018,6,23,8,30,842.0,93.0,3.0,17.3,645.0,947.83,728.63
2018,6,23,8,45,857.0,94.5,3.05,17.55,689.0,972.35,743.12
2018,6,23,9,0,872.0,96.0,3.1,17.8,733.0,994.21,755.74
2018,6,23,9,15,885.5,96.0,3.1,18.0,773.0,1009.99,764.03
2018,6,23,9,30,899.0,96.0,3.1,18.2,813.0,1022.78,770.43
2018,6,23,9,45,912.5,94.5,3.1,18.4,848.5,1030.77,773.75
2018,6,23,10,0,926.0,93.0,3.1,18.6,884.0,1035.55,775.09
2018,6,23,10,15,931.5,93.5,3.1,18.8,911.5,1031.18,770.52
2018,6,23,10,30,937.0,94.0,3.1,19.0,939.0,1023.5,763.98
2018,6,23,10,45,941.0,94.5,3.1,19.15,960.0,1011.03,754.57
2018,6,23,11,0,945.0,95.0,3.1,19.3,981.0,995.3,743.16
2018,6,23,11,15,947.0,96.0,3.1,19.4,995.0,974.99,728.95
2018,6,23,11,30,949.0,97.0,3.1,19.5,1009.0,951.63,712.79
2018,6,23,11,45,949.5,98.0,3.15,19.6,1015.5,924.01,694.17
2018,6,23,12,0,950.0,99.0,3.2,19.7,1022.0,893.71,673.7
2018,6,23,12,15,948.0,99.5,3.25,19.65,1020.0,858.43,650.1
2018,6,23,12,30,946.0,100.0,3.3,19.6,1018.0,821.01,624.87
2018,6,23,12,45,943.0,100.5,3.35,19.6,1009.0,780.89,597.41
2018,6,23,13,0,940.0,101.0,3.4,19.6,1000.0,739.01,567.73
2018,6,23,13,15,937.0,100.5,3.45,19.55,984.5,694.73,534.47
2018,6,23,13,30,934.0,100.0,3.5,19.5,969.0,649.02,499.35
2018,6,23,13,45,929.0,99.5,3.55,19.4,946.5,600.95,461.61
2018,6,23,14,0,924.0,99.0,3.6,19.3,924.0,551.99,422.13
2018,6,23,14,15,917.0,98.5,3.55,19.2,894.5,501.42,380.11
2018,6,23,14,30,910.0,98.0,3.5,19.1,865.0,450.55,336.76
2018,6,23,14,45,901.5,96.5,3.45,19.05,830.0,398.31,291.31
2018,6,23,15,0,893.0,95.0,3.4,19.0,795.0,346.36,245.33
2018,6,23,15,15,882.0,93.5,3.4,19.0,755.0,294.25,199.12
2018,6,23,15,30,871.0,92.0,3.4,19.0,715.0,243.08,154.51
2018,6,23,15,45,857.5,90.5,3.25,18.75,671.0,192.66,113.37
2018,6,23,16,0,844.0,89.0,3.1,18.5,627.0,143.78,79.05
2018,6,23,16,15,826.0,86.5,2.95,18.4,579.5,85.97,47.59
2018,6,23,16,30,808.0,84.0,2.8,18.3,532.0,58.42,45.18
2018,6,23,16,45,784.0,81.0,2.65,18.15,481.5,57.79,44.84
2018,6,23,17,0,760.0,78.0,2.5,18.0,431.0,57.1,44.44
2018,6,23,17,15,727.5,74.0,2.4,17.8,380.0,55.53,43.25
2018,6,23,17,30,695.0,70.0,2.3,17.6,329.0,53.88,41.97
2018,6,23,17,45,650.5,65.5,2.15,17.4,279.0,47.18,36.17
2018,6,23,18,0,606.0,61.0,2.0,17.2,229.0,45.17,34.41
2018,6,23,18,15,538.5,55.5,1.85,16.9,182.0,42.22,31.69
2018,6,23,18,30,471.0,50.0,1.7,16.6,135.0,39.28,28.79
2018,6,23,18,45,367.5,41.0,1.6,16.35,95.0,33.07,22.78
2018,6,23,19,0,264.0,32.0,1.5,16.1,55.0,26.72,14.81
2018,6,23,19,15,154.5,20.0,1.4,15.95,31.5,18.19,0.0
2018,6,23,19,30,45.0,8.0,1.3,15.8,8.0,7.28,0.0
2018,6,23,19,45,22.5,4.0,1.2,15.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.35,14.4,6.0,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.4,14.5,12.0,44.49,0.0
2018,6,24,5,15,158.0,23.5,3.45,14.65,37.5,142.25,32.01
2018,6,24,5,30,249.0,36.0,3.5,14.8,63.0,230.49,179.07
2018,6,24,5,45,250.0,38.5,3.55,14.9,77.0,238.86,195.92
2018,6,24,6,0,251.0,41.0,3.6,15.0,91.0,249.09,208.32
2018,6,24,6,15,125.5,38.0,3.65,15.15,63.0,158.4,132.12
2018,6,24,6,30,0.0,35.0,3.7,15.3,35.0,30.83,20.73
2018,6,24,6,45,0.0,42.5,3.7,15.4,42.5,37.48,26.42
2018,6,24,7,0,0.0,50.0,3.7,15.5,50.0,44.13,32.0
2018,6,24,7,15,0.0,70.0,3.7,15.65,70.0,61.89,46.88
2018,6,24,7,30,0.0,90.0,3.7,15.8,90.0,80.15,61.99
2018,6,24,7,45,0.0,103.0,3.7,15.95,103.0,92.36,71.88
2018,6,24,8,0,0.0,116.0,3.7,16.1,116.0,104.55,81.67
2018,6,24,8,15,0.0,133.5,3.7,16.2,133.5,121.09,94.95
2018,6,24,8,30,0.0,151.0,3.7,16.3,151.0,137.58,108.06
2018,6,24,8,45,2.0,165.0,3.65,16.4,166.5,152.59,119.97
2018,6,24,9,0,4.0,179.0,3.6,16.5,182.0,167.58,131.77
2018,6,24,9,15,5.5,191.0,3.55,16.6,195.5,180.08,141.48
2018,6,24,9,30,7.0,203.0,3.5,16.7,209.0,192.52,151.09
2018,6,24,9,45,7.5,203.5,3.45,16.8,210.0,192.92,151.07
2018,6,24,10,0,8.0,204.0,3.4,16.9,211.0,193.37,151.13
2018,6,24,10,15,10.0,229.0,3.35,16.95,238.0,218.28,170.59
2018,6,24,10,30,12.0,254.0,3.3,17.0,265.0,242.93,189.65
2018,6,24,10,45,18.5,298.0,3.25,17.05,315.0,289.37,225.6
2018,6,24,11,0,25.0,342.0,3.2,17.1,365.0,346.03,268.78
2018,6,24,11,15,27.0,355.5,3.15,17.1,381.0,357.14,276.81
2018,6,24,11,30,29.0,369.0,3.1,17.1,397.0,367.62,284.51
2018,6,24,11,45,29.5,375.0,3.05,17.15,403.5,369.19,285.39
2018,6,24,12,0,30.0,381.0,3.0,17.2,410.0,370.38,286.06
2018,6,24,12,15,30.5,380.0,2.9,17.2,409.5,364.98,281.8
2018,6,24,12,30,31.0,379.0,2.8,17.2,409.0,359.49,277.53
2018,6,24,12,45,41.5,400.0,2.75,17.2,440.0,380.01,293.15
2018,6,24,13,0,52.0,421.0,2.7,17.2,471.0,398.81,307.25
2018,6,24,13,15,54.5,418.0,2.6,17.2,469.5,391.15,301.31
2018,6,24,13,30,57.0,415.0,2.5,17.2,468.0,383.24,295.28
2018,6,24,13,45,185.0,355.0,2.45,17.2,521.0,395.5,305.85
2018,6,24,14,0,313.0,295.0,2.4,17.2,574.0,388.12,300.11
2018,6,24,14,15,575.5,212.0,2.35,17.15,705.0,422.57,323.73
2018,6,24,14,30,838.0,129.0,2.3,17.1,836.0,444.43,333.64
2018,6,24,14,45,828.5,127.0,2.3,17.1,801.5,394.86,290.54
2018,6,24,15,0,819.0,125.0,2.3,17.1,767.0,338.92,242.21
2018,6,24,15,15,806.5,122.5,2.3,17.1,727.5,288.64,198.03
2018,6,24,15,30,794.0,120.0,2.3,17.1,688.0,239.61,155.56
2018,6,24,15,45,778.0,117.5,2.2,17.0,644.5,191.5,116.38
2018,6,24,16,0,762.0,115.0,2.1,16.9,601.0,145.37,83.81
2018,6,24,16,15,741.5,110.5,2.05,16.8,553.5,99.74,60.82
2018,6,24,16,30,721.0,106.0,2.0,16.7,506.0,65.84,51.91
2018,6,24,16,45,695.0,102.0,2.0,16.6,457.5,65.39,51.75
2018,6,24,17,0,669.0,98.0,2.0,16.5,409.0,64.85,51.48
2018,6,24,17,15,634.0,92.5,1.95,16.4,359.5,63.06,50.11
2018,6,24,17,30,599.0,87.0,1.9,16.3,310.0,61.15,48.59
2018,6,24,17,45,552.5,80.5,1.9,16.2,262.0,58.27,46.15
2018,6,24,18,0,506.0,74.0,1.9,16.1,214.0,55.26,43.48
2018,6,24,18,15,441.5,64.5,1.85,16.0,169.0,49.46,38.2
2018,6,24,18,30,377.0,55.0,1.8,15.9,124.0,43.42,32.5
2018,6,24,18,45,288.5,43.5,1.75,15.8,87.0,33.62,23.31
2018,6,24,19,0,200.0,32.0,1.7,15.7,50.0,25.07,13.64
2018,6,24,19,15,116.5,19.0,1.6,15.65,28.0,17.28,0.0
2018,6,24,19,30,33.0,6.0,1.5,15.6,6.0,5.46,0.0
2018,6,24,19,45,16.5,3.0,1.45,15.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,14.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,14.9,2.0,1.82,0.0
2018,6,25,5,15,0.0,6.0,3.45,14.95,6.0,5.26,0.0
2018,6,25,5,30,0.0,10.0,3.5,15.0,10.0,8.78,1.32
2018,6,25,5,45,0.0,15.0,3.5,15.05,15.0,13.18,5.37
2018,6,25,6,0,0.0,20.0,3.5,15.1,20.0,17.58,9.29
2018,6,25,6,15,0.0,21.5,3.45,15.2,21.5,18.91,10.53
2018,6,25,6,30,0.0,23.0,3.4,15.3,23.0,20.23,11.7
2018,6,25,6,45,0.0,26.5,3.3,15.4,26.5,23.33,14.34
2018,6,25,7,0,0.0,30.0,3.2,15.5,30.0,26.43,16.94
2018,6,25,7,15,0.0,43.5,3.05,15.65,43.5,38.38,27.02
2018,6,25,7,30,0.0,57.0,2.9,15.8,57.0,50.36,37.0
2018,6,25,7,45,0.0,65.0,2.8,15.95,65.0,57.48,42.8
2018,6,25,8,0,0.0,73.0,2.7,16.1,73.0,64.62,48.57
2018,6,25,8,15,4.5,107.5,2.65,16.25,110.5,100.45,78.21
2018,6,25,8,30,9.0,142.0,2.6,16.4,148.0,137.68,108.48
2018,6,25,8,45,18.5,209.0,2.6,16.55,222.0,212.45,168.52
2018,6,25,9,0,28.0,276.0,2.6,16.7,296.0,305.78,241.39
2018,6,25,9,15,38.5,304.0,2.7,16.8,333.5,343.74,270.21
2018,6,25,9,30,49.0,332.0,2.8,16.9,371.0,381.1,298.43
2018,6,25,9,45,63.0,354.5,2.9,17.0,407.0,415.35,324.19
2018,6,25,10,0,77.0,377.0,3.0,17.1,443.0,448.79,349.12
2018,6,25,10,15,66.0,376.5,3.15,17.15,434.5,432.63,336.1
2018,6,25,10,30,55.0,376.0,3.3,17.2,426.0,416.7,323.49
2018,6,25,10,45,52.0,390.5,3.5,17.3,438.5,423.66,328.37
2018,6,25,11,0,49.0,405.0,3.7,17.4,451.0,430.11,332.81
2018,6,25,11,15,42.0,398.5,3.85,17.35,438.5,412.19,319.04
2018,6,25,11,30,35.0,392.0,4.0,17.3,426.0,394.68,305.65
2018,6,25,11,45,37.5,399.5,4.2,17.3,436.0,398.83,308.96
2018,6,25,12,0,40.0,407.0,4.4,17.3,446.0,402.38,311.86
2018,6,25,12,15,53.0,426.5,4.55,17.3,478.0,424.47,329.01
2018,6,25,12,30,66.0,446.0,4.7,17.3,510.0,444.74,344.66
2018,6,25,12,45,72.5,448.5,4.85,17.3,518.5,443.96,344.31
2018,6,25,13,0,79.0,451.0,5.0,17.3,527.0,442.4,343.4
2018,6,25,13,15,83.0,444.5,5.15,17.3,523.0,431.15,335.1
2018,6,25,13,30,87.0,438.0,5.3,17.3,519.0,419.6,326.5
2018,6,25,13,45,230.0,379.0,5.45,17.25,586.0,432.05,337.71
2018,6,25,14,0,373.0,320.0,5.6,17.2,653.0,437.51,341.85
2018,6,25,14,15,629.0,213.0,5.7,17.2,753.0,448.3,347.77
2018,6,25,14,30,885.0,106.0,5.8,17.2,853.0,447.36,340.73
2018,6,25,14,45,878.0,104.5,5.9,17.15,819.5,396.85,295.63
2018,6,25,15,0,871.0,103.0,6.0,17.1,786.0,346.48,250.04
2018,6,25,15,15,860.5,101.0,6.0,17.1,746.5,295.19,203.59
2018,6,25,15,30,850.0,99.0,6.0,17.1,707.0,244.78,158.83
2018,6,25,15,45,837.5,96.0,6.15,17.0,663.5,194.46,117.01
2018,6,25,16,0,825.0,93.0,6.3,16.9,620.0,145.6,81.9
2018,6,25,16,15,808.5,90.0,6.4,16.8,573.5,88.5,50.01
2018,6,25,16,30,792.0,87.0,6.5,16.7,527.0,60.3,47.12
2018,6,25,16,45,769.5,84.0,6.55,16.6,478.0,59.78,46.86
2018,6,25,17,0,747.0,81.0,6.6,16.5,429.0,59.21,46.55
2018,6,25,17,15,715.5,77.0,6.65,16.35,378.5,57.75,45.45
2018,6,25,17,30,684.0,73.0,6.7,16.2,328.0,51.22,39.83
2018,6,25,17,45,639.0,68.0,6.75,16.1,278.0,48.98,37.93
2018,6,25,18,0,594.0,63.0,6.8,16.0,228.0,46.67,35.87
2018,6,25,18,15,528.5,57.0,6.75,15.8,181.5,43.4,32.84
2018,6,25,18,30,463.0,51.0,6.7,15.6,135.0,40.09,29.59
2018,6,25,18,45,362.5,42.0,6.7,15.4,95.5,33.95,23.59
2018,6,25,19,0,262.0,33.0,6.7,15.2,56.0,27.66,15.67
2018,6,25,19,15,154.0,20.5,6.6,15.1,32.0,16.31,0.0
2018,6,25,19,30,46.0,8.0,6.5,15.0,8.0,7.28,0.0
2018,6,25,19,45,23.0,4.0,6.45,14.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.95,14.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.7,14.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,4,45,26.0,5.0,5.1,14.05,5.5,0.0,0.0
2018,6,26,5,0,52.0,10.0,5.1,14.1,11.0,35.79,0.0
2018,6,26,5,15,165.5,25.0,5.05,14.3,40.0,148.16,21.52
2018,6,26,5,30,279.0,40.0,5.0,14.5,69.0,255.27,198.24
2018,6,26,5,45,321.5,49.5,4.95,14.65,100.5,303.01,249.21
2018,6,26,6,0,364.0,59.0,4.9,14.8,132.0,355.31,297.34
2018,6,26,6,15,261.5,83.5,4.8,14.95,143.5,309.85,260.66
2018,6,26,6,30,159.0,108.0,4.7,15.1,155.0,255.66,214.32
2018,6,26,6,45,176.5,129.5,4.65,15.25,191.0,299.0,250.53
2018,6,26,7,0,194.0,151.0,4.6,15.4,227.0,342.6,285.85
2018,6,26,7,15,183.0,172.0,4.55,15.55,251.5,360.86,299.12
2018,6,26,7,30,172.0,193.0,4.5,15.7,276.0,377.61,310.89
2018,6,26,7,45,141.5,219.5,4.45,15.85,292.5,381.76,311.67
2018,6,26,8,0,111.0,246.0,4.4,16.0,309.0,383.43,310.44
2018,6,26,8,15,104.5,265.5,4.35,16.15,329.0,379.37,305.84
2018,6,26,8,30,98.0,285.0,4.3,16.3,349.0,392.48,314.61
2018,6,26,8,45,100.5,307.5,4.3,16.45,377.0,417.29,332.73
2018,6,26,9,0,103.0,330.0,4.3,16.6,405.0,441.46,350.17
2018,6,26,9,15,123.5,352.5,4.35,16.7,447.5,501.34,395.3
2018,6,26,9,30,144.0,375.0,4.4,16.8,490.0,541.84,425.26
2018,6,26,9,45,188.0,387.5,4.45,16.9,544.0,594.05,464.63
2018,6,26,10,0,232.0,400.0,4.5,17.0,598.0,645.01,502.5
2018,6,26,10,15,275.5,403.5,4.55,17.05,646.0,699.6,542.53
2018,6,26,10,30,319.0,407.0,4.6,17.1,694.0,735.82,569.05
2018,6,26,10,45,385.5,389.0,4.65,17.2,744.0,770.17,595.0
2018,6,26,11,0,452.0,371.0,4.7,17.3,794.0,811.9,625.72
2018,6,26,11,15,553.0,323.5,4.8,17.3,849.0,842.81,650.5
2018,6,26,11,30,654.0,276.0,4.9,17.3,904.0,868.23,671.16
2018,6,26,11,45,676.5,265.5,5.0,17.3,919.0,852.6,660.39
2018,6,26,12,0,699.0,255.0,5.1,17.3,934.0,833.92,647.51
2018,6,26,12,15,654.5,279.5,5.15,17.3,915.0,788.26,613.03
2018,6,26,12,30,610.0,304.0,5.2,17.3,896.0,743.0,578.65
2018,6,26,12,45,530.5,343.0,5.25,17.3,854.5,689.61,537.17
2018,6,26,13,0,451.0,382.0,5.3,17.3,813.0,636.22,495.52
2018,6,26,13,15,385.0,403.5,5.4,17.3,767.5,586.48,456.84
2018,6,26,13,30,319.0,425.0,5.5,17.3,722.0,538.73,419.49
2018,6,26,13,45,416.0,365.5,5.6,17.3,743.0,520.2,405.89
2018,6,26,14,0,513.0,306.0,5.7,17.3,764.0,498.8,388.62
2018,6,26,14,15,717.0,203.0,5.75,17.25,820.5,481.69,372.79
2018,6,26,14,30,921.0,100.0,5.8,17.2,877.0,458.09,348.55
2018,6,26,14,45,914.5,98.0,5.9,17.2,842.5,405.59,301.73
2018,6,26,15,0,908.0,96.0,6.0,17.2,808.0,353.16,254.25
2018,6,26,15,15,897.0,94.5,6.0,17.2,767.5,300.22,206.29
2018,6,26,15,30,886.0,93.0,6.0,17.2,727.0,248.19,160.06
2018,6,26,15,45,873.5,90.0,6.1,17.05,682.0,196.02,116.65
2018,6,26,16,0,861.0,87.0,6.2,16.9,637.0,145.32,80.16
2018,6,26,16,15,844.0,84.5,6.2,16.8,589.0,96.39,55.61
2018,6,26,16,30,827.0,82.0,6.2,16.7,541.0,57.19,44.41
2018,6,26,16,45,799.0,79.5,6.2,16.6,488.5,56.81,44.26
2018,6,26,17,0,771.0,77.0,6.2,16.5,436.0,56.4,44.08
2018,6,26,17,15,733.5,72.0,6.2,16.35,381.5,53.97,42.12
2018,6,26,17,30,696.0,67.0,6.2,16.2,327.0,51.42,40.01
2018,6,26,17,45,656.0,62.5,6.2,16.05,278.0,49.16,38.1
2018,6,26,18,0,616.0,58.0,6.2,15.9,229.0,42.81,32.47
2018,6,26,18,15,555.0,53.5,6.1,15.75,184.0,40.59,30.37
2018,6,26,18,30,494.0,49.0,6.0,15.6,139.0,38.42,28.14
2018,6,26,18,45,389.0,41.0,5.95,15.4,98.5,33.07,22.85
2018,6,26,19,0,284.0,33.0,5.9,15.2,58.0,27.68,15.73
2018,6,26,19,15,168.0,20.5,5.75,15.1,33.0,16.32,0.0
2018,6,26,19,30,52.0,8.0,5.6,15.0,8.0,7.28,0.0
2018,6,26,19,45,26.0,4.0,5.5,14.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,1.0,4.7,13.95,1.0,0.0,0.0
2018,6,27,5,0,0.0,2.0,4.7,14.0,2.0,1.82,0.0
2018,6,27,5,15,34.0,9.5,4.65,14.05,13.0,35.48,0.0
2018,6,27,5,30,68.0,17.0,4.6,14.1,24.0,70.6,51.51
2018,6,27,5,45,34.0,19.5,4.55,14.2,23.0,44.25,32.25
2018,6,27,6,0,0.0,22.0,4.5,14.3,22.0,19.35,10.81
2018,6,27,6,15,0.0,24.5,4.5,14.45,24.5,21.55,12.83
2018,6,27,6,30,0.0,27.0,4.5,14.6,27.0,23.76,14.77
2018,6,27,6,45,0.0,32.5,4.45,14.75,32.5,28.63,18.92
2018,6,27,7,0,0.0,38.0,4.4,14.9,38.0,33.5,23.02
2018,6,27,7,15,0.0,56.5,4.4,15.05,56.5,49.9,36.85
2018,6,27,7,30,0.0,75.0,4.4,15.2,75.0,66.35,50.56
2018,6,27,7,45,0.0,90.0,4.45,15.35,90.0,79.87,61.66
2018,6,27,8,0,0.0,105.0,4.5,15.5,105.0,93.96,73.13
2018,6,27,8,15,0.0,114.0,4.55,15.65,114.0,102.3,79.74
2018,6,27,8,30,0.0,123.0,4.6,15.8,123.0,110.63,86.3
2018,6,27,8,45,0.0,133.0,4.65,15.95,133.0,119.89,93.59
2018,6,27,9,0,0.0,143.0,4.7,16.1,143.0,129.12,100.82
2018,6,27,9,15,1.5,157.5,4.75,16.2,158.5,144.09,112.76
2018,6,27,9,30,3.0,172.0,4.8,16.3,174.0,159.01,124.59
2018,6,27,9,45,6.0,197.0,4.9,16.4,202.0,185.28,145.52
2018,6,27,10,0,9.0,222.0,5.0,16.5,230.0,211.39,166.17
2018,6,27,10,15,10.0,231.0,5.05,16.6,240.0,220.19,172.86
2018,6,27,10,30,11.0,240.0,5.1,16.7,250.0,228.87,179.48
2018,6,27,10,45,15.5,273.5,5.2,16.75,288.0,263.6,206.77
2018,6,27,11,0,20.0,307.0,5.3,16.8,326.0,297.79,233.39
2018,6,27,11,15,21.5,327.5,5.4,16.8,348.0,316.51,247.78
2018,6,27,11,30,23.0,348.0,5.5,16.8,370.0,334.74,261.79
2018,6,27,11,45,21.5,338.5,5.6,16.8,359.0,322.65,252.29
2018,6,27,12,0,20.0,329.0,5.7,16.8,348.0,310.76,243.0
2018,6,27,12,15,20.0,331.0,5.8,16.8,350.0,310.44,242.77
2018,6,27,12,30,20.0,333.0,5.9,16.8,352.0,310.0,242.45
2018,6,27,12,45,23.5,345.5,6.0,16.75,368.0,320.44,250.75
2018,6,27,13,0,27.0,358.0,6.1,16.7,384.0,329.13,257.67
2018,6,27,13,15,29.5,364.5,6.2,16.7,392.5,331.47,259.6
2018,6,27,13,30,32.0,371.0,6.3,16.7,401.0,333.29,261.15
2018,6,27,13,45,35.0,369.0,6.35,16.65,401.0,328.15,257.32
2018,6,27,14,0,38.0,367.0,6.4,16.6,401.0,322.65,253.18
2018,6,27,14,15,36.5,353.0,6.45,16.55,385.0,305.68,240.04
2018,6,27,14,30,35.0,339.0,6.5,16.5,369.0,289.11,227.18
2018,6,27,14,45,34.0,323.5,6.6,16.45,351.5,272.02,213.89
2018,6,27,15,0,33.0,308.0,6.7,16.4,334.0,255.27,200.81
2018,6,27,15,15,31.5,291.0,6.7,16.4,314.5,237.68,186.98
2018,6,27,15,30,30.0,274.0,6.7,16.4,295.0,220.48,173.48
2018,6,27,15,45,23.5,247.5,6.85,16.25,263.5,207.72,164.01
2018,6,27,16,0,17.0,221.0,7.0,16.1,232.0,184.22,145.86
2018,6,27,16,15,20.0,206.0,7.05,15.95,218.0,170.24,135.21
2018,6,27,16,30,23.0,191.0,7.1,15.8,204.0,156.94,131.02
2018,6,27,16,45,44.0,183.5,7.2,15.7,205.0,141.97,118.59
2018,6,27,17,0,65.0,176.0,7.3,15.6,206.0,136.06,113.92
2018,6,27,17,15,118.5,157.5,7.3,15.45,204.5,117.54,98.16
2018,6,27,17,30,172.0,139.0,7.3,15.3,203.0,105.57,87.98
2018,6,27,17,45,189.5,119.5,7.3,15.15,180.5,88.04,72.69
2018,6,27,18,0,207.0,100.0,7.3,15.0,158.0,75.24,61.38
2018,6,27,18,15,170.0,82.5,7.25,14.85,123.5,63.04,50.37
2018,6,27,18,30,133.0,65.0,7.2,14.7,89.0,50.45,38.81
2018,6,27,18,45,89.0,48.0,7.15,14.55,62.0,39.03,28.07
2018,6,27,19,0,45.0,31.0,7.1,14.4,35.0,25.66,14.24
2018,6,27,19,15,22.5,17.5,7.05,14.35,19.5,14.71,0.0
2018,6,27,19,30,0.0,4.0,7.0,14.3,4.0,3.64,0.0
2018,6,27,19,45,0.0,2.0,6.95,14.25,2.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.85,14.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.6,14.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.3,14.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,6,28,4,45,16.5,4.5,6.3,14.65,4.5,0.0,0.0
2018,6,28,5,0,33.0,9.0,6.4,14.7,9.0,25.07,0.0
2018,6,28,5,15,122.0,24.0,6.45,14.8,35.0,121.43,3.31
2018,6,28,5,30,211.0,39.0,6.5,14.9,61.0,212.65,163.5
2018,6,28,5,45,270.5,50.0,6.55,15.0,93.5,270.56,222.38
2018,6,28,6,0,330.0,61.0,6.6,15.1,126.0,334.48,280.53
2018,6,28,6,15,308.0,79.5,6.6,15.2,154.0,354.06,298.82
2018,6,28,6,30,286.0,98.0,6.6,15.3,182.0,353.91,299.56
2018,6,28,6,45,289.0,118.5,6.6,15.4,217.0,390.08,329.37
2018,6,28,7,0,292.0,139.0,6.6,15.5,252.0,425.14,357.31
2018,6,28,7,15,302.0,158.0,6.65,15.6,289.5,463.26,387.27
2018,6,28,7,30,312.0,177.0,6.7,15.7,327.0,500.74,416.13
2018,6,28,7,45,423.0,171.0,6.7,15.8,398.0,619.64,511.35
2018,6,28,8,0,534.0,165.0,6.7,15.9,469.0,724.03,592.82
2018,6,28,8,15,651.5,141.0,6.75,15.95,543.5,825.99,668.79
2018,6,28,8,30,769.0,117.0,6.8,16.0,618.0,914.42,732.93
2018,6,28,8,45,802.5,112.5,6.85,16.05,667.0,949.43,756.64
2018,6,28,9,0,836.0,108.0,6.9,16.1,716.0,971.51,771.01
2018,6,28,9,15,848.0,109.5,6.9,16.15,755.0,987.27,780.61
2018,6,28,9,30,860.0,111.0,6.9,16.2,794.0,1000.09,788.2
2018,6,28,9,45,870.0,111.5,6.85,16.25,828.0,1006.75,791.17
2018,6,28,10,0,880.0,112.0,6.8,16.3,862.0,1010.26,792.04
2018,6,28,10,15,886.5,113.5,6.8,16.3,890.0,1008.12,789.41
2018,6,28,10,30,893.0,115.0,6.8,16.3,918.0,1002.73,784.61
2018,6,28,10,45,897.0,115.0,6.8,16.35,938.0,990.15,774.64
2018,6,28,11,0,901.0,115.0,6.8,16.4,958.0,974.46,762.59
2018,6,28,11,15,903.5,116.0,6.8,16.4,972.0,955.26,748.26
2018,6,28,11,30,906.0,117.0,6.8,16.4,986.0,933.11,731.88
2018,6,28,11,45,907.0,117.5,6.8,16.4,993.0,906.35,712.21
2018,6,28,12,0,908.0,118.0,6.8,16.4,1000.0,877.02,690.68
2018,6,28,12,15,910.0,116.5,6.9,16.4,1000.0,844.39,667.09
2018,6,28,12,30,912.0,115.0,7.0,16.4,1000.0,809.52,641.74
2018,6,28,12,45,915.0,112.0,7.05,16.35,993.5,772.04,614.24
2018,6,28,13,0,918.0,109.0,7.1,16.3,987.0,732.51,584.13
2018,6,28,13,15,915.0,108.0,7.2,16.3,971.5,688.71,549.14
2018,6,28,13,30,912.0,107.0,7.3,16.3,956.0,643.55,512.35
2018,6,28,13,45,907.5,106.0,7.4,16.25,934.0,596.33,473.2
2018,6,28,14,0,903.0,105.0,7.5,16.2,912.0,548.22,432.38
2018,6,28,14,15,897.5,104.0,7.55,16.15,884.0,498.92,389.56
2018,6,28,14,30,892.0,103.0,7.6,16.1,856.0,449.2,345.39
2018,6,28,14,45,883.5,102.0,7.65,16.05,822.0,398.17,299.3
2018,6,28,15,0,875.0,101.0,7.7,16.0,788.0,347.4,252.79
2018,6,28,15,15,864.0,99.0,7.7,16.0,748.0,295.75,205.53
2018,6,28,15,30,853.0,97.0,7.7,16.0,708.0,245.03,160.04
2018,6,28,15,45,839.0,95.0,7.75,15.8,664.5,194.97,118.08
2018,6,28,16,0,825.0,93.0,7.8,15.6,621.0,146.51,82.97
2018,6,28,16,15,805.5,91.0,7.8,15.5,573.5,89.88,51.1
2018,6,28,16,30,786.0,89.0,7.8,15.4,526.0,61.59,48.5
2018,6,28,16,45,760.5,86.5,7.85,15.3,476.5,61.47,48.59
2018,6,28,17,0,735.0,84.0,7.9,15.2,427.0,61.35,48.68
2018,6,28,17,15,701.5,80.0,7.85,15.1,376.5,54.52,42.82
2018,6,28,17,30,668.0,76.0,7.8,15.0,326.0,53.28,41.86
2018,6,28,17,45,619.5,71.5,7.8,14.85,276.0,51.52,40.39
2018,6,28,18,0,571.0,67.0,7.8,14.7,226.0,49.75,38.81
2018,6,28,18,15,502.5,60.0,7.7,14.6,179.0,45.79,35.13
2018,6,28,18,30,434.0,53.0,7.6,14.5,132.0,41.75,31.19
2018,6,28,18,45,332.0,44.0,7.5,14.4,93.5,35.71,25.22
2018,6,28,19,0,230.0,35.0,7.4,14.3,55.0,27.49,15.69
2018,6,28,19,15,133.0,21.5,7.3,14.3,31.5,17.1,0.0
2018,6,28,19,30,36.0,8.0,7.2,14.3,8.0,7.28,0.0
2018,6,28,19,45,18.0,4.0,7.05,14.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.35,14.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,25.0,4.5,3.75,14.0,5.0,0.0,0.0
2018,6,29,5,0,50.0,9.0,3.6,14.1,10.0,33.73,0.0
2018,6,29,5,15,101.0,18.0,3.45,14.2,26.0,98.83,0.0
2018,6,29,5,30,152.0,27.0,3.3,14.3,42.0,155.7,118.21
2018,6,29,5,45,92.0,34.5,3.1,14.4,45.0,114.1,91.17
2018,6,29,6,0,32.0,42.0,2.9,14.5,48.0,62.78,48.48
2018,6,29,6,15,16.0,58.0,2.7,14.65,61.0,69.58,54.25
2018,6,29,6,30,0.0,74.0,2.5,14.8,74.0,68.11,52.56
2018,6,29,6,45,1.0,94.5,2.3,14.95,95.0,89.32,70.49
2018,6,29,7,0,2.0,115.0,2.1,15.1,116.0,110.36,87.97
2018,6,29,7,15,13.5,144.5,2.0,15.3,151.0,150.41,121.3
2018,6,29,7,30,25.0,174.0,1.9,15.5,186.0,190.84,154.23
2018,6,29,7,45,41.5,202.0,1.8,15.65,224.5,250.59,202.16
2018,6,29,8,0,58.0,230.0,1.7,15.8,263.0,296.15,237.68
2018,6,29,8,15,133.0,255.5,1.75,16.0,339.5,413.3,329.95
2018,6,29,8,30,208.0,281.0,1.8,16.2,416.0,514.27,406.51
2018,6,29,8,45,336.0,268.0,1.85,16.35,504.0,642.91,502.74
2018,6,29,9,0,464.0,255.0,1.9,16.5,592.0,774.25,596.76
2018,6,29,9,15,572.5,223.5,2.05,16.65,662.0,853.84,653.2
2018,6,29,9,30,681.0,192.0,2.2,16.8,732.0,927.12,703.1
2018,6,29,9,45,788.0,148.0,2.35,16.95,799.0,975.07,734.54
2018,6,29,10,0,895.0,104.0,2.5,17.1,866.0,1016.77,761.86
2018,6,29,10,15,901.5,105.0,2.65,17.15,894.0,1014.2,760.08
2018,6,29,10,30,908.0,106.0,2.8,17.2,922.0,1008.35,756.63
2018,6,29,10,45,913.0,106.5,2.95,17.3,943.5,997.25,749.58
2018,6,29,11,0,918.0,107.0,3.1,17.4,965.0,982.92,740.4
2018,6,29,11,15,921.0,107.5,3.2,17.45,979.5,963.57,727.58
2018,6,29,11,30,924.0,108.0,3.3,17.5,994.0,941.2,712.74
2018,6,29,11,45,925.0,107.5,3.45,17.55,1000.0,913.27,694.36
2018,6,29,12,0,926.0,107.0,3.6,17.6,1006.0,882.74,674.06
2018,6,29,12,15,926.0,106.5,3.75,17.6,1005.0,848.98,651.44
2018,6,29,12,30,926.0,106.0,3.9,17.6,1004.0,813.03,627.03
2018,6,29,12,45,925.0,105.5,4.1,17.6,996.5,774.3,600.56
2018,6,29,13,0,924.0,105.0,4.3,17.6,989.0,733.73,571.68
2018,6,29,13,15,922.0,104.5,4.45,17.6,974.5,690.78,539.2
2018,6,29,13,30,920.0,104.0,4.6,17.6,960.0,646.35,504.66
2018,6,29,13,45,916.5,102.5,4.8,17.6,938.5,598.96,467.04
2018,6,29,14,0,913.0,101.0,5.0,17.6,917.0,550.57,427.45
2018,6,29,14,15,907.5,99.5,5.15,17.55,888.5,500.43,385.26
2018,6,29,14,30,902.0,98.0,5.3,17.5,860.0,449.87,341.52
2018,6,29,14,45,894.5,97.0,5.4,17.45,826.0,398.72,296.18
2018,6,29,15,0,887.0,96.0,5.5,17.4,792.0,347.73,250.18
2018,6,29,15,15,876.0,94.0,5.5,17.4,752.0,295.48,203.01
2018,6,29,15,30,865.0,92.0,5.5,17.4,712.0,244.16,157.5
2018,6,29,15,45,852.0,89.5,5.7,17.25,668.0,193.31,115.25
2018,6,29,16,0,839.0,87.0,5.9,17.1,624.0,143.96,79.71
2018,6,29,16,15,821.0,85.0,5.95,16.95,577.0,96.4,55.77
2018,6,29,16,30,803.0,83.0,6.0,16.8,530.0,57.61,44.75
2018,6,29,16,45,779.5,80.5,6.05,16.7,480.5,57.31,44.69
2018,6,29,17,0,756.0,78.0,6.1,16.6,431.0,56.99,44.58
2018,6,29,17,15,722.5,74.5,6.1,16.4,380.0,55.8,43.73
2018,6,29,17,30,689.0,71.0,6.1,16.2,329.0,54.58,42.81
2018,6,29,17,45,641.0,67.0,6.1,16.05,278.5,48.2,37.25
2018,6,29,18,0,593.0,63.0,6.1,15.9,228.0,46.63,35.86
2018,6,29,18,15,525.5,57.0,6.0,15.75,181.5,43.35,32.82
2018,6,29,18,30,458.0,51.0,5.9,15.6,135.0,40.04,29.56
2018,6,29,18,45,354.5,42.5,5.8,15.4,95.5,34.36,23.96
2018,6,29,19,0,251.0,34.0,5.7,15.2,56.0,26.73,15.04
2018,6,29,19,15,146.5,21.0,5.65,15.15,32.0,16.71,0.0
2018,6,29,19,30,42.0,8.0,5.6,15.1,8.0,7.28,0.0
2018,6,29,19,45,21.0,4.0,5.5,15.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,4,45,31.5,4.5,1.05,14.6,5.0,0.0,0.0
2018,6,30,5,0,63.0,9.0,1.1,14.7,10.0,40.32,0.0
2018,6,30,5,15,187.5,21.5,1.15,14.85,37.5,151.88,0.0
2018,6,30,5,30,312.0,34.0,1.2,15.0,65.0,264.84,200.42
2018,6,30,5,45,408.5,41.0,1.25,15.2,105.5,350.02,282.32
2018,6,30,6,0,505.0,48.0,1.3,15.4,146.0,442.16,360.8
2018,6,30,6,15,567.5,53.5,1.25,15.65,194.0,514.34,419.02
2018,6,30,6,30,630.0,59.0,1.2,15.9,242.0,590.1,476.49
2018,6,30,6,45,673.5,63.0,1.2,16.1,292.5,647.33,517.9
2018,6,30,7,0,717.0,67.0,1.2,16.3,343.0,710.54,562.02
2018,6,30,7,15,747.5,70.0,1.25,16.55,394.0,761.77,596.4
2018,6,30,7,30,778.0,73.0,1.3,16.8,445.0,812.49,629.58
2018,6,30,7,45,801.0,75.5,1.35,17.05,495.0,854.77,656.19
2018,6,30,8,0,824.0,78.0,1.4,17.3,545.0,886.12,675.01
2018,6,30,8,15,826.0,85.0,1.45,17.5,587.5,910.33,689.1
2018,6,30,8,30,828.0,92.0,1.5,17.7,630.0,931.6,701.25
2018,6,30,8,45,826.5,101.5,1.55,17.9,669.5,949.3,711.08
2018,6,30,9,0,825.0,111.0,1.6,18.1,709.0,974.48,725.92
2018,6,30,9,15,761.5,142.5,1.6,18.2,718.0,948.31,706.55
2018,6,30,9,30,698.0,174.0,1.6,18.3,727.0,924.31,689.37
2018,6,30,9,45,474.5,283.0,1.65,18.4,666.5,804.79,604.53
2018,6,30,10,0,251.0,392.0,1.7,18.5,606.0,672.3,506.48
2018,6,30,10,15,185.5,405.0,1.7,18.55,566.0,596.91,451.97
2018,6,30,10,30,120.0,418.0,1.7,18.6,526.0,538.12,407.75
2018,6,30,10,45,95.5,424.5,1.75,18.7,511.5,500.01,379.59
2018,6,30,11,0,71.0,431.0,1.8,18.8,497.0,476.83,361.81
2018,6,30,11,15,84.0,446.5,1.85,18.8,526.0,497.63,377.21
2018,6,30,11,30,97.0,462.0,1.9,18.8,555.0,516.97,391.21
2018,6,30,11,45,97.5,465.5,1.9,18.85,559.5,512.64,387.63
2018,6,30,12,0,98.0,469.0,1.9,18.9,564.0,507.81,383.88
2018,6,30,12,15,87.0,463.5,1.95,18.85,548.0,485.19,367.37
2018,6,30,12,30,76.0,458.0,2.0,18.8,532.0,463.31,351.44
2018,6,30,12,45,76.0,453.0,2.05,18.75,526.5,450.79,342.57
2018,6,30,13,0,76.0,448.0,2.1,18.7,521.0,438.29,333.62
2018,6,30,13,15,73.0,438.5,2.1,18.65,507.5,420.24,320.37
2018,6,30,13,30,70.0,429.0,2.1,18.6,494.0,402.64,307.44
2018,6,30,13,45,212.0,368.0,2.15,18.55,558.5,414.43,317.95
2018,6,30,14,0,354.0,307.0,2.2,18.5,623.0,419.2,321.48
2018,6,30,14,15,628.5,203.5,2.15,18.45,743.0,442.4,336.26
2018,6,30,14,30,903.0,100.0,2.1,18.4,863.0,452.04,336.77
2018,6,30,14,45,894.0,99.0,2.1,18.35,828.0,400.26,292.02
2018,6,30,15,0,885.0,98.0,2.1,18.3,793.0,348.79,246.97
2018,6,30,15,15,874.0,96.5,2.1,18.3,753.0,296.96,201.35
2018,6,30,15,30,863.0,95.0,2.1,18.3,713.0,246.04,157.16
2018,6,30,15,45,849.0,93.0,2.1,18.15,669.0,195.43,115.88
2018,6,30,16,0,835.0,91.0,2.1,18.0,625.0,146.41,81.16
2018,6,30,16,15,816.5,88.5,2.1,17.85,577.5,88.88,49.29
2018,6,30,16,30,798.0,86.0,2.1,17.7,530.0,59.62,46.32
2018,6,30,16,45,773.5,83.0,2.1,17.55,480.0,59.05,46.05
2018,6,30,17,0,749.0,80.0,2.1,17.4,430.0,58.43,45.7
2018,6,30,17,15,716.0,76.0,2.1,17.2,379.0,56.92,44.58
2018,6,30,17,30,683.0,72.0,2.1,17.0,328.0,50.44,39.04
2018,6,30,17,45,637.5,67.5,2.1,16.8,278.0,48.56,37.48
2018,6,30,18,0,592.0,63.0,2.1,16.6,228.0,46.63,35.78
2018,6,30,18,15,525.5,56.5,2.05,16.35,181.0,42.93,32.4
2018,6,30,18,30,459.0,50.0,2.0,16.1,134.0,39.16,28.77
2018,6,30,18,45,358.5,41.0,2.0,15.85,94.5,32.98,22.77
2018,6,30,19,0,258.0,32.0,2.0,15.6,55.0,26.64,14.97
2018,6,30,19,15,151.5,19.5,2.0,15.5,31.0,15.49,0.0
2018,6,30,19,30,45.0,7.0,2.0,15.4,7.0,6.37,0.0
2018,6,30,19,45,22.5,3.5,2.0,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,32.74,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,132.08,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,231.31,174.58
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,250.72,203.47
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,272.32,225.39
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,210.25,174.1
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,124.65,100.31
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,159.74,129.97
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,195.05,158.98
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,207.44,168.18
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,219.32,176.84
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,233.82,187.52
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,248.06,197.83
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,264.65,210.06
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,280.96,221.95
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,288.2,226.57
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,295.35,231.15
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,264.6,206.64
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,251.19,195.68
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,265.12,206.08
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,278.88,216.18
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,285.67,220.96
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,292.35,225.69
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,287.12,221.43
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,281.99,217.33
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,268.19,206.69
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,254.62,196.26
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,257.01,198.06
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,259.24,199.71
