Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,253.41,195.26
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,247.62,190.89
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,238.84,184.19
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,230.17,177.59
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,214.85,165.88
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,199.77,154.34
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,243.34,190.03
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,279.66,218.1
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,370.39,285.09
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,441.92,332.21
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,392.27,289.23
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,343.19,246.49
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,293.62,203.06
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,245.38,161.36
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,197.82,122.69
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,144.69,84.14
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,99.86,60.88
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,72.65,57.83
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,71.86,57.41
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,70.94,56.84
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,68.72,55.12
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,66.32,53.2
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,62.89,50.29
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,59.29,47.11
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,51.66,40.21
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,44.88,33.86
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,35.5,24.99
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,25.82,14.35
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,15.46,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,5.46,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.82,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,7.47,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,13.19,4.56
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,22.01,12.67
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,30.85,20.46
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,42.81,30.83
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,55.23,41.47
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,75.51,58.57
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,95.7,75.32
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,116.69,92.5
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,137.55,109.29
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,145.52,115.35
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,153.68,121.53
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,162.45,128.18
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,171.32,134.86
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,188.2,147.98
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,205.04,160.91
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,221.29,173.22
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,237.4,185.35
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,252.41,196.6
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,267.24,207.66
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,279.91,216.97
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,292.37,226.1
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,290.44,224.38
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,288.53,222.78
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,280.63,216.63
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,272.83,210.62
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,303.34,233.98
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,337.56,259.77
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,377.76,290.01
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,415.58,318.14
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,389.25,298.38
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,363.96,279.64
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,342.61,263.79
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,322.05,248.43
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,355.94,275.64
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,375.7,290.53
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,417.62,320.34
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,440.01,332.03
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,392.74,291.97
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,346.66,252.5
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,300.36,212.58
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,255.82,174.7
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,211.18,138.97
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,169.03,109.09
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,128.26,87.27
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,104.36,85.28
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,100.93,82.67
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,97.22,79.77
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,91.82,75.37
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,86.1,70.61
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,78.22,63.82
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,69.94,56.53
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,59.73,47.32
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,49.09,37.53
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,37.67,26.84
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,24.23,13.07
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,13.92,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,3.64,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.82,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,7.91,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,14.07,5.17
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,24.23,14.49
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,34.4,23.46
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,48.29,35.5
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,62.81,47.96
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,76.64,59.64
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,90.37,71.06
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,112.34,89.21
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,134.21,107.0
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,137.19,109.0
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,140.47,111.24
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,152.4,120.59
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,164.36,129.86
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,181.76,143.55
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,199.12,157.07
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,246.16,194.23
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,309.16,243.12
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,372.78,292.0
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,435.28,339.08
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,438.54,340.51
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,441.47,342.0
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,409.45,317.07
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,378.39,292.94
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,390.33,301.99
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,401.49,310.28
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,454.14,350.21
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,503.59,387.01
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,528.6,405.68
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,545.98,418.69
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,559.84,429.51
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,566.58,434.89
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,538.54,413.69
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,510.99,392.83
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,482.1,370.9
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,453.56,348.94
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,405.76,312.35
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,355.84,274.42
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,322.6,249.24
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,284.13,220.15
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,273.73,211.4
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,261.02,200.56
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,233.41,177.89
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,213.59,162.23
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,187.23,143.84
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,164.77,136.54
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,150.56,124.98
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,127.99,106.1
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,112.41,93.04
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,95.92,78.99
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,83.98,68.7
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,71.54,57.77
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,60.21,47.62
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,48.54,36.96
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,37.22,26.39
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,25.66,14.1
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,16.83,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,4.55,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,7.8,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,13.3,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,15.82,6.65
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,18.9,10.21
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,21.11,12.27
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,29.51,19.59
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,37.92,26.85
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,53.0,39.69
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,68.6,52.82
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,107.35,85.33
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,146.81,117.81
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,178.82,143.69
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,210.8,169.18
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,284.73,228.29
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,343.67,274.17
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,402.86,319.61
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,480.27,377.68
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,555.8,434.49
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,648.74,502.32
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,722.18,555.84
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,809.76,617.71
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,872.51,663.06
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,935.69,707.94
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,941.21,710.07
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,936.02,705.65
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,856.24,647.78
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,771.59,583.96
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,765.18,579.74
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,756.34,573.14
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,735.73,557.97
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,713.62,541.72
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,711.08,541.84
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,696.79,532.86
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,678.18,519.93
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,651.86,500.32
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,604.42,462.81
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,555.82,423.6
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,505.76,382.45
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,455.22,339.76
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,402.75,294.54
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,350.38,248.48
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,297.05,201.4
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,244.61,155.73
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,193.44,113.7
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,143.6,78.18
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,94.7,53.75
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,64.71,50.73
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,54.33,41.92
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,53.5,41.36
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,51.77,40.02
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,49.97,38.57
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,48.02,36.93
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,42.12,31.71
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,39.02,28.86
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,35.88,25.8
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,30.41,20.47
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,24.85,13.37
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,17.28,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,7.28,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.82,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,7.47,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,13.19,4.37
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,22.01,12.66
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,30.85,20.48
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,41.48,29.75
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,52.18,38.96
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,57.0,43.02
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,61.89,47.04
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,79.89,61.98
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,98.15,76.88
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,121.86,96.05
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,145.57,114.89
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,171.09,134.98
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,196.57,154.69
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,198.77,155.64
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,201.15,156.84
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,198.75,154.42
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,196.5,152.2
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,229.12,177.15
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,261.48,201.33
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,300.29,230.56
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,352.53,269.37
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,383.98,292.41
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,414.27,314.57
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,453.46,343.69
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,490.62,371.04
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,487.05,368.53
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,483.04,365.93
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,499.75,379.31
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,515.29,391.59
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,556.45,423.86
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,587.34,447.9
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,595.09,455.46
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,596.34,457.34
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,565.32,434.16
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,530.55,406.82
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,492.95,375.52
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,448.32,336.66
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,396.02,291.03
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,343.91,244.71
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,291.58,197.91
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,240.1,152.64
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,188.85,110.5
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,139.41,75.34
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,91.73,51.77
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,63.17,49.34
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,57.07,44.26
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,61.07,47.93
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,64.8,51.38
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,75.14,60.63
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,70.98,57.11
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,66.72,53.38
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,59.86,47.17
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,49.24,37.43
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,36.86,25.97
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,24.19,12.8
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,15.92,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,4.55,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,3.07,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,5.26,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,6.58,0.0
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,7.9,0.99
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,11.42,4.04
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,14.94,7.08
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,42.36,30.58
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,70.23,54.23
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,126.44,101.31
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,178.86,144.31
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,119.13,94.21
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,74.4,56.37
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,136.91,108.65
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,195.28,156.38
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,369.76,295.68
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,530.86,418.09
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,632.05,493.29
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,731.99,565.69
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,843.84,648.52
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,939.84,713.78
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,957.78,724.7
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,962.21,727.09
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,957.9,723.99
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,950.29,718.73
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,927.12,703.37
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,901.15,686.34
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,877.37,670.66
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,850.99,652.96
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,803.4,620.37
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,754.33,583.14
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,689.3,532.5
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,627.39,483.87
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,621.76,481.96
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,601.61,467.91
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,574.09,446.37
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,538.55,416.98
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,488.92,374.81
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,438.89,331.29
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,388.12,286.48
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,338.53,242.06
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,287.98,196.55
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,238.25,152.63
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,187.35,110.26
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,137.02,73.79
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,84.95,46.97
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,63.93,49.73
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,77.39,61.59
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,99.23,80.74
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,96.38,78.59
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,98.35,80.57
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,87.8,71.56
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,80.13,64.87
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,66.21,52.48
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,51.99,39.62
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,38.18,26.93
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,24.69,13.0
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,15.01,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.64,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,39.02,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,144.76,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,260.9,189.03
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,235.53,190.81
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,206.23,170.21
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,189.91,157.39
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,169.27,139.37
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,223.6,185.39
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,278.57,231.02
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,343.44,284.53
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,410.27,338.53
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,478.49,391.78
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,529.58,430.86
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,549.17,443.75
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,566.74,455.07
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,608.87,486.56
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,650.25,517.08
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,682.55,540.49
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,713.57,562.83
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,781.38,613.58
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,831.36,650.81
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,852.22,665.01
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,870.35,677.32
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,882.98,686.83
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,893.88,695.05
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,915.98,712.72
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,930.5,722.81
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,856.38,668.63
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,772.92,602.59
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,731.17,569.85
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,690.31,537.5
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,695.57,543.59
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,689.08,540.16
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,666.97,524.32
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,637.67,501.96
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,593.43,465.98
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,547.14,427.37
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,497.99,385.4
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,448.29,341.95
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,396.68,295.74
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,342.92,246.77
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,290.86,199.36
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,239.66,153.66
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,188.86,111.32
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,139.49,75.85
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,91.2,51.72
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,62.58,48.89
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,52.47,40.29
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,51.93,39.99
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,50.55,38.95
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,49.1,37.82
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,47.14,36.16
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,41.31,31.0
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,38.19,28.13
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,35.03,25.04
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,29.55,19.69
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,23.96,12.43
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,16.83,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,7.28,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,20.05,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,65.14,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,161.16,113.89
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,195.21,157.36
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,215.62,178.72
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,237.96,198.81
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,242.82,203.34
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,332.66,279.2
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,411.86,344.67
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,572.31,476.01
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,735.36,600.88
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,801.01,647.73
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,872.91,698.62
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,836.98,669.11
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,785.91,628.97
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,704.6,562.1
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,606.63,481.62
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,649.43,513.96
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,691.22,544.72
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,831.75,653.93
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,952.59,741.98
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,973.11,754.8
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,1001.94,774.06
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,991.75,766.07
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,978.29,756.1
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,959.71,742.6
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,938.04,726.98
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,911.17,707.42
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,881.58,685.94
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,847.87,661.92
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,811.91,636.13
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,773.19,608.08
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,732.63,577.98
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,688.75,543.37
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,643.4,506.87
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,595.9,467.94
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,547.4,427.25
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,497.16,384.18
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,446.51,339.73
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,394.75,293.42
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,343.22,246.64
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,291.26,199.48
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,240.16,154.01
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,189.58,112.01
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,140.58,77.0
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,92.16,52.87
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,54.25,41.66
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,54.17,41.78
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,54.08,41.88
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,52.8,40.93
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,51.47,39.91
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,49.2,37.99
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,42.85,32.37
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,39.4,29.2
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,35.89,25.79
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,30.46,20.46
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,24.94,13.07
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,16.83,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,6.37,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,7.28,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,114.44,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,249.35,176.19
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,333.91,271.32
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,425.28,353.42
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,455.68,381.83
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,484.03,406.37
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,579.96,483.3
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,676.24,557.44
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,734.48,599.81
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,792.92,641.23
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,835.28,669.37
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,866.77,688.99
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,899.21,709.01
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,929.51,727.16
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,953.35,740.52
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,974.52,751.93
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,990.83,760.53
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,1004.11,767.38
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,1010.88,769.68
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,1014.47,769.97
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,1011.49,766.55
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,1005.19,761.05
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,993.64,752.3
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,978.83,741.47
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,959.35,728.01
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,936.82,712.76
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,910.02,694.52
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,880.49,674.3
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,847.59,652.43
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,812.35,628.59
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,772.97,601.3
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,731.7,571.93
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,688.04,538.45
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,642.87,502.92
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,595.24,464.49
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,546.64,424.25
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,496.17,381.44
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,445.27,337.16
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,393.44,291.12
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,341.79,244.48
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,289.65,197.27
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,238.31,151.7
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,187.24,109.38
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,137.61,74.01
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,89.42,50.45
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,61.98,48.21
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,51.51,39.32
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,50.57,38.67
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,49.5,37.9
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,48.41,37.08
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,46.0,35.05
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,43.52,32.87
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,37.06,27.04
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,34.26,24.28
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,29.15,19.26
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,24.0,12.18
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,16.37,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,6.37,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,7.28,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,124.79,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,265.41,184.46
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,351.13,284.78
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,443.17,367.94
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,510.97,426.79
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,588.19,490.25
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,649.13,538.49
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,711.01,585.8
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,761.6,622.57
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,811.63,657.91
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,843.72,679.14
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,883.12,705.54
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,915.75,726.42
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,946.14,745.48
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,970.69,760.21
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,992.43,772.91
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,1007.07,781.33
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,1018.56,787.67
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,1024.33,789.94
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,1026.74,790.03
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,1024.66,788.06
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,1019.18,783.85
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,1007.3,775.07
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,992.13,764.1
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,972.36,750.38
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,949.49,734.47
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,922.28,715.41
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,892.3,694.28
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,858.53,670.61
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,822.42,645.02
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,783.03,616.62
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,741.73,586.17
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,697.53,551.45
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,651.8,514.74
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,603.19,474.89
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,553.6,433.25
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,502.29,389.13
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,450.6,343.62
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,397.99,296.45
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,345.51,248.67
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,292.37,200.2
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,240.04,153.46
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,188.83,110.86
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,139.19,75.5
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,90.14,51.45
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,62.72,49.1
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,52.63,40.5
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,52.09,40.2
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,50.7,39.15
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,49.25,38.02
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,46.87,35.99
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,44.43,33.82
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,37.51,27.56
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,34.31,24.42
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,29.23,19.39
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,24.09,12.15
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,16.37,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,6.37,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,11,4,45,32.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,7,11,5,0,64.0,7.0,2.8,15.1,7.0,6.37,0.0
2018,7,11,5,15,193.0,17.5,2.75,15.25,31.0,120.87,0.0
2018,7,11,5,30,322.0,28.0,2.7,15.4,55.0,259.3,175.76
2018,7,11,5,45,421.0,34.5,2.65,15.55,94.5,346.35,278.13
2018,7,11,6,0,520.0,41.0,2.6,15.7,134.0,438.71,359.72
2018,7,11,6,15,359.0,39.0,2.5,15.85,112.5,338.2,281.96
2018,7,11,6,30,198.0,37.0,2.4,16.0,91.0,213.65,179.46
2018,7,11,6,45,99.0,57.0,2.25,16.1,84.0,153.95,127.67
2018,7,11,7,0,0.0,77.0,2.1,16.2,77.0,68.79,52.69
2018,7,11,7,15,0.0,98.5,2.0,16.4,98.5,89.75,70.13
2018,7,11,7,30,0.0,120.0,1.9,16.6,120.0,110.69,87.17
2018,7,11,7,45,0.0,132.0,1.8,16.75,132.0,121.69,95.82
2018,7,11,8,0,0.0,144.0,1.7,16.9,144.0,132.7,104.39
2018,7,11,8,15,1.0,156.0,1.65,17.05,156.5,144.65,113.69
2018,7,11,8,30,2.0,168.0,1.6,17.2,169.0,156.62,122.91
2018,7,11,8,45,4.0,182.0,1.55,17.4,184.5,171.56,134.45
2018,7,11,9,0,6.0,196.0,1.5,17.6,200.0,186.47,145.85
2018,7,11,9,15,9.0,216.5,1.55,17.7,223.0,208.69,163.05
2018,7,11,9,30,12.0,237.0,1.6,17.8,246.0,230.77,179.97
2018,7,11,9,45,18.0,271.5,1.6,17.95,286.0,269.35,209.48
2018,7,11,10,0,24.0,306.0,1.6,18.1,326.0,322.7,249.67
2018,7,11,10,15,30.5,333.5,1.65,18.2,360.0,354.23,272.95
2018,7,11,10,30,37.0,361.0,1.7,18.3,394.0,384.87,295.44
2018,7,11,10,45,48.5,388.0,1.75,18.4,432.5,418.81,320.37
2018,7,11,11,0,60.0,415.0,1.8,18.5,471.0,451.4,344.05
2018,7,11,11,15,74.5,434.0,1.85,18.55,504.5,477.48,363.02
2018,7,11,11,30,89.0,453.0,1.9,18.6,538.0,501.96,380.75
2018,7,11,11,45,105.0,463.5,1.95,18.65,564.5,518.06,392.46
2018,7,11,12,0,121.0,474.0,2.0,18.7,591.0,537.34,406.41
2018,7,11,12,15,131.0,476.0,2.1,18.7,602.5,535.54,405.4
