Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,30,141.0,478.0,2.2,18.7,614.0,532.59,403.65
2018,7,11,12,45,128.5,471.0,2.25,18.7,594.5,504.49,383.08
2018,7,11,13,0,116.0,464.0,2.3,18.7,575.0,477.46,363.31
2018,7,11,13,15,117.0,457.5,2.4,18.65,567.5,460.8,351.44
2018,7,11,13,30,118.0,451.0,2.5,18.6,560.0,444.13,339.37
2018,7,11,13,45,250.5,384.5,2.6,18.55,609.5,448.95,344.5
2018,7,11,14,0,383.0,318.0,2.7,18.5,659.0,442.49,339.64
2018,7,11,14,15,640.0,209.5,2.8,18.45,757.5,452.08,344.62
2018,7,11,14,30,897.0,101.0,2.9,18.4,856.0,449.52,336.55
2018,7,11,14,45,888.0,99.5,2.95,18.35,821.0,397.35,291.23
2018,7,11,15,0,879.0,98.0,3.0,18.3,786.0,345.49,245.51
2018,7,11,15,15,868.0,96.0,3.0,18.3,746.0,293.26,199.21
2018,7,11,15,30,857.0,94.0,3.0,18.3,706.0,241.94,154.47
2018,7,11,15,45,841.5,93.0,3.1,18.15,662.0,191.75,113.59
2018,7,11,16,0,826.0,92.0,3.2,18.0,618.0,143.27,79.68
2018,7,11,16,15,806.0,89.5,3.25,17.85,570.0,85.76,48.68
2018,7,11,16,30,786.0,87.0,3.3,17.7,522.0,60.31,46.94
2018,7,11,16,45,759.5,84.0,3.3,17.6,471.5,59.77,46.67
2018,7,11,17,0,733.0,81.0,3.3,17.5,421.0,59.18,46.35
2018,7,11,17,15,698.0,77.5,3.25,17.35,370.0,58.12,45.6
2018,7,11,17,30,663.0,74.0,3.2,17.2,319.0,51.92,40.31
2018,7,11,17,45,614.5,69.0,3.2,17.05,269.0,49.73,38.47
2018,7,11,18,0,566.0,64.0,3.2,16.9,219.0,47.49,36.47
2018,7,11,18,15,498.0,57.0,3.1,16.7,172.5,43.45,32.77
2018,7,11,18,30,430.0,50.0,3.0,16.5,126.0,39.32,28.78
2018,7,11,18,45,329.5,40.5,2.85,16.35,88.0,32.74,22.37
2018,7,11,19,0,229.0,31.0,2.7,16.2,50.0,24.39,12.18
2018,7,11,19,15,132.5,18.5,2.55,16.15,28.0,16.83,0.0
2018,7,11,19,30,36.0,6.0,2.4,16.1,6.0,5.46,0.0
2018,7,11,19,45,18.0,3.0,2.2,16.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.35,15.55,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.4,15.6,1.0,0.0,0.0
2018,7,12,5,15,0.0,4.5,1.5,15.75,4.5,4.09,0.0
2018,7,12,5,30,0.0,8.0,1.6,15.9,8.0,7.02,0.0
2018,7,12,5,45,73.0,20.5,1.75,16.05,33.5,79.68,61.15
2018,7,12,6,0,146.0,33.0,1.9,16.2,59.0,163.34,133.62
2018,7,12,6,15,112.5,33.5,1.95,16.3,57.5,141.8,116.75
2018,7,12,6,30,79.0,34.0,2.0,16.4,56.0,105.81,86.63
2018,7,12,6,45,39.5,45.5,2.1,16.55,56.5,81.47,65.01
2018,7,12,7,0,0.0,57.0,2.2,16.7,57.0,50.33,37.1
2018,7,12,7,15,0.0,78.0,2.2,16.85,78.0,69.1,52.77
2018,7,12,7,30,0.0,99.0,2.2,17.0,99.0,89.29,69.37
2018,7,12,7,45,0.5,114.0,2.25,17.1,114.5,103.95,81.21
2018,7,12,8,0,1.0,129.0,2.3,17.2,130.0,118.58,92.91
2018,7,12,8,15,3.0,157.0,2.3,17.3,159.0,147.61,116.25
2018,7,12,8,30,5.0,185.0,2.3,17.4,188.0,176.67,139.26
2018,7,12,8,45,7.0,198.0,2.3,17.5,202.5,190.51,149.89
2018,7,12,9,0,9.0,211.0,2.3,17.6,217.0,204.33,160.46
2018,7,12,9,15,12.5,233.5,2.3,17.65,243.0,229.01,179.59
2018,7,12,9,30,16.0,256.0,2.3,17.7,269.0,253.5,198.37
2018,7,12,9,45,23.0,283.0,2.25,17.75,302.0,285.69,223.02
2018,7,12,10,0,30.0,310.0,2.2,17.8,335.0,332.89,258.77
2018,7,12,10,15,31.0,323.0,2.2,17.85,349.5,344.04,266.58
2018,7,12,10,30,32.0,336.0,2.2,17.9,364.0,354.79,274.24
2018,7,12,10,45,30.5,347.0,2.2,17.95,374.5,360.69,278.16
2018,7,12,11,0,29.0,358.0,2.2,18.0,385.0,366.23,281.86
2018,7,12,11,15,33.0,374.0,2.3,18.05,405.0,381.28,293.08
2018,7,12,11,30,37.0,390.0,2.4,18.1,425.0,395.5,303.62
2018,7,12,11,45,48.0,413.5,2.45,18.1,459.5,421.88,323.35
2018,7,12,12,0,59.0,437.0,2.5,18.1,494.0,446.57,341.66
2018,7,12,12,15,56.0,433.0,2.55,18.1,487.0,433.65,331.89
2018,7,12,12,30,53.0,429.0,2.6,18.1,480.0,420.91,322.44
2018,7,12,12,45,48.5,417.5,2.6,18.1,464.0,400.93,307.51
2018,7,12,13,0,44.0,406.0,2.6,18.1,448.0,381.63,293.08
2018,7,12,13,15,39.5,390.0,2.55,18.05,427.0,359.34,276.36
2018,7,12,13,30,35.0,374.0,2.5,18.0,406.0,337.9,260.25
2018,7,12,13,45,36.5,369.5,2.4,17.95,402.5,329.7,254.13
2018,7,12,14,0,38.0,365.0,2.3,17.9,399.0,321.35,247.82
2018,7,12,14,15,29.0,325.0,2.35,17.85,350.5,281.23,217.42
2018,7,12,14,30,20.0,285.0,2.4,17.8,302.0,250.92,194.46
2018,7,12,14,45,15.5,257.0,2.4,17.75,270.0,224.47,174.24
2018,7,12,15,0,11.0,229.0,2.4,17.7,238.0,198.73,154.44
2018,7,12,15,15,12.5,228.5,2.4,17.7,238.0,196.82,153.18
2018,7,12,15,30,14.0,228.0,2.4,17.7,238.0,194.51,151.56
2018,7,12,15,45,35.0,225.5,2.35,17.6,248.5,183.31,142.1
2018,7,12,16,0,56.0,223.0,2.3,17.5,259.0,178.55,138.12
2018,7,12,16,15,29.5,190.0,2.2,17.45,209.0,149.86,117.04
2018,7,12,16,30,3.0,157.0,2.1,17.4,159.0,132.24,108.62
2018,7,12,16,45,38.5,156.0,2.05,17.3,174.0,124.2,102.2
2018,7,12,17,0,74.0,155.0,2.0,17.2,189.0,122.83,101.41
2018,7,12,17,15,173.5,141.5,2.0,17.1,209.0,107.93,88.92
2018,7,12,17,30,273.0,128.0,2.0,17.0,229.0,93.85,76.98
2018,7,12,17,45,320.5,105.0,2.0,16.9,206.0,74.77,60.47
2018,7,12,18,0,368.0,82.0,2.0,16.8,183.0,59.97,47.48
2018,7,12,18,15,311.5,69.5,1.95,16.7,142.5,51.73,40.04
2018,7,12,18,30,255.0,57.0,1.9,16.6,102.0,43.17,32.12
2018,7,12,18,45,188.5,43.0,1.9,16.5,70.5,33.09,22.64
2018,7,12,19,0,122.0,29.0,1.9,16.4,39.0,23.43,11.27
2018,7,12,19,15,69.5,16.5,1.8,16.4,21.5,15.01,0.0
2018,7,12,19,30,17.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,1.6,16.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,6.0,1.8,16.2,6.0,5.46,0.0
2018,7,13,5,30,0.0,11.0,1.8,16.3,11.0,9.66,0.75
2018,7,13,5,45,0.0,19.5,1.8,16.45,19.5,17.15,8.39
2018,7,13,6,0,0.0,28.0,1.8,16.6,28.0,24.66,15.05
2018,7,13,6,15,23.5,50.5,1.8,16.7,57.0,66.73,51.52
2018,7,13,6,30,47.0,73.0,1.8,16.8,86.0,110.64,89.4
2018,7,13,6,45,70.5,101.0,1.8,16.95,125.0,176.48,144.68
2018,7,13,7,0,94.0,129.0,1.8,17.1,164.0,230.91,189.37
2018,7,13,7,15,57.5,137.5,1.85,17.2,160.0,193.54,157.22
2018,7,13,7,30,21.0,146.0,1.9,17.3,156.0,157.28,125.88
2018,7,13,7,45,62.5,182.5,1.9,17.45,216.0,247.73,199.95
2018,7,13,8,0,104.0,219.0,1.9,17.6,276.0,345.24,276.74
2018,7,13,8,15,128.0,245.5,1.9,17.7,322.0,397.63,316.26
2018,7,13,8,30,152.0,272.0,1.9,17.8,368.0,449.83,355.04
2018,7,13,8,45,107.0,284.0,1.95,17.9,354.0,416.54,327.02
2018,7,13,9,0,62.0,296.0,2.0,18.0,340.0,363.5,284.52
2018,7,13,9,15,50.5,303.0,2.0,18.1,340.0,356.09,277.88
2018,7,13,9,30,39.0,310.0,2.0,18.2,340.0,348.59,271.03
2018,7,13,9,45,44.5,331.0,2.0,18.3,367.0,373.0,289.01
2018,7,13,10,0,50.0,352.0,2.0,18.4,394.0,396.78,306.22
2018,7,13,10,15,59.5,377.5,1.95,18.5,429.0,428.48,329.16
2018,7,13,10,30,69.0,403.0,1.9,18.6,464.0,459.12,351.0
2018,7,13,10,45,81.0,420.5,1.9,18.7,494.0,482.89,367.92
2018,7,13,11,0,93.0,438.0,1.9,18.8,524.0,505.45,383.87
2018,7,13,11,15,94.5,447.0,1.9,18.85,535.5,508.67,385.6
2018,7,13,11,30,96.0,456.0,1.9,18.9,547.0,511.19,386.99
2018,7,13,11,45,98.0,460.5,1.85,18.95,554.0,509.21,385.05
2018,7,13,12,0,100.0,465.0,1.8,19.0,561.0,506.6,382.72
2018,7,13,12,15,94.0,461.0,1.9,19.05,551.5,489.32,370.23
2018,7,13,12,30,88.0,457.0,2.0,19.1,542.0,472.34,358.0
2018,7,13,12,45,88.5,454.0,2.05,19.1,539.0,461.36,350.15
2018,7,13,13,0,89.0,451.0,2.1,19.1,536.0,450.25,342.14
2018,7,13,13,15,102.5,449.5,2.25,19.1,545.5,448.68,341.54
2018,7,13,13,30,116.0,448.0,2.4,19.1,555.0,440.56,335.95
2018,7,13,13,45,241.5,386.5,2.5,19.1,603.0,445.27,340.8
2018,7,13,14,0,367.0,325.0,2.6,19.1,651.0,439.22,336.18
2018,7,13,14,15,600.0,219.0,2.7,19.05,732.0,440.23,334.93
2018,7,13,14,30,833.0,113.0,2.8,19.0,813.0,431.34,322.65
2018,7,13,14,45,824.5,111.0,2.95,18.95,780.0,382.1,280.11
2018,7,13,15,0,816.0,109.0,3.1,18.9,747.0,333.16,237.13
2018,7,13,15,15,804.5,107.0,3.1,18.9,708.5,283.95,193.63
2018,7,13,15,30,793.0,105.0,3.1,18.9,670.0,227.21,145.05
2018,7,13,15,45,778.0,102.5,3.35,18.75,627.5,178.81,105.8
2018,7,13,16,0,763.0,100.0,3.6,18.6,585.0,132.23,73.26
2018,7,13,16,15,744.5,96.5,3.7,18.5,539.5,86.79,51.41
2018,7,13,16,30,726.0,93.0,3.8,18.4,494.0,63.99,49.99
2018,7,13,16,45,701.0,89.5,3.9,18.3,446.0,63.32,49.62
2018,7,13,17,0,676.0,86.0,4.0,18.2,398.0,56.75,44.09
2018,7,13,17,15,642.5,81.5,4.05,18.05,349.5,55.35,43.05
2018,7,13,17,30,609.0,77.0,4.1,17.9,301.0,53.86,41.89
2018,7,13,17,45,563.5,70.5,4.2,17.75,253.0,50.67,39.17
2018,7,13,18,0,518.0,64.0,4.3,17.6,205.0,47.33,36.22
2018,7,13,18,15,452.0,56.5,4.25,17.45,161.0,42.93,32.18
2018,7,13,18,30,386.0,49.0,4.2,17.3,117.0,38.39,27.84
2018,7,13,18,45,293.0,39.5,4.2,17.15,81.5,30.62,20.42
2018,7,13,19,0,200.0,30.0,4.2,17.0,46.0,23.58,11.07
2018,7,13,19,15,115.0,18.0,4.1,16.95,26.0,16.37,0.0
2018,7,13,19,30,30.0,6.0,4.0,16.9,6.0,0.0,0.0
2018,7,13,19,45,15.0,3.0,3.9,16.85,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.6,16.0,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,7,14,5,15,136.0,17.5,2.6,16.1,26.0,89.44,0.0
2018,7,14,5,30,234.0,28.0,2.6,16.2,46.0,203.17,125.43
2018,7,14,5,45,333.0,36.0,2.55,16.3,82.5,291.45,232.28
2018,7,14,6,0,432.0,44.0,2.5,16.4,119.0,382.1,312.74
2018,7,14,6,15,302.0,55.0,2.5,16.5,115.5,312.6,259.35
2018,7,14,6,30,172.0,66.0,2.5,16.6,112.0,221.03,184.11
2018,7,14,6,45,134.0,102.0,2.45,16.7,142.5,228.4,189.44
2018,7,14,7,0,96.0,138.0,2.4,16.8,173.0,244.93,201.17
2018,7,14,7,15,122.0,163.5,2.4,16.95,215.0,298.42,244.36
2018,7,14,7,30,148.0,189.0,2.4,17.1,257.0,352.46,286.87
2018,7,14,7,45,139.5,206.0,2.4,17.2,276.0,364.5,294.7
2018,7,14,8,0,131.0,223.0,2.4,17.3,295.0,375.62,301.87
2018,7,14,8,15,101.5,236.5,2.45,17.45,295.5,361.48,288.71
2018,7,14,8,30,72.0,250.0,2.5,17.6,296.0,327.83,260.64
2018,7,14,8,45,101.5,286.0,2.55,17.7,355.5,395.09,312.73
2018,7,14,9,0,131.0,322.0,2.6,17.8,415.0,480.49,376.74
2018,7,14,9,15,123.5,339.5,2.7,17.9,431.0,488.38,380.97
2018,7,14,9,30,116.0,357.0,2.8,18.0,447.0,495.41,385.01
2018,7,14,9,45,144.0,378.0,2.9,18.1,495.0,541.03,418.83
2018,7,14,10,0,172.0,399.0,3.0,18.2,543.0,585.36,451.1
2018,7,14,10,15,199.0,411.0,3.15,18.25,583.5,617.63,474.67
2018,7,14,10,30,226.0,423.0,3.3,18.3,624.0,648.3,497.0
2018,7,14,10,45,242.5,431.0,3.4,18.35,651.5,675.84,516.38
2018,7,14,11,0,259.0,439.0,3.5,18.4,679.0,687.2,524.37
2018,7,14,11,15,304.5,425.0,3.6,18.4,711.5,702.17,536.25
2018,7,14,11,30,350.0,411.0,3.7,18.4,744.0,714.41,546.07
2018,7,14,11,45,566.0,293.5,3.8,18.4,836.5,783.19,601.12
2018,7,14,12,0,782.0,176.0,3.9,18.4,929.0,830.39,638.08
2018,7,14,12,15,845.5,137.5,3.95,18.4,952.0,811.0,624.19
2018,7,14,12,30,909.0,99.0,4.0,18.4,975.0,794.26,612.67
2018,7,14,12,45,773.5,178.5,4.1,18.4,920.0,727.66,563.75
2018,7,14,13,0,638.0,258.0,4.2,18.4,865.0,664.07,514.11
2018,7,14,13,15,526.5,316.0,4.25,18.35,811.5,607.46,469.78
2018,7,14,13,30,415.0,374.0,4.3,18.3,758.0,554.07,427.84
2018,7,14,13,45,411.5,362.5,4.35,18.3,736.0,516.46,398.91
2018,7,14,14,0,408.0,351.0,4.4,18.3,714.0,479.15,369.6
2018,7,14,14,15,589.0,249.0,4.5,18.2,754.0,457.43,351.42
2018,7,14,14,30,770.0,147.0,4.6,18.1,794.0,425.28,322.17
2018,7,14,14,45,816.0,121.0,4.65,18.05,781.0,385.72,285.79
2018,7,14,15,0,862.0,95.0,4.7,18.0,768.0,336.42,240.47
2018,7,14,15,15,851.0,93.5,4.7,18.0,729.0,285.36,194.61
2018,7,14,15,30,840.0,92.0,4.7,18.0,690.0,235.2,150.47
2018,7,14,15,45,827.0,89.5,4.85,17.75,647.0,185.15,109.48
2018,7,14,16,0,814.0,87.0,5.0,17.5,604.0,136.59,75.47
2018,7,14,16,15,798.0,84.0,5.0,17.4,558.0,79.39,44.95
2018,7,14,16,30,782.0,81.0,5.0,17.3,512.0,56.22,43.48
2018,7,14,16,45,760.0,77.5,5.0,17.15,463.0,55.19,42.77
2018,7,14,17,0,738.0,74.0,5.0,17.0,414.0,54.07,41.97
2018,7,14,17,15,707.5,70.0,5.0,16.9,364.5,52.42,40.68
2018,7,14,17,30,677.0,66.0,5.0,16.8,315.0,50.7,39.29
2018,7,14,17,45,634.5,62.0,5.0,16.7,266.5,44.62,33.99
2018,7,14,18,0,592.0,58.0,5.0,16.6,218.0,42.93,32.48
2018,7,14,18,15,528.5,51.5,5.0,16.5,172.0,39.1,28.93
2018,7,14,18,30,465.0,45.0,5.0,16.4,126.0,35.18,25.13
2018,7,14,18,45,349.5,36.0,4.95,16.3,86.0,28.81,18.92
2018,7,14,19,0,234.0,27.0,4.9,16.2,46.0,22.27,9.91
2018,7,14,19,15,135.0,16.5,4.85,16.15,25.5,15.01,0.0
2018,7,14,19,30,36.0,6.0,4.8,16.1,5.0,0.0,0.0
2018,7,14,19,45,18.0,3.0,4.75,16.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.55,14.75,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.5,2.5,14.9,3.5,3.18,0.0
2018,7,15,5,30,0.0,6.0,2.5,15.0,6.0,5.26,0.0
2018,7,15,5,45,0.0,10.0,2.45,15.1,10.0,8.78,1.53
2018,7,15,6,0,0.0,14.0,2.4,15.2,14.0,12.29,4.71
2018,7,15,6,15,0.0,20.0,2.4,15.35,20.0,17.58,9.34
2018,7,15,6,30,0.0,26.0,2.4,15.5,26.0,22.88,13.94
2018,7,15,6,45,0.0,40.0,2.45,15.65,40.0,35.26,24.53
2018,7,15,7,0,0.0,54.0,2.5,15.8,54.0,47.67,35.02
2018,7,15,7,15,0.0,81.5,2.5,15.95,81.5,72.63,55.96
2018,7,15,7,30,0.0,109.0,2.5,16.1,109.0,99.51,78.17
2018,7,15,7,45,0.0,124.0,2.5,16.25,124.0,113.68,89.54
2018,7,15,8,0,0.0,139.0,2.5,16.4,139.0,127.78,100.75
2018,7,15,8,15,3.0,161.5,2.55,16.5,163.5,152.27,120.46
2018,7,15,8,30,6.0,184.0,2.6,16.6,188.0,176.75,139.92
2018,7,15,8,45,10.0,208.5,2.6,16.75,215.5,204.18,161.51
2018,7,15,9,0,14.0,233.0,2.6,16.9,243.0,231.49,182.75
2018,7,15,9,15,17.5,254.5,2.7,17.0,267.5,255.1,200.93
2018,7,15,9,30,21.0,276.0,2.8,17.1,292.0,278.5,218.8
2018,7,15,9,45,30.0,308.0,2.85,17.25,332.5,334.16,261.52
2018,7,15,10,0,39.0,340.0,2.9,17.4,373.0,373.32,290.92
2018,7,15,10,15,46.5,364.0,3.05,17.5,404.5,401.72,312.1
2018,7,15,10,30,54.0,388.0,3.2,17.6,436.0,429.2,332.5
2018,7,15,10,45,58.0,402.5,3.35,17.65,455.0,442.7,342.34
2018,7,15,11,0,62.0,417.0,3.5,17.7,474.0,455.45,351.68
2018,7,15,11,15,60.5,420.0,3.6,17.75,476.5,451.14,348.11
2018,7,15,11,30,59.0,423.0,3.7,17.8,479.0,446.61,344.49
2018,7,15,11,45,60.0,428.5,3.85,17.8,486.0,446.34,344.29
2018,7,15,12,0,61.0,434.0,4.0,17.8,493.0,445.58,343.74
2018,7,15,12,15,64.5,438.0,4.15,17.85,500.0,445.01,343.37
2018,7,15,12,30,68.0,442.0,4.3,17.9,507.0,443.84,342.64
2018,7,15,12,45,66.0,437.5,4.4,17.9,500.5,430.81,332.9
2018,7,15,13,0,64.0,433.0,4.5,17.9,494.0,417.95,323.31
2018,7,15,13,15,66.5,427.0,4.6,17.95,489.5,407.0,315.16
2018,7,15,13,30,69.0,421.0,4.7,18.0,485.0,395.88,306.82
2018,7,15,13,45,131.5,407.5,4.75,18.0,525.5,406.43,315.51
2018,7,15,14,0,194.0,394.0,4.8,18.0,566.0,415.93,322.59
2018,7,15,14,15,263.5,358.5,4.85,18.0,584.5,398.03,308.04
2018,7,15,14,30,333.0,323.0,4.9,18.0,603.0,381.8,293.6
2018,7,15,14,45,363.0,297.5,4.95,17.95,591.0,343.7,261.69
2018,7,15,15,0,393.0,272.0,5.0,17.9,579.0,310.67,232.85
2018,7,15,15,15,517.5,218.0,5.0,17.9,600.0,279.18,201.29
2018,7,15,15,30,642.0,164.0,5.0,17.9,621.0,231.38,155.57
2018,7,15,15,45,750.0,122.5,5.0,17.85,623.0,187.67,114.83
2018,7,15,16,0,858.0,81.0,5.0,17.8,625.0,135.53,73.01
2018,7,15,16,15,841.5,78.5,4.95,17.75,577.5,86.2,50.22
2018,7,15,16,30,825.0,76.0,4.9,17.7,530.0,62.8,49.11
2018,7,15,16,45,802.0,73.5,4.9,17.6,479.5,52.78,40.59
2018,7,15,17,0,779.0,71.0,4.9,17.5,429.0,52.23,40.28
2018,7,15,17,15,748.0,67.0,4.85,17.4,377.5,50.46,38.88
2018,7,15,17,30,717.0,63.0,4.8,17.3,326.0,48.59,37.36
2018,7,15,17,45,674.0,59.5,4.8,17.25,276.0,47.01,36.03
2018,7,15,18,0,631.0,56.0,4.8,17.2,226.0,41.59,31.2
2018,7,15,18,15,565.0,50.0,4.7,17.05,178.0,38.06,27.94
2018,7,15,18,30,499.0,44.0,4.6,16.9,130.0,34.47,24.45
2018,7,15,18,45,394.0,36.5,4.55,16.8,90.5,29.42,19.37
2018,7,15,19,0,289.0,29.0,4.5,16.7,51.0,24.35,10.99
2018,7,15,19,15,170.0,18.0,4.35,16.65,28.5,16.37,0.0
2018,7,15,19,30,51.0,7.0,4.2,16.6,6.0,0.0,0.0
2018,7,15,19,45,25.5,3.5,4.1,16.5,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,4,45,26.5,3.5,2.65,15.25,3.0,0.0,0.0
2018,7,16,5,0,53.0,7.0,2.6,15.3,6.0,0.0,0.0
2018,7,16,5,15,176.0,16.5,2.5,15.45,27.0,109.78,0.0
2018,7,16,5,30,299.0,26.0,2.4,15.6,48.0,237.04,134.43
2018,7,16,5,45,406.0,33.5,2.3,15.75,88.0,333.94,264.97
2018,7,16,6,0,513.0,41.0,2.2,15.9,128.0,432.0,352.05
2018,7,16,6,15,355.0,41.0,2.15,16.05,110.5,337.65,280.14
2018,7,16,6,30,197.0,41.0,2.1,16.2,93.0,219.12,183.36
2018,7,16,6,45,98.5,58.0,2.05,16.3,84.0,154.98,128.31
2018,7,16,7,0,0.0,75.0,2.0,16.4,75.0,66.93,51.09
2018,7,16,7,15,4.5,109.0,2.05,16.6,111.0,104.94,82.97
2018,7,16,7,30,9.0,143.0,2.1,16.8,147.0,143.59,114.66
2018,7,16,7,45,12.5,165.0,2.1,17.0,171.5,168.33,134.42
2018,7,16,8,0,16.0,187.0,2.1,17.2,196.0,193.01,153.86
2018,7,16,8,15,16.0,202.5,2.15,17.4,212.0,207.33,164.65
2018,7,16,8,30,16.0,218.0,2.2,17.6,228.0,221.58,175.3
2018,7,16,8,45,22.5,242.5,2.3,17.8,258.0,251.48,198.51
2018,7,16,9,0,29.0,267.0,2.4,18.0,288.0,298.45,234.61
2018,7,16,9,15,31.5,286.0,2.45,18.15,309.5,318.62,249.4
2018,7,16,9,30,34.0,305.0,2.5,18.3,331.0,338.41,263.89
2018,7,16,9,45,52.0,339.5,2.55,18.45,382.0,389.84,302.82
2018,7,16,10,0,70.0,374.0,2.6,18.6,433.0,440.23,340.21
2018,7,16,10,15,69.5,387.5,2.6,18.7,447.5,448.99,345.71
2018,7,16,10,30,69.0,401.0,2.6,18.8,462.0,457.24,351.06
2018,7,16,10,45,65.5,409.0,2.6,18.9,468.0,456.51,349.74
2018,7,16,11,0,62.0,417.0,2.6,19.0,474.0,455.49,348.32
2018,7,16,11,15,69.0,429.5,2.65,19.05,494.0,468.22,357.59
2018,7,16,11,30,76.0,442.0,2.7,19.1,514.0,479.95,366.04
2018,7,16,11,45,74.5,443.0,2.7,19.15,514.0,472.47,360.14
2018,7,16,12,0,73.0,444.0,2.7,19.2,514.0,464.78,354.22
2018,7,16,12,15,96.5,456.5,2.8,19.2,549.0,487.33,371.42
2018,7,16,12,30,120.0,469.0,2.9,19.2,584.0,508.71,387.47
2018,7,16,12,45,144.0,469.0,2.95,19.25,606.5,514.17,391.72
2018,7,16,13,0,168.0,469.0,3.0,19.3,629.0,517.44,394.32
2018,7,16,13,15,186.0,460.0,3.15,19.25,634.5,507.41,387.39
2018,7,16,13,30,204.0,451.0,3.3,19.2,640.0,495.85,379.13
2018,7,16,13,45,330.0,382.5,3.4,19.2,679.5,491.17,376.66
2018,7,16,14,0,456.0,314.0,3.5,19.2,719.0,475.66,364.63
2018,7,16,14,15,686.5,204.5,3.65,19.15,791.5,467.84,356.33
2018,7,16,14,30,917.0,95.0,3.8,19.1,864.0,450.38,337.08
2018,7,16,14,45,908.5,93.5,3.95,19.05,829.0,397.19,290.73
2018,7,16,15,0,900.0,92.0,4.1,19.0,794.0,344.24,243.8
2018,7,16,15,15,889.0,91.0,4.1,19.0,754.0,291.46,196.74
2018,7,16,15,30,878.0,90.0,4.1,19.0,714.0,239.56,151.41
2018,7,16,15,45,864.0,88.0,4.3,18.8,669.0,187.61,109.31
2018,7,16,16,0,850.0,86.0,4.5,18.6,624.0,137.25,74.65
2018,7,16,16,15,831.5,84.0,4.55,18.5,576.0,88.48,52.69
2018,7,16,16,30,813.0,82.0,4.6,18.4,528.0,57.28,44.2
2018,7,16,16,45,789.0,79.0,4.65,18.25,477.5,56.6,43.81
2018,7,16,17,0,765.0,76.0,4.7,18.1,427.0,55.86,43.35
2018,7,16,17,15,732.0,72.5,4.65,17.95,375.5,54.62,42.44
2018,7,16,17,30,699.0,69.0,4.6,17.8,324.0,53.36,41.47
2018,7,16,17,45,652.5,64.0,4.6,17.65,273.0,46.32,35.35
2018,7,16,18,0,606.0,59.0,4.6,17.5,222.0,43.88,33.18
2018,7,16,18,15,537.0,53.0,4.5,17.3,174.5,40.48,30.03
2018,7,16,18,30,468.0,47.0,4.4,17.1,127.0,37.05,26.66
2018,7,16,18,45,362.5,37.5,4.3,16.95,87.5,30.33,20.09
2018,7,16,19,0,257.0,28.0,4.2,16.8,48.0,23.4,9.94
2018,7,16,19,15,149.5,17.5,4.05,16.7,27.0,15.92,0.0
2018,7,16,19,30,42.0,7.0,3.9,16.6,6.0,0.0,0.0
2018,7,16,19,45,21.0,3.5,3.8,16.5,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,2.5,15.35,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,2.5,15.4,5.0,0.0,0.0
2018,7,17,5,15,67.0,8.0,2.55,15.55,10.5,43.29,0.0
2018,7,17,5,30,90.0,10.0,2.6,15.7,16.0,86.85,43.34
2018,7,17,5,45,45.0,13.0,2.6,15.9,16.0,49.73,35.67
2018,7,17,6,0,0.0,16.0,2.6,16.1,16.0,14.06,6.13
2018,7,17,6,15,0.0,21.0,2.6,16.25,21.0,18.46,10.03
2018,7,17,6,30,0.0,26.0,2.6,16.4,26.0,22.88,13.87
2018,7,17,6,45,0.0,35.0,2.65,16.55,35.0,30.84,20.67
2018,7,17,7,0,0.0,44.0,2.7,16.7,44.0,38.81,27.39
2018,7,17,7,15,0.0,61.0,2.7,16.85,61.0,53.89,40.02
2018,7,17,7,30,0.0,78.0,2.7,17.0,78.0,69.01,52.52
2018,7,17,7,45,0.0,87.5,2.75,17.15,87.5,77.62,59.45
2018,7,17,8,0,0.0,97.0,2.8,17.3,97.0,86.46,66.51
2018,7,17,8,15,0.0,113.0,2.85,17.45,113.0,101.51,78.62
2018,7,17,8,30,0.0,129.0,2.9,17.6,129.0,116.56,90.58
2018,7,17,8,45,1.0,148.5,2.95,17.75,149.0,135.93,106.0
2018,7,17,9,0,2.0,168.0,3.0,17.9,169.0,155.26,121.23
2018,7,17,9,15,5.0,192.5,3.05,18.05,196.0,181.38,141.82
2018,7,17,9,30,8.0,217.0,3.1,18.2,223.0,207.39,162.1
2018,7,17,9,45,12.5,248.5,3.15,18.3,258.5,241.53,188.64
2018,7,17,10,0,17.0,280.0,3.2,18.4,294.0,275.37,214.65
2018,7,17,10,15,19.0,296.0,3.25,18.5,312.5,291.35,226.56
2018,7,17,10,30,21.0,312.0,3.3,18.6,331.0,307.06,238.27
2018,7,17,10,45,24.0,332.5,3.35,18.65,354.5,340.25,263.33
2018,7,17,11,0,27.0,353.0,3.4,18.7,378.0,359.62,277.7
2018,7,17,11,15,31.5,369.5,3.45,18.75,399.0,375.72,289.67
2018,7,17,11,30,36.0,386.0,3.5,18.8,420.0,390.95,300.97
2018,7,17,11,45,37.5,394.5,3.5,18.85,430.0,395.19,303.89
2018,7,17,12,0,39.0,403.0,3.5,18.9,440.0,398.89,306.46
2018,7,17,12,15,37.0,398.0,3.55,18.95,433.5,387.17,297.51
2018,7,17,12,30,35.0,393.0,3.6,19.0,427.0,375.65,288.78
2018,7,17,12,45,35.5,390.5,3.65,19.05,424.5,368.34,283.29
2018,7,17,13,0,36.0,388.0,3.7,19.1,422.0,361.0,277.77
2018,7,17,13,15,46.5,399.5,3.85,19.1,443.0,371.56,286.09
2018,7,17,13,30,57.0,411.0,4.0,19.1,464.0,380.6,293.12
2018,7,17,13,45,58.0,401.0,4.15,19.1,453.5,366.06,282.23
2018,7,17,14,0,59.0,391.0,4.3,19.1,443.0,351.59,271.41
2018,7,17,14,15,335.5,293.5,4.45,19.05,576.0,376.25,289.91
2018,7,17,14,30,612.0,196.0,4.6,19.0,709.0,391.29,296.84
2018,7,17,14,45,739.0,152.0,4.8,18.95,745.5,373.48,276.77
2018,7,17,15,0,866.0,108.0,5.0,18.9,782.0,344.73,245.89
2018,7,17,15,15,854.5,106.0,5.0,18.9,742.0,292.68,199.39
2018,7,17,15,30,843.0,104.0,5.0,18.9,702.0,241.6,154.77
2018,7,17,15,45,699.0,127.0,5.25,18.7,601.5,175.14,106.66
2018,7,17,16,0,555.0,150.0,5.5,18.5,501.0,138.02,86.7
2018,7,17,16,15,478.5,150.5,5.6,18.35,436.0,107.06,74.62
2018,7,17,16,30,402.0,151.0,5.7,18.2,371.0,95.75,77.45
2018,7,17,16,45,391.0,141.0,5.75,18.1,338.0,91.72,74.28
2018,7,17,17,0,380.0,131.0,5.8,18.0,305.0,87.35,70.78
2018,7,17,17,15,369.5,118.5,5.8,17.85,271.0,80.96,65.47
2018,7,17,17,30,359.0,106.0,5.8,17.7,237.0,74.14,59.72
2018,7,17,17,45,324.0,94.0,5.8,17.5,198.0,67.12,53.68
2018,7,17,18,0,289.0,82.0,5.8,17.3,159.0,59.75,47.17
2018,7,17,18,15,246.0,67.5,5.7,17.15,123.5,50.12,38.49
2018,7,17,18,30,203.0,53.0,5.6,17.0,88.0,40.08,29.27
2018,7,17,18,45,150.5,39.0,5.5,16.85,60.0,31.29,20.87
2018,7,17,19,0,98.0,25.0,5.4,16.7,32.0,20.33,7.49
2018,7,17,19,15,56.0,14.5,5.25,16.6,18.0,13.19,0.0
2018,7,17,19,30,14.0,4.0,5.1,16.5,4.0,0.0,0.0
2018,7,17,19,45,7.0,2.0,4.9,16.45,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.55,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,2.85,15.5,1.5,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,7,18,5,15,59.5,9.5,2.95,15.75,12.5,40.56,0.0
2018,7,18,5,30,95.0,15.0,3.0,15.9,22.0,94.51,43.65
2018,7,18,5,45,113.0,19.5,3.1,16.0,34.0,117.37,90.98
2018,7,18,6,0,131.0,24.0,3.2,16.1,46.0,137.33,111.66
2018,7,18,6,15,86.5,28.0,3.1,16.25,44.5,101.51,82.53
2018,7,18,6,30,42.0,32.0,3.0,16.4,43.0,66.85,52.63
2018,7,18,6,45,21.0,41.0,2.9,16.55,46.5,53.83,41.0
2018,7,18,7,0,0.0,50.0,2.8,16.7,50.0,44.12,31.88
2018,7,18,7,15,0.0,66.0,2.6,16.8,66.0,58.33,43.77
2018,7,18,7,30,0.0,82.0,2.4,16.9,82.0,72.65,55.58
2018,7,18,7,45,0.0,90.5,2.25,17.0,90.5,80.52,61.89
2018,7,18,8,0,0.0,99.0,2.1,17.1,99.0,88.38,68.14
2018,7,18,8,15,0.0,110.5,2.05,17.25,110.5,99.12,76.68
2018,7,18,8,30,0.0,122.0,2.0,17.4,122.0,109.84,85.12
2018,7,18,8,45,0.5,135.0,1.95,17.55,135.5,122.46,95.05
2018,7,18,9,0,1.0,148.0,1.9,17.7,149.0,135.04,104.88
2018,7,18,9,15,2.5,165.5,1.9,17.8,167.5,152.88,118.9
2018,7,18,9,30,4.0,183.0,1.9,17.9,186.0,170.65,132.74
2018,7,18,9,45,5.5,189.5,1.95,18.05,194.0,177.85,138.14
2018,7,18,10,0,7.0,196.0,2.0,18.2,202.0,185.02,143.53
2018,7,18,10,15,11.5,235.0,2.05,18.3,245.0,225.68,175.2
2018,7,18,10,30,16.0,274.0,2.1,18.4,288.0,266.02,206.11
2018,7,18,10,45,20.5,302.5,2.15,18.5,321.0,295.93,228.71
2018,7,18,11,0,25.0,331.0,2.2,18.6,354.0,336.33,259.04
2018,7,18,11,15,35.0,352.5,2.3,18.6,385.5,362.65,278.91
2018,7,18,11,30,45.0,374.0,2.4,18.6,417.0,387.72,297.78
2018,7,18,11,45,58.0,400.0,2.45,18.65,455.5,418.17,320.46
2018,7,18,12,0,71.0,426.0,2.5,18.7,494.0,446.72,341.53
2018,7,18,12,15,52.0,393.5,2.6,18.7,443.5,395.27,302.91
2018,7,18,12,30,33.0,361.0,2.7,18.7,393.0,346.13,265.91
2018,7,18,12,45,31.5,361.5,2.8,18.7,391.5,340.55,261.93
2018,7,18,13,0,30.0,362.0,2.9,18.7,390.0,335.02,257.82
2018,7,18,13,15,31.0,363.0,2.85,18.65,392.0,331.56,255.26
2018,7,18,13,30,32.0,364.0,2.8,18.6,394.0,327.91,252.55
2018,7,18,13,45,32.0,356.5,2.75,18.6,385.5,316.77,244.12
2018,7,18,14,0,32.0,349.0,2.7,18.6,377.0,305.75,235.79
2018,7,18,14,15,31.5,338.5,2.7,18.55,365.5,292.32,225.69
2018,7,18,14,30,31.0,328.0,2.7,18.5,354.0,279.09,215.72
2018,7,18,14,45,308.0,246.5,2.7,18.45,487.0,287.24,217.24
2018,7,18,15,0,585.0,165.0,2.7,18.4,620.0,288.2,208.49
2018,7,18,15,15,680.5,139.0,2.7,18.4,641.5,258.92,178.16
2018,7,18,15,30,776.0,113.0,2.7,18.4,663.0,225.59,144.34
2018,7,18,15,45,630.0,133.0,3.05,18.25,561.0,168.68,104.34
2018,7,18,16,0,484.0,153.0,3.4,18.1,459.0,133.28,85.64
2018,7,18,16,15,627.0,121.0,3.55,17.95,484.5,87.83,56.83
2018,7,18,16,30,770.0,89.0,3.7,17.8,510.0,61.82,48.25
2018,7,18,16,45,743.0,86.0,3.9,17.65,460.0,61.36,48.07
2018,7,18,17,0,716.0,83.0,4.1,17.5,410.0,60.86,47.83
2018,7,18,17,15,680.5,79.0,4.1,17.3,359.5,54.08,42.08
2018,7,18,17,30,645.0,75.0,4.1,17.1,309.0,52.84,41.15
2018,7,18,17,45,595.5,69.5,4.05,16.9,259.0,50.33,39.01
2018,7,18,18,0,546.0,64.0,4.0,16.7,209.0,47.74,36.7
2018,7,18,18,15,475.0,57.0,3.85,16.6,163.5,43.74,32.98
2018,7,18,18,30,404.0,50.0,3.7,16.5,118.0,39.68,28.98
2018,7,18,18,45,301.0,39.0,3.55,16.35,80.5,31.74,21.26
2018,7,18,19,0,198.0,28.0,3.4,16.2,43.0,22.07,8.12
2018,7,18,19,15,112.0,17.0,3.2,16.2,24.0,15.46,0.0
2018,7,18,19,30,26.0,6.0,3.0,16.2,5.0,0.0,0.0
2018,7,18,19,45,13.0,3.0,2.8,16.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,2.6,15.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,2.6,15.6,3.0,0.0,0.0
2018,7,19,5,15,14.0,4.0,2.45,15.75,4.5,11.13,0.0
2018,7,19,5,30,14.0,5.0,2.3,15.9,6.0,16.83,2.34
2018,7,19,5,45,7.0,6.0,2.1,16.05,6.5,10.69,3.15
2018,7,19,6,0,0.0,7.0,1.9,16.2,7.0,6.14,0.0
2018,7,19,6,15,0.0,10.0,1.75,16.3,10.0,8.78,1.8
2018,7,19,6,30,0.0,13.0,1.6,16.4,13.0,11.42,4.11
2018,7,19,6,45,0.0,23.5,1.45,16.55,23.5,20.68,12.04
2018,7,19,7,0,0.0,34.0,1.3,16.7,34.0,29.96,19.91
2018,7,19,7,15,0.0,61.5,1.2,16.85,61.5,54.33,40.43
2018,7,19,7,30,0.0,89.0,1.1,17.0,89.0,79.53,61.29
2018,7,19,7,45,0.0,112.0,1.05,17.2,112.0,101.7,79.28
2018,7,19,8,0,0.0,135.0,1.0,17.4,135.0,123.89,97.0
2018,7,19,8,15,2.0,156.5,0.95,17.65,158.0,146.42,114.78
2018,7,19,8,30,4.0,178.0,0.9,17.9,181.0,168.9,132.25
2018,7,19,8,45,6.5,195.5,0.85,18.15,200.0,187.77,146.62
2018,7,19,9,0,9.0,213.0,0.8,18.4,219.0,206.57,160.76
2018,7,19,9,15,12.5,235.0,0.75,18.6,244.0,230.74,178.93
2018,7,19,9,30,16.0,257.0,0.7,18.8,269.0,254.72,196.67
2018,7,19,9,45,19.0,279.0,0.65,19.0,294.0,277.96,213.56
2018,7,19,10,0,22.0,301.0,0.6,19.2,319.0,300.9,229.99
2018,7,19,10,15,29.0,325.5,0.85,19.25,350.5,344.96,263.15
2018,7,19,10,30,36.0,350.0,1.1,19.3,382.0,373.14,284.23
2018,7,19,10,45,44.5,372.0,1.35,19.4,412.5,399.32,303.84
2018,7,19,11,0,53.0,394.0,1.6,19.5,443.0,424.41,322.57
2018,7,19,11,15,49.0,398.0,1.9,19.45,444.0,419.36,319.13
2018,7,19,11,30,45.0,402.0,2.2,19.4,445.0,414.19,315.7
2018,7,19,11,45,38.0,390.0,2.5,19.4,426.5,391.47,299.09
2018,7,19,12,0,31.0,378.0,2.8,19.4,408.0,369.43,282.86
2018,7,19,12,15,36.5,390.5,3.0,19.35,425.5,380.07,291.25
2018,7,19,12,30,42.0,403.0,3.2,19.3,443.0,389.75,298.8
2018,7,19,12,45,45.5,408.0,3.4,19.25,451.0,390.57,299.69
2018,7,19,13,0,49.0,413.0,3.6,19.2,459.0,390.81,300.17
2018,7,19,13,15,54.5,411.0,3.75,19.1,461.5,386.03,296.93
2018,7,19,13,30,60.0,409.0,3.9,19.0,464.0,380.69,293.23
2018,7,19,13,45,202.5,365.5,4.05,18.95,545.5,406.73,314.52
2018,7,19,14,0,345.0,322.0,4.2,18.9,627.0,424.31,327.62
2018,7,19,14,15,582.0,226.0,4.2,18.85,721.0,434.61,332.97
2018,7,19,14,30,819.0,130.0,4.2,18.8,815.0,434.04,326.44
2018,7,19,14,45,810.0,128.0,4.2,18.7,781.5,378.92,278.89
2018,7,19,15,0,801.0,126.0,4.2,18.6,748.0,329.37,235.04
2018,7,19,15,15,788.0,123.5,4.2,18.6,709.0,279.14,190.62
2018,7,19,15,30,775.0,121.0,4.2,18.6,670.0,230.2,148.27
2018,7,19,15,45,608.5,160.0,4.05,18.4,574.0,183.32,117.12
2018,7,19,16,0,442.0,199.0,3.9,18.2,478.0,162.24,110.79
2018,7,19,16,15,250.5,208.0,3.85,18.1,363.5,145.49,110.23
2018,7,19,16,30,59.0,217.0,3.8,18.0,249.0,163.33,135.03
2018,7,19,16,45,140.5,177.0,3.75,17.9,243.5,130.63,107.65
2018,7,19,17,0,222.0,137.0,3.7,17.8,238.0,98.09,80.06
2018,7,19,17,15,394.5,113.0,3.75,17.65,266.0,77.51,62.49
2018,7,19,17,30,567.0,89.0,3.8,17.5,294.0,63.11,50.09
2018,7,19,17,45,515.5,82.0,3.8,17.35,246.0,59.94,47.4
2018,7,19,18,0,464.0,75.0,3.8,17.2,198.0,56.64,44.46
2018,7,19,18,15,395.0,65.5,3.75,17.1,154.0,49.28,37.75
2018,7,19,18,30,326.0,56.0,3.7,17.0,110.0,42.82,31.62
2018,7,19,18,45,235.5,42.5,3.65,16.85,74.5,32.97,22.19
2018,7,19,19,0,145.0,29.0,3.6,16.7,39.0,22.82,7.92
2018,7,19,19,15,81.0,16.5,3.45,16.65,21.5,15.01,0.0
2018,7,19,19,30,17.0,4.0,3.3,16.6,4.0,0.0,0.0
2018,7,19,19,45,8.5,2.0,3.15,16.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,1.55,16.05,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,1.6,16.1,3.0,0.0,0.0
2018,7,20,5,15,40.5,12.5,1.7,16.25,15.0,33.01,0.0
2018,7,20,5,30,73.0,22.0,1.8,16.4,27.0,84.04,29.1
2018,7,20,5,45,142.0,36.5,1.9,16.6,56.0,154.4,119.42
2018,7,20,6,0,211.0,51.0,2.0,16.8,85.0,237.83,193.18
2018,7,20,6,15,163.5,47.5,2.05,17.0,79.5,201.91,166.21
2018,7,20,6,30,116.0,44.0,2.1,17.2,74.0,147.69,122.0
2018,7,20,6,45,58.0,53.0,2.1,17.4,68.0,105.16,85.19
2018,7,20,7,0,0.0,62.0,2.1,17.6,62.0,54.77,40.7
2018,7,20,7,15,0.0,81.5,2.0,17.8,81.5,72.77,55.67
2018,7,20,7,30,0.0,101.0,1.9,18.0,101.0,91.56,71.02
2018,7,20,7,45,1.0,120.0,1.8,18.2,120.5,110.73,86.49
2018,7,20,8,0,2.0,139.0,1.7,18.4,140.0,129.86,101.7
2018,7,20,8,15,2.5,153.5,1.65,18.6,155.0,143.9,112.59
2018,7,20,8,30,3.0,168.0,1.6,18.8,170.0,157.9,123.34
2018,7,20,8,45,4.5,182.0,1.55,19.0,185.0,172.33,134.36
2018,7,20,9,0,6.0,196.0,1.5,19.2,200.0,186.72,145.25
2018,7,20,9,15,11.0,223.0,1.45,19.35,231.0,217.36,168.9
2018,7,20,9,30,16.0,250.0,1.4,19.5,262.0,247.83,192.02
2018,7,20,9,45,17.5,265.5,1.4,19.7,279.5,263.22,203.19
2018,7,20,10,0,19.0,281.0,1.4,19.9,297.0,278.41,214.21
2018,7,20,10,15,22.0,302.0,1.35,20.0,321.0,300.18,230.16
2018,7,20,10,30,25.0,323.0,1.3,20.1,345.0,335.18,255.78
2018,7,20,10,45,27.5,340.5,1.3,20.2,365.5,351.63,267.42
2018,7,20,11,0,30.0,358.0,1.3,20.3,386.0,367.42,278.61
2018,7,20,11,15,31.5,364.5,1.35,20.3,394.0,370.96,281.05
2018,7,20,11,30,33.0,371.0,1.4,20.3,402.0,374.12,283.31
2018,7,20,11,45,42.5,397.0,1.45,20.3,437.5,401.87,303.79
2018,7,20,12,0,52.0,423.0,1.5,20.3,473.0,427.99,322.79
2018,7,20,12,15,62.5,429.0,1.55,20.3,489.0,435.31,328.24
2018,7,20,12,30,73.0,435.0,1.6,20.3,505.0,441.48,332.95
2018,7,20,12,45,86.0,441.0,1.65,20.25,523.0,448.24,338.2
2018,7,20,13,0,99.0,447.0,1.7,20.2,541.0,453.5,342.29
2018,7,20,13,15,79.5,429.0,1.8,20.15,503.5,416.75,315.46
2018,7,20,13,30,60.0,411.0,1.9,20.1,466.0,382.2,290.25
2018,7,20,13,45,182.0,348.0,1.95,20.05,510.0,388.35,296.41
2018,7,20,14,0,304.0,285.0,2.0,20.0,554.0,375.65,287.0
2018,7,20,14,15,560.5,201.5,2.0,19.9,677.0,405.79,307.21
2018,7,20,14,30,817.0,118.0,2.0,19.8,800.0,423.67,314.13
2018,7,20,14,45,808.5,115.0,2.05,19.75,766.5,374.17,271.58
2018,7,20,15,0,800.0,112.0,2.1,19.7,733.0,325.0,228.84
2018,7,20,15,15,787.5,110.5,2.1,19.7,695.0,268.52,180.31
2018,7,20,15,30,775.0,109.0,2.1,19.7,657.0,220.47,139.2
2018,7,20,15,45,760.5,106.0,2.1,19.5,614.5,172.45,101.09
2018,7,20,16,0,746.0,103.0,2.1,19.3,572.0,126.22,70.18
2018,7,20,16,15,726.0,100.0,2.1,19.2,526.5,81.77,51.3
2018,7,20,16,30,706.0,97.0,2.1,19.1,481.0,67.02,52.48
2018,7,20,16,45,680.0,92.5,2.1,19.05,433.0,59.44,46.14
2018,7,20,17,0,654.0,88.0,2.1,19.0,385.0,58.3,45.33
2018,7,20,17,15,618.0,83.5,2.05,18.85,336.5,56.97,44.35
2018,7,20,17,30,582.0,79.0,2.0,18.7,288.0,55.57,43.27
2018,7,20,17,45,533.0,73.0,2.0,18.6,241.0,52.86,40.96
2018,7,20,18,0,484.0,67.0,2.0,18.5,194.0,50.06,38.46
2018,7,20,18,15,416.0,58.5,1.95,18.4,150.5,44.96,33.78
2018,7,20,18,30,348.0,50.0,1.9,18.3,107.0,38.31,27.55
2018,7,20,18,45,255.5,38.5,1.85,18.25,72.5,29.9,19.44
2018,7,20,19,0,163.0,27.0,1.8,18.2,38.0,21.26,6.22
2018,7,20,19,15,91.5,16.0,1.75,18.15,21.0,14.55,0.0
2018,7,20,19,30,20.0,5.0,1.7,18.1,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,1.65,18.1,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.05,17.2,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,7,21,5,15,12.0,6.0,1.35,17.3,6.5,11.86,0.0
2018,7,21,5,30,12.0,9.0,1.5,17.4,10.0,17.37,0.33
2018,7,21,5,45,6.0,15.5,1.6,17.55,16.0,17.64,8.54
2018,7,21,6,0,0.0,22.0,1.7,17.7,22.0,19.35,10.44
2018,7,21,6,15,0.0,30.5,1.7,17.85,30.5,26.86,16.99
2018,7,21,6,30,0.0,39.0,1.7,18.0,39.0,34.38,23.47
2018,7,21,6,45,0.0,53.0,1.7,18.15,53.0,46.79,33.98
2018,7,21,7,0,0.0,67.0,1.7,18.3,67.0,59.22,44.37
2018,7,21,7,15,0.0,91.5,1.7,18.45,91.5,82.98,64.02
2018,7,21,7,30,0.0,116.0,1.7,18.6,116.0,107.07,83.61
2018,7,21,7,45,12.0,152.5,1.7,18.75,159.0,154.79,122.62
2018,7,21,8,0,24.0,189.0,1.7,18.9,202.0,203.11,161.22
2018,7,21,8,15,30.5,215.5,1.65,19.05,233.5,251.69,198.92
2018,7,21,8,30,37.0,242.0,1.6,19.2,265.0,285.31,224.27
2018,7,21,8,45,61.0,273.0,1.6,19.35,314.5,340.93,266.82
2018,7,21,9,0,85.0,304.0,1.6,19.5,364.0,396.29,308.16
2018,7,21,9,15,123.5,331.5,1.6,19.6,424.0,479.93,369.85
2018,7,21,9,30,162.0,359.0,1.6,19.7,484.0,544.28,415.95
