Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,45,201.5,373.0,1.6,19.75,535.5,593.54,450.81
2018,7,21,10,0,241.0,387.0,1.6,19.8,587.0,658.11,495.61
2018,7,21,10,15,295.5,385.0,1.65,19.85,639.0,701.46,526.11
2018,7,21,10,30,350.0,383.0,1.7,19.9,691.0,742.7,554.98
2018,7,21,10,45,355.0,392.0,1.7,19.95,711.5,744.74,555.12
2018,7,21,11,0,360.0,401.0,1.7,20.0,732.0,744.87,554.41
2018,7,21,11,15,504.5,323.5,1.75,20.0,795.5,798.44,594.91
2018,7,21,11,30,649.0,246.0,1.8,20.0,859.0,836.39,623.86
2018,7,21,11,45,705.5,214.0,1.85,20.05,885.0,830.78,620.88
2018,7,21,12,0,762.0,182.0,1.9,20.1,911.0,816.8,611.67
2018,7,21,12,15,661.5,243.0,1.9,20.05,876.0,762.72,572.62
2018,7,21,12,30,561.0,304.0,1.9,20.0,841.0,708.71,532.66
2018,7,21,12,45,495.5,339.5,1.95,19.95,811.0,661.31,498.22
2018,7,21,13,0,430.0,375.0,2.0,19.9,781.0,616.4,465.11
2018,7,21,13,15,357.0,403.5,2.0,19.85,737.0,568.12,429.05
2018,7,21,13,30,284.0,432.0,2.0,19.8,693.0,522.73,394.99
2018,7,21,13,45,367.5,372.5,2.0,19.75,702.0,502.89,381.01
2018,7,21,14,0,451.0,313.0,2.0,19.7,711.0,470.33,356.46
2018,7,21,14,15,651.5,207.0,2.0,19.65,761.5,450.61,339.46
2018,7,21,14,30,852.0,101.0,2.0,19.6,812.0,424.22,314.09
2018,7,21,14,45,657.0,183.0,2.0,19.55,717.5,358.87,262.79
2018,7,21,15,0,462.0,265.0,2.0,19.5,623.0,323.42,236.47
2018,7,21,15,15,547.5,214.5,2.0,19.5,617.0,277.7,195.58
2018,7,21,15,30,633.0,164.0,2.0,19.5,611.0,224.77,148.33
2018,7,21,15,45,711.5,126.0,2.0,19.3,597.5,172.15,103.03
2018,7,21,16,0,790.0,88.0,2.0,19.1,584.0,118.14,62.38
2018,7,21,16,15,772.5,85.0,2.05,19.0,538.0,71.46,43.09
2018,7,21,16,30,755.0,82.0,2.1,18.9,492.0,56.94,43.84
2018,7,21,16,45,732.5,78.5,2.15,18.8,444.0,55.96,43.18
2018,7,21,17,0,710.0,75.0,2.2,18.7,396.0,54.89,42.43
2018,7,21,17,15,677.0,70.5,2.3,18.55,346.5,52.9,40.86
2018,7,21,17,30,644.0,66.0,2.4,18.4,297.0,46.37,35.27
2018,7,21,17,45,521.5,69.0,2.45,18.25,236.5,49.72,38.27
2018,7,21,18,0,399.0,72.0,2.5,18.1,176.0,53.13,41.21
2018,7,21,18,15,286.0,60.0,2.5,17.95,126.0,44.81,33.7
2018,7,21,18,30,173.0,48.0,2.5,17.8,76.0,38.25,27.53
2018,7,21,18,45,194.0,36.5,2.5,17.7,58.0,28.23,18.02
2018,7,21,19,0,215.0,25.0,2.5,17.6,40.0,20.85,5.18
2018,7,21,19,15,123.0,15.0,2.4,17.55,22.0,13.64,0.0
2018,7,21,19,30,31.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,7,21,19,45,15.5,2.5,2.2,17.45,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,22,5,15,92.0,11.0,0.7,17.4,16.5,58.96,0.0
2018,7,22,5,30,184.0,22.0,0.8,17.5,33.0,158.77,35.65
2018,7,22,5,45,304.0,31.5,0.85,17.6,70.0,265.91,203.8
2018,7,22,6,0,424.0,41.0,0.9,17.7,107.0,370.08,296.14
2018,7,22,6,15,297.0,44.0,0.95,17.85,98.5,299.97,244.52
2018,7,22,6,30,170.0,47.0,1.0,18.0,90.0,208.36,171.42
2018,7,22,6,45,85.5,61.0,1.0,18.15,82.5,136.74,111.55
2018,7,22,7,0,1.0,75.0,1.0,18.3,75.0,67.99,51.61
2018,7,22,7,15,9.5,105.5,1.1,18.45,109.5,105.88,83.33
2018,7,22,7,30,18.0,136.0,1.2,18.6,144.0,144.45,114.83
2018,7,22,7,45,25.0,167.5,1.25,18.75,180.0,196.53,156.43
2018,7,22,8,0,32.0,199.0,1.3,18.9,216.0,237.3,188.15
2018,7,22,8,15,30.0,214.0,1.35,19.0,231.0,249.58,196.85
2018,7,22,8,30,28.0,229.0,1.4,19.1,246.0,261.67,205.46
2018,7,22,8,45,37.0,256.5,1.5,19.25,281.0,298.52,233.55
2018,7,22,9,0,46.0,284.0,1.6,19.4,316.0,334.96,260.84
2018,7,22,9,15,63.0,314.0,1.7,19.5,361.0,381.65,295.84
2018,7,22,9,30,80.0,344.0,1.8,19.6,406.0,427.63,329.76
2018,7,22,9,45,103.0,368.5,1.9,19.65,452.0,472.7,362.9
2018,7,22,10,0,126.0,393.0,2.0,19.7,498.0,533.43,406.81
2018,7,22,10,15,139.5,409.0,2.15,19.75,529.0,556.87,423.43
2018,7,22,10,30,153.0,425.0,2.3,19.8,560.0,579.01,439.31
2018,7,22,10,45,173.0,436.0,2.4,19.9,592.0,600.86,454.94
2018,7,22,11,0,193.0,447.0,2.5,20.0,624.0,621.0,469.29
2018,7,22,11,15,201.5,454.5,2.6,20.0,642.0,625.21,472.23
2018,7,22,11,30,210.0,462.0,2.7,20.0,660.0,627.97,474.26
2018,7,22,11,45,225.5,462.0,2.8,20.0,676.0,628.37,474.91
2018,7,22,12,0,241.0,462.0,2.9,20.0,692.0,631.38,477.34
2018,7,22,12,15,267.5,456.0,3.05,20.0,711.5,630.04,477.18
2018,7,22,12,30,294.0,450.0,3.2,20.0,731.0,626.41,475.28
2018,7,22,12,45,287.0,449.0,3.3,20.0,721.5,600.14,456.13
2018,7,22,13,0,280.0,448.0,3.4,20.0,712.0,573.97,436.99
2018,7,22,13,15,275.5,441.5,3.6,19.95,698.0,545.3,416.18
2018,7,22,13,30,271.0,435.0,3.8,19.9,684.0,516.95,395.25
2018,7,22,13,45,374.0,370.5,3.95,19.9,705.5,504.55,386.65
2018,7,22,14,0,477.0,306.0,4.1,19.9,727.0,477.68,365.89
2018,7,22,14,15,671.5,201.5,4.2,19.8,772.5,454.75,346.13
2018,7,22,14,30,866.0,97.0,4.3,19.7,818.0,425.79,318.44
2018,7,22,14,45,857.5,95.5,4.45,19.65,784.5,374.95,273.95
2018,7,22,15,0,849.0,94.0,4.6,19.6,751.0,324.36,228.95
2018,7,22,15,15,838.0,92.0,4.6,19.6,712.0,273.28,183.44
2018,7,22,15,30,827.0,90.0,4.6,19.6,673.0,223.11,139.89
2018,7,22,15,45,813.0,88.0,4.7,19.4,630.0,173.64,100.41
2018,7,22,16,0,799.0,86.0,4.8,19.2,587.0,125.75,68.78
2018,7,22,16,15,780.5,83.5,4.8,19.1,540.5,69.27,42.17
2018,7,22,16,30,762.0,81.0,4.8,19.0,494.0,56.37,43.34
2018,7,22,16,45,737.5,78.0,4.85,18.9,445.5,55.7,42.94
2018,7,22,17,0,713.0,75.0,4.9,18.8,397.0,54.97,42.48
2018,7,22,17,15,680.5,71.0,4.85,18.6,347.5,53.37,41.26
2018,7,22,17,30,648.0,67.0,4.8,18.4,298.0,47.18,35.96
2018,7,22,17,45,601.0,61.5,4.8,18.25,249.0,44.43,33.6
2018,7,22,18,0,554.0,56.0,4.8,18.1,200.0,41.57,31.04
2018,7,22,18,15,486.0,49.5,4.7,18.0,155.5,37.72,27.46
2018,7,22,18,30,418.0,43.0,4.6,17.9,111.0,33.79,23.63
2018,7,22,18,45,316.5,34.0,4.5,17.8,75.0,27.46,17.28
2018,7,22,19,0,215.0,25.0,4.4,17.7,39.0,20.95,4.19
2018,7,22,19,15,122.5,15.0,4.25,17.65,21.5,13.64,0.0
2018,7,22,19,30,30.0,5.0,4.1,17.6,4.0,0.0,0.0
2018,7,22,19,45,15.0,2.5,4.0,17.6,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,3.35,16.5,16.5,61.79,0.0
2018,7,23,5,30,195.0,22.0,3.3,16.6,33.0,163.73,21.3
2018,7,23,5,45,318.5,31.0,3.2,16.75,70.5,274.12,211.8
2018,7,23,6,0,442.0,40.0,3.1,16.9,108.0,380.44,309.34
2018,7,23,6,15,308.5,38.5,3.05,17.0,94.5,299.52,248.25
2018,7,23,6,30,175.0,37.0,3.0,17.1,81.0,195.99,163.54
2018,7,23,6,45,87.5,52.5,3.0,17.25,74.5,139.01,114.47
2018,7,23,7,0,0.0,68.0,3.0,17.4,68.0,60.11,45.22
2018,7,23,7,15,0.0,88.5,3.0,17.55,88.5,79.98,61.78
2018,7,23,7,30,0.0,109.0,3.0,17.7,109.0,99.9,78.08
2018,7,23,7,45,0.0,124.5,3.0,17.9,124.5,114.56,89.81
2018,7,23,8,0,0.0,140.0,3.0,18.1,140.0,129.15,101.35
2018,7,23,8,15,3.0,163.0,3.05,18.25,165.0,154.18,121.38
2018,7,23,8,30,6.0,186.0,3.1,18.4,190.0,179.17,141.12
2018,7,23,8,45,13.0,216.0,3.1,18.6,225.0,215.17,169.52
2018,7,23,9,0,20.0,246.0,3.1,18.8,260.0,251.08,197.4
2018,7,23,9,15,25.0,270.5,3.15,18.9,289.0,279.17,218.86
2018,7,23,9,30,30.0,295.0,3.2,19.0,318.0,324.13,253.1
2018,7,23,9,45,42.5,325.5,3.2,19.15,360.0,365.83,284.56
2018,7,23,10,0,55.0,356.0,3.2,19.3,402.0,406.64,314.92
2018,7,23,10,15,72.0,382.5,3.3,19.4,444.5,446.61,344.7
2018,7,23,10,30,89.0,409.0,3.4,19.5,487.0,485.29,373.21
2018,7,23,10,45,97.0,423.0,3.45,19.6,510.0,501.13,384.38
2018,7,23,11,0,105.0,437.0,3.5,19.7,533.0,515.98,394.89
2018,7,23,11,15,132.0,449.5,3.65,19.7,572.5,556.27,424.87
2018,7,23,11,30,159.0,462.0,3.8,19.7,612.0,582.14,444.13
2018,7,23,11,45,166.5,467.0,3.95,19.7,625.0,581.59,443.75
2018,7,23,12,0,174.0,472.0,4.1,19.7,638.0,579.77,442.58
2018,7,23,12,15,162.0,473.0,4.3,19.7,627.5,557.5,426.14
2018,7,23,12,30,150.0,474.0,4.5,19.7,617.0,535.56,410.12
2018,7,23,12,45,144.5,469.5,4.65,19.7,606.5,514.29,394.54
2018,7,23,13,0,139.0,465.0,4.8,19.7,596.0,493.37,379.09
2018,7,23,13,15,140.5,456.0,5.0,19.65,586.5,473.83,364.83
2018,7,23,13,30,142.0,447.0,5.2,19.6,577.0,454.28,350.37
2018,7,23,13,45,176.0,435.0,5.35,19.6,592.5,450.38,347.62
2018,7,23,14,0,210.0,423.0,5.5,19.6,608.0,443.34,341.98
2018,7,23,14,15,193.0,409.5,5.65,19.5,575.0,408.91,315.34
2018,7,23,14,30,176.0,396.0,5.8,19.4,542.0,376.36,290.02
2018,7,23,14,45,169.0,378.0,5.9,19.35,513.5,346.21,266.19
2018,7,23,15,0,162.0,360.0,6.0,19.3,485.0,317.09,243.04
2018,7,23,15,15,141.0,336.5,6.0,19.3,441.0,282.2,215.81
2018,7,23,15,30,120.0,313.0,6.0,19.3,397.0,250.08,191.11
2018,7,23,15,45,97.0,289.0,6.15,19.05,354.0,230.94,177.55
2018,7,23,16,0,74.0,265.0,6.3,18.8,311.0,204.04,158.33
2018,7,23,16,15,47.5,219.5,6.25,18.65,248.0,167.35,131.41
2018,7,23,16,30,21.0,174.0,6.2,18.5,185.0,144.47,119.12
2018,7,23,16,45,10.5,111.0,6.2,18.35,116.5,96.3,78.19
2018,7,23,17,0,0.0,48.0,6.2,18.2,48.0,42.37,31.56
2018,7,23,17,15,28.0,35.5,6.15,18.05,45.5,30.17,20.96
2018,7,23,17,30,56.0,23.0,6.1,17.9,43.0,18.2,10.46
2018,7,23,17,45,56.0,27.5,6.05,17.7,44.5,21.88,13.75
2018,7,23,18,0,56.0,32.0,6.0,17.5,46.0,25.58,17.0
2018,7,23,18,15,28.0,18.5,5.85,17.4,25.5,16.43,8.81
2018,7,23,18,30,0.0,5.0,5.7,17.3,5.0,4.38,0.0
2018,7,23,18,45,0.0,4.0,5.55,17.15,4.0,3.5,0.0
2018,7,23,19,0,0.0,3.0,5.4,17.0,3.0,2.63,0.0
2018,7,23,19,15,0.0,1.5,5.3,16.95,1.5,1.36,0.0
2018,7,23,19,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,5.05,16.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,24,5,15,12.0,9.5,3.65,16.6,10.0,15.0,0.0
2018,7,24,5,30,24.0,19.0,3.7,16.7,20.0,41.53,0.0
2018,7,24,5,45,69.5,36.5,3.7,16.8,45.5,99.7,73.61
2018,7,24,6,0,115.0,54.0,3.7,16.9,71.0,164.9,132.43
2018,7,24,6,15,154.5,72.0,3.7,17.05,104.5,217.95,179.22
2018,7,24,6,30,194.0,90.0,3.7,17.2,138.0,273.52,227.08
2018,7,24,6,45,135.0,82.0,3.75,17.35,119.0,217.23,180.31
2018,7,24,7,0,76.0,74.0,3.8,17.5,100.0,146.03,119.89
2018,7,24,7,15,38.0,89.0,3.85,17.65,102.0,120.0,96.68
2018,7,24,7,30,0.0,104.0,3.9,17.8,104.0,94.79,73.82
2018,7,24,7,45,0.0,124.0,3.95,17.95,124.0,114.1,89.48
2018,7,24,8,0,0.0,144.0,4.0,18.1,144.0,133.31,104.84
2018,7,24,8,15,1.0,157.5,4.05,18.2,158.0,146.71,115.38
2018,7,24,8,30,2.0,171.0,4.1,18.3,172.0,160.11,125.84
2018,7,24,8,45,6.5,194.5,4.2,18.45,199.0,186.97,147.17
2018,7,24,9,0,11.0,218.0,4.3,18.6,226.0,213.77,168.21
2018,7,24,9,15,17.5,250.0,4.4,18.7,263.0,250.96,197.36
2018,7,24,9,30,24.0,282.0,4.5,18.8,300.0,287.9,225.97
2018,7,24,9,45,52.0,316.0,4.6,18.9,358.0,365.23,286.32
2018,7,24,10,0,80.0,350.0,4.7,19.0,416.0,425.2,332.34
2018,7,24,10,15,140.0,385.5,4.75,19.05,506.0,532.71,414.29
2018,7,24,10,30,200.0,421.0,4.8,19.1,596.0,620.7,479.89
2018,7,24,10,45,194.0,433.5,4.9,19.15,607.0,618.42,477.11
2018,7,24,11,0,188.0,446.0,5.0,19.2,618.0,615.16,474.06
2018,7,24,11,15,172.5,454.0,5.05,19.2,614.0,597.85,460.47
2018,7,24,11,30,157.0,462.0,5.1,19.2,610.0,580.26,446.77
2018,7,24,11,45,137.0,461.5,5.15,19.2,591.5,550.82,424.28
2018,7,24,12,0,117.0,461.0,5.2,19.2,573.0,522.06,402.29
2018,7,24,12,15,136.5,464.5,5.25,19.2,595.0,529.44,408.25
2018,7,24,12,30,156.0,468.0,5.3,19.2,617.0,534.91,412.58
2018,7,24,12,45,179.0,465.0,5.3,19.2,634.5,535.51,413.25
2018,7,24,13,0,202.0,462.0,5.3,19.2,652.0,534.03,412.22
2018,7,24,13,15,224.5,450.5,5.3,19.2,658.5,523.31,404.19
2018,7,24,13,30,247.0,439.0,5.3,19.2,665.0,505.04,390.3
2018,7,24,13,45,354.5,374.5,5.3,19.2,690.5,495.95,383.79
2018,7,24,14,0,462.0,310.0,5.3,19.2,716.0,471.93,364.65
2018,7,24,14,15,672.0,203.0,5.3,19.15,772.5,454.36,348.37
2018,7,24,14,30,882.0,96.0,5.3,19.1,829.0,429.1,322.64
2018,7,24,14,45,875.0,94.5,5.35,19.05,795.5,377.83,277.05
2018,7,24,15,0,868.0,93.0,5.4,19.0,762.0,326.65,230.95
2018,7,24,15,15,857.0,91.0,5.4,19.0,722.5,274.45,184.17
2018,7,24,15,30,846.0,89.0,5.4,19.0,683.0,223.16,139.52
2018,7,24,15,45,832.0,87.0,5.45,18.85,639.0,172.59,99.22
2018,7,24,16,0,818.0,85.0,5.5,18.7,595.0,123.6,67.33
2018,7,24,16,15,800.0,82.5,5.5,18.6,548.0,66.03,41.49
2018,7,24,16,30,782.0,80.0,5.5,18.5,501.0,55.99,43.11
2018,7,24,16,45,758.0,77.0,5.5,18.4,452.0,55.28,42.67
2018,7,24,17,0,734.0,74.0,5.5,18.3,403.0,54.51,42.17
2018,7,24,17,15,701.0,70.0,5.5,18.15,352.5,52.86,40.89
2018,7,24,17,30,668.0,66.0,5.5,18.0,302.0,51.15,39.52
2018,7,24,17,45,622.0,61.0,5.5,17.85,252.5,44.29,33.53
2018,7,24,18,0,576.0,56.0,5.5,17.7,203.0,41.81,31.29
2018,7,24,18,15,506.5,49.0,5.4,17.55,157.0,37.52,27.31
2018,7,24,18,30,437.0,42.0,5.3,17.4,111.0,33.13,23.05
2018,7,24,18,45,315.5,32.5,5.2,17.3,73.0,26.25,16.14
2018,7,24,19,0,194.0,23.0,5.1,17.2,35.0,19.17,0.86
2018,7,24,19,15,97.0,11.5,5.0,17.1,17.5,10.46,0.0
2018,7,24,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.75,16.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,25,5,15,37.0,5.5,3.9,15.95,7.5,24.58,0.0
2018,7,25,5,30,74.0,11.0,3.9,16.1,15.0,71.07,0.0
2018,7,25,5,45,224.0,24.5,3.85,16.25,54.5,206.38,157.49
2018,7,25,6,0,374.0,38.0,3.8,16.4,94.0,331.97,271.04
2018,7,25,6,15,279.0,36.0,3.85,16.6,87.0,274.38,228.2
2018,7,25,6,30,184.0,34.0,3.9,16.8,80.0,197.73,165.69
2018,7,25,6,45,92.0,52.0,3.9,16.95,75.0,141.92,117.27
2018,7,25,7,0,0.0,70.0,3.9,17.1,70.0,62.16,47.01
2018,7,25,7,15,0.0,91.0,3.95,17.25,91.0,82.66,64.13
2018,7,25,7,30,0.0,112.0,4.0,17.4,112.0,103.13,80.91
2018,7,25,7,45,0.0,125.0,4.05,17.6,125.0,115.18,90.51
2018,7,25,8,0,0.0,138.0,4.1,17.8,138.0,127.21,99.99
2018,7,25,8,15,3.0,160.5,4.1,17.9,162.5,151.72,119.71
2018,7,25,8,30,6.0,183.0,4.1,18.0,187.0,176.21,139.18
2018,7,25,8,45,12.5,212.5,4.1,18.15,221.0,211.2,166.95
2018,7,25,9,0,19.0,242.0,4.1,18.3,255.0,246.1,194.26
2018,7,25,9,15,21.0,259.0,4.15,18.4,274.5,263.59,207.48
2018,7,25,9,30,23.0,276.0,4.2,18.5,294.0,280.91,220.53
2018,7,25,9,45,28.0,299.5,4.2,18.6,322.0,323.78,253.35
2018,7,25,10,0,33.0,323.0,4.2,18.7,350.0,350.11,273.06
2018,7,25,10,15,67.5,358.0,4.35,18.75,416.0,416.72,324.69
2018,7,25,10,30,102.0,393.0,4.5,18.8,482.0,481.54,374.07
2018,7,25,10,45,149.5,412.5,4.6,18.9,547.0,554.47,429.05
2018,7,25,11,0,197.0,432.0,4.7,19.0,612.0,609.73,470.3
2018,7,25,11,15,210.5,443.0,4.85,19.0,638.0,622.09,479.34
2018,7,25,11,30,224.0,454.0,5.0,19.0,664.0,632.58,487.2
2018,7,25,11,45,229.5,459.5,5.1,19.0,676.5,629.08,484.55
2018,7,25,12,0,235.0,465.0,5.2,19.0,689.0,624.22,480.95
2018,7,25,12,15,214.0,468.0,5.35,19.0,672.0,594.56,458.62
2018,7,25,12,30,193.0,471.0,5.5,19.0,655.0,565.64,436.79
2018,7,25,12,45,183.5,468.0,5.65,19.0,642.0,541.07,418.38
2018,7,25,13,0,174.0,465.0,5.8,19.0,629.0,517.01,400.21
2018,7,25,13,15,163.0,456.5,5.9,19.0,608.0,488.27,378.33
2018,7,25,13,30,152.0,448.0,6.0,19.0,587.0,460.57,357.11
2018,7,25,13,45,230.0,392.0,6.1,19.0,597.0,440.43,342.45
2018,7,25,14,0,308.0,336.0,6.2,19.0,607.0,419.69,326.17
2018,7,25,14,15,534.0,240.0,6.25,18.9,690.5,419.39,323.78
2018,7,25,14,30,760.0,144.0,6.3,18.8,774.0,409.91,310.65
2018,7,25,14,45,595.5,196.0,6.35,18.75,677.0,343.36,256.67
2018,7,25,15,0,431.0,248.0,6.4,18.7,580.0,299.61,222.62
2018,7,25,15,15,257.5,277.5,6.4,18.7,473.0,259.93,194.71
2018,7,25,15,30,84.0,307.0,6.4,18.7,366.0,249.68,192.94
2018,7,25,15,45,82.0,284.0,6.45,18.45,338.5,225.28,174.21
2018,7,25,16,0,80.0,261.0,6.5,18.2,311.0,201.47,156.57
2018,7,25,16,15,112.0,241.5,6.5,18.05,305.0,170.14,133.61
2018,7,25,16,30,144.0,222.0,6.5,17.9,299.0,157.22,130.34
2018,7,25,16,45,195.5,176.0,6.5,17.7,269.5,130.44,107.89
2018,7,25,17,0,247.0,130.0,6.5,17.5,240.0,93.93,76.69
2018,7,25,17,15,226.5,112.0,6.5,17.35,203.0,82.59,67.09
2018,7,25,17,30,206.0,94.0,6.5,17.2,166.0,70.76,56.9
2018,7,25,17,45,170.0,78.0,6.5,17.05,131.0,59.76,47.29
2018,7,25,18,0,134.0,62.0,6.5,16.9,96.0,48.37,37.17
2018,7,25,18,15,134.0,50.0,6.35,16.8,77.5,39.68,29.27
2018,7,25,18,30,134.0,38.0,6.2,16.7,59.0,30.68,20.97
2018,7,25,18,45,105.5,29.5,6.1,16.55,42.5,23.99,14.22
2018,7,25,19,0,77.0,21.0,6.0,16.4,26.0,17.13,0.0
2018,7,25,19,15,38.5,10.5,5.8,16.3,13.0,9.55,0.0
2018,7,25,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,5.45,16.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,5.2,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,4.1,16.15,1.5,1.36,0.0
2018,7,26,5,30,0.0,3.0,4.1,16.3,3.0,2.63,0.0
2018,7,26,5,45,0.0,6.0,4.05,16.4,6.0,5.26,0.0
2018,7,26,6,0,0.0,9.0,4.0,16.5,9.0,7.9,0.9
2018,7,26,6,15,0.0,12.5,4.0,16.65,12.5,10.98,3.61
2018,7,26,6,30,0.0,16.0,4.0,16.8,16.0,14.06,6.31
2018,7,26,6,45,0.0,26.0,4.05,16.95,26.0,22.88,13.85
2018,7,26,7,0,0.0,36.0,4.1,17.1,36.0,31.72,21.34
2018,7,26,7,15,0.0,53.5,4.05,17.2,53.5,47.23,34.38
2018,7,26,7,30,0.0,71.0,4.0,17.3,71.0,62.78,47.3
2018,7,26,7,45,0.0,80.0,3.95,17.4,80.0,70.8,53.8
2018,7,26,8,0,0.0,89.0,3.9,17.5,89.0,78.9,60.3
2018,7,26,8,15,0.0,97.5,3.9,17.65,97.5,86.79,66.56
2018,7,26,8,30,0.0,106.0,3.9,17.8,106.0,94.67,72.77
2018,7,26,8,45,0.0,121.5,3.85,17.9,121.5,109.17,84.35
2018,7,26,9,0,0.0,137.0,3.8,18.0,137.0,123.65,95.81
2018,7,26,9,15,2.0,156.0,3.8,18.1,157.5,143.4,111.54
2018,7,26,9,30,4.0,175.0,3.8,18.2,178.0,163.1,127.09
2018,7,26,9,45,7.5,205.5,3.85,18.3,211.5,195.18,152.4
2018,7,26,10,0,11.0,236.0,3.9,18.4,245.0,227.09,177.3
2018,7,26,10,15,14.5,264.0,3.95,18.45,276.5,256.31,199.9
2018,7,26,10,30,18.0,292.0,4.0,18.5,308.0,285.14,222.01
2018,7,26,10,45,20.5,308.0,4.1,18.55,326.5,301.17,234.12
2018,7,26,11,0,23.0,324.0,4.2,18.6,345.0,327.73,254.32
2018,7,26,11,15,24.5,336.0,4.35,18.6,358.5,337.19,261.43
2018,7,26,11,30,26.0,348.0,4.5,18.6,372.0,346.11,268.21
2018,7,26,11,45,27.0,355.0,4.6,18.6,380.5,349.39,270.65
2018,7,26,12,0,28.0,362.0,4.7,18.6,389.0,352.25,272.81
2018,7,26,12,15,27.0,359.0,4.85,18.55,385.0,344.17,266.71
2018,7,26,12,30,26.0,356.0,5.0,18.5,381.0,336.16,260.7
2018,7,26,12,45,27.5,359.5,5.15,18.5,385.5,335.66,260.46
2018,7,26,13,0,29.0,363.0,5.3,18.5,390.0,334.85,259.99
2018,7,26,13,15,28.0,354.0,5.45,18.45,380.0,321.83,250.14
2018,7,26,13,30,27.0,345.0,5.6,18.4,370.0,309.14,240.53
2018,7,26,13,45,167.5,294.0,5.75,18.3,441.5,330.76,259.0
2018,7,26,14,0,308.0,243.0,5.9,18.2,513.0,343.6,268.87
2018,7,26,14,15,589.5,176.0,5.95,18.15,671.5,395.2,305.9
2018,7,26,14,30,871.0,109.0,6.0,18.1,830.0,431.85,326.67
2018,7,26,14,45,862.0,107.5,6.1,18.0,795.5,380.2,280.49
2018,7,26,15,0,853.0,106.0,6.2,17.9,761.0,328.86,234.14
2018,7,26,15,15,575.0,158.5,6.2,17.9,590.0,239.35,167.27
2018,7,26,15,30,297.0,211.0,6.2,17.9,419.0,204.17,148.13
2018,7,26,15,45,158.5,215.5,6.25,17.65,325.5,181.11,135.96
2018,7,26,16,0,20.0,220.0,6.3,17.4,232.0,182.17,143.6
2018,7,26,16,15,20.5,205.0,6.25,17.3,216.5,167.74,139.16
2018,7,26,16,30,21.0,190.0,6.2,17.2,201.0,155.54,129.24
2018,7,26,16,45,39.5,179.0,6.2,17.1,197.5,138.5,115.08
2018,7,26,17,0,58.0,168.0,6.2,17.0,194.0,130.28,108.41
2018,7,26,17,15,106.5,149.5,6.2,16.85,189.5,112.1,93.0
2018,7,26,17,30,155.0,131.0,6.2,16.7,185.0,99.89,82.59
2018,7,26,17,45,174.0,110.5,6.2,16.55,162.0,82.08,67.05
2018,7,26,18,0,193.0,90.0,6.2,16.4,139.0,68.35,54.86
2018,7,26,18,15,153.5,72.0,6.05,16.3,105.0,55.56,43.25
2018,7,26,18,30,114.0,54.0,5.9,16.2,71.0,42.36,31.09
2018,7,26,18,45,68.5,36.5,5.8,16.1,45.5,30.04,19.13
2018,7,26,19,0,23.0,19.0,5.7,16.0,20.0,16.1,0.0
2018,7,26,19,15,11.5,9.5,5.55,15.95,10.0,8.64,0.0
2018,7,26,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,5,15,0.0,1.5,4.7,15.65,1.5,1.36,0.0
2018,7,27,5,30,0.0,3.0,4.7,15.8,3.0,2.63,0.0
2018,7,27,5,45,0.0,6.5,4.7,15.9,6.5,5.7,0.0
2018,7,27,6,0,0.0,10.0,4.7,16.0,10.0,8.77,1.63
2018,7,27,6,15,0.0,14.0,4.65,16.15,14.0,12.3,4.74
2018,7,27,6,30,0.0,18.0,4.6,16.3,18.0,15.82,7.82
2018,7,27,6,45,0.0,31.5,4.6,16.45,31.5,27.74,18.01
2018,7,27,7,0,0.0,45.0,4.6,16.6,45.0,39.69,28.15
2018,7,27,7,15,0.0,59.5,4.6,16.7,59.5,52.56,38.95
2018,7,27,7,30,0.0,74.0,4.6,16.8,74.0,65.45,49.64
2018,7,27,7,45,0.0,80.0,4.65,16.95,80.0,70.8,53.91
2018,7,27,8,0,0.0,86.0,4.7,17.1,86.0,76.16,58.14
2018,7,27,8,15,0.0,104.5,4.8,17.2,104.5,93.47,72.23
2018,7,27,8,30,0.0,123.0,4.9,17.3,123.0,110.91,86.3
2018,7,27,8,45,0.0,138.0,5.0,17.45,138.0,124.96,97.45
2018,7,27,9,0,0.0,153.0,5.1,17.6,153.0,138.96,108.49
2018,7,27,9,15,1.5,162.5,5.2,17.65,163.5,149.12,116.48
2018,7,27,9,30,3.0,172.0,5.3,17.7,174.0,159.26,124.43
2018,7,27,9,45,6.0,197.5,5.4,17.8,202.0,186.05,145.73
2018,7,27,10,0,9.0,223.0,5.5,17.9,230.0,212.68,166.71
2018,7,27,10,15,11.5,245.5,5.6,17.95,255.0,235.71,184.72
2018,7,27,10,30,14.0,268.0,5.7,18.0,280.0,258.45,202.4
2018,7,27,10,45,15.5,283.5,5.75,18.0,297.0,273.26,213.79
2018,7,27,11,0,17.0,299.0,5.8,18.0,314.0,287.78,224.95
2018,7,27,11,15,21.0,322.5,5.85,18.05,341.5,311.67,243.41
2018,7,27,11,30,25.0,346.0,5.9,18.1,369.0,343.32,267.76
2018,7,27,11,45,30.5,368.0,5.95,18.1,396.5,364.44,283.99
2018,7,27,12,0,36.0,390.0,6.0,18.1,424.0,384.36,299.27
2018,7,27,12,15,40.0,399.0,6.05,18.05,437.0,390.2,303.8
2018,7,27,12,30,44.0,408.0,6.1,18.0,450.0,395.29,307.79
2018,7,27,12,45,48.0,410.5,6.15,18.0,456.0,394.07,306.92
2018,7,27,13,0,52.0,413.0,6.2,18.0,462.0,392.3,305.64
2018,7,27,13,15,54.5,409.5,6.25,17.95,460.0,384.11,299.47
2018,7,27,13,30,57.0,406.0,6.3,17.9,458.0,375.66,293.08
2018,7,27,13,45,201.5,348.0,6.3,17.85,525.5,390.71,306.15
2018,7,27,14,0,346.0,290.0,6.3,17.8,593.0,397.36,310.9
2018,7,27,14,15,628.0,193.0,6.3,17.8,720.5,424.21,328.47
2018,7,27,14,30,910.0,96.0,6.3,17.8,848.0,436.07,329.9
2018,7,27,14,45,903.0,94.5,6.3,17.75,814.0,383.14,282.17
2018,7,27,15,0,896.0,93.0,6.3,17.7,780.0,330.28,234.05
2018,7,27,15,15,885.5,91.0,6.3,17.7,739.5,276.52,185.49
2018,7,27,15,30,875.0,89.0,6.3,17.7,699.0,223.61,139.27
2018,7,27,15,45,859.5,88.0,6.3,17.55,654.0,171.82,98.33
2018,7,27,16,0,844.0,87.0,6.3,17.4,609.0,121.75,66.82
2018,7,27,16,15,823.0,85.0,6.3,17.25,560.0,62.95,49.22
2018,7,27,16,30,802.0,83.0,6.3,17.1,511.0,58.48,45.54
2018,7,27,16,45,773.0,80.5,6.3,16.95,459.0,58.16,45.47
2018,7,27,17,0,744.0,78.0,6.3,16.8,407.0,57.85,45.38
2018,7,27,17,15,707.0,74.5,6.35,16.65,355.0,56.7,44.54
2018,7,27,17,30,670.0,71.0,6.4,16.5,303.0,50.63,39.31
2018,7,27,17,45,616.0,66.0,6.4,16.3,252.0,48.36,37.35
2018,7,27,18,0,562.0,61.0,6.4,16.1,201.0,46.07,35.25
2018,7,27,18,15,486.0,53.0,6.4,16.0,154.0,41.12,30.6
2018,7,27,18,30,410.0,45.0,6.4,15.9,107.0,36.04,25.63
2018,7,27,18,45,287.5,33.5,6.35,15.75,69.0,27.44,16.87
2018,7,27,19,0,165.0,22.0,6.3,15.6,31.0,17.42,0.0
2018,7,27,19,15,82.5,11.0,6.25,15.6,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,5.0,15.65,2.0,1.82,0.0
2018,7,28,5,30,0.0,4.0,5.0,15.8,4.0,3.5,0.0
2018,7,28,5,45,0.0,8.0,5.0,15.9,8.0,7.02,0.0
2018,7,28,6,0,0.0,12.0,5.0,16.0,12.0,10.53,3.08
2018,7,28,6,15,0.0,16.5,4.9,16.1,16.5,14.5,6.59
2018,7,28,6,30,0.0,21.0,4.8,16.2,21.0,18.47,10.07
2018,7,28,6,45,0.0,33.0,4.75,16.3,33.0,29.06,19.15
2018,7,28,7,0,0.0,45.0,4.7,16.4,45.0,39.69,28.17
2018,7,28,7,15,0.0,56.5,4.65,16.5,56.5,49.89,36.73
2018,7,28,7,30,0.0,68.0,4.6,16.6,68.0,60.11,45.21
2018,7,28,7,45,0.0,77.5,4.55,16.7,77.5,68.57,52.11
2018,7,28,8,0,0.0,87.0,4.5,16.8,87.0,77.05,58.96
2018,7,28,8,15,0.0,101.0,4.5,16.9,101.0,90.13,69.56
2018,7,28,8,30,0.0,115.0,4.5,17.0,115.0,103.25,80.09
2018,7,28,8,45,1.0,141.5,4.5,17.15,142.0,129.34,101.16
2018,7,28,9,0,2.0,168.0,4.5,17.3,169.0,155.48,122.03
2018,7,28,9,15,5.0,189.0,4.5,17.4,192.5,178.2,140.06
2018,7,28,9,30,8.0,210.0,4.5,17.5,216.0,200.81,157.85
2018,7,28,9,45,11.0,232.0,4.55,17.55,241.0,224.23,176.19
2018,7,28,10,0,14.0,254.0,4.6,17.6,266.0,247.41,194.21
2018,7,28,10,15,19.5,287.5,4.65,17.7,304.5,283.83,222.51
2018,7,28,10,30,25.0,321.0,4.7,17.8,343.0,333.38,260.64
2018,7,28,10,45,30.0,345.0,4.8,17.85,372.0,358.65,279.83
2018,7,28,11,0,35.0,369.0,4.9,17.9,401.0,382.97,298.25
2018,7,28,11,15,39.5,384.0,4.95,17.9,420.5,397.08,308.86
2018,7,28,11,30,44.0,399.0,5.0,17.9,440.0,410.34,318.83
2018,7,28,11,45,49.0,411.0,5.1,17.95,457.0,420.3,326.35
2018,7,28,12,0,54.0,423.0,5.2,18.0,474.0,429.33,333.17
2018,7,28,12,15,60.5,430.0,5.3,18.0,487.5,434.13,336.94
2018,7,28,12,30,67.0,437.0,5.4,18.0,501.0,438.01,340.02
2018,7,28,12,45,79.0,442.0,5.5,18.05,516.5,443.19,344.16
2018,7,28,13,0,91.0,447.0,5.6,18.1,532.0,446.97,347.18
2018,7,28,13,15,100.5,443.0,5.7,18.1,535.5,440.42,342.35
2018,7,28,13,30,110.0,439.0,5.8,18.1,539.0,427.99,332.97
2018,7,28,13,45,233.0,379.5,5.9,18.1,585.0,431.48,336.69
2018,7,28,14,0,356.0,320.0,6.0,18.1,631.0,424.07,330.51
2018,7,28,14,15,606.0,224.5,6.05,18.05,733.0,437.13,337.61
2018,7,28,14,30,856.0,129.0,6.1,18.0,835.0,437.68,331.02
2018,7,28,14,45,847.5,126.0,6.2,17.95,800.0,385.57,284.6
2018,7,28,15,0,839.0,123.0,6.3,17.9,765.0,326.81,232.52
2018,7,28,15,15,673.5,160.0,6.3,17.9,657.5,260.88,180.52
2018,7,28,15,30,508.0,197.0,6.3,17.9,550.0,220.49,152.16
2018,7,28,15,45,557.0,169.0,6.35,17.75,532.5,173.25,112.48
2018,7,28,16,0,606.0,141.0,6.4,17.6,515.0,123.98,76.93
2018,7,28,16,15,457.5,162.0,6.35,17.45,431.0,103.22,83.97
2018,7,28,16,30,309.0,183.0,6.3,17.3,347.0,125.88,103.84
2018,7,28,16,45,294.5,168.5,6.3,17.2,312.0,118.0,97.41
2018,7,28,17,0,280.0,154.0,6.3,17.1,277.0,109.71,90.59
2018,7,28,17,15,324.5,131.0,6.25,16.95,256.0,95.93,78.88
2018,7,28,17,30,369.0,108.0,6.2,16.8,235.0,76.32,61.89
2018,7,28,17,45,357.5,93.0,6.15,16.65,199.0,67.23,53.95
2018,7,28,18,0,346.0,78.0,6.1,16.5,163.0,57.64,45.38
2018,7,28,18,15,273.5,64.0,6.05,16.35,121.5,48.09,36.65
2018,7,28,18,30,201.0,50.0,6.0,16.2,80.0,38.19,27.42
2018,7,28,18,45,158.0,35.5,5.95,16.05,53.5,27.6,16.8
2018,7,28,19,0,115.0,21.0,5.9,15.9,27.0,16.59,0.0
2018,7,28,19,15,57.5,10.5,5.8,15.8,13.5,9.55,0.0
2018,7,28,19,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.4,15.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,15,4.0,6.0,4.0,15.5,6.0,7.56,0.0
2018,7,29,5,30,8.0,12.0,4.0,15.6,12.0,15.35,0.0
2018,7,29,5,45,28.5,26.5,4.05,15.7,30.0,56.92,37.64
2018,7,29,6,0,49.0,41.0,4.1,15.8,48.0,87.94,68.1
2018,7,29,6,15,51.5,56.0,4.1,15.9,66.0,108.07,86.52
2018,7,29,6,30,54.0,71.0,4.1,16.0,84.0,115.75,93.96
2018,7,29,6,45,27.0,80.5,4.15,16.1,87.0,104.45,83.91
2018,7,29,7,0,0.0,90.0,4.2,16.2,90.0,83.71,65.4
2018,7,29,7,15,1.0,103.5,4.2,16.3,104.0,97.06,76.51
2018,7,29,7,30,2.0,117.0,4.2,16.4,118.0,110.44,87.45
2018,7,29,7,45,4.5,133.0,4.15,16.5,135.5,127.85,101.65
2018,7,29,8,0,7.0,149.0,4.1,16.6,153.0,145.28,115.69
2018,7,29,8,15,14.0,182.0,4.15,16.7,190.5,184.73,147.7
2018,7,29,8,30,21.0,215.0,4.2,16.8,228.0,224.22,179.25
2018,7,29,8,45,27.5,241.5,4.2,16.9,259.5,272.9,217.6
2018,7,29,9,0,34.0,268.0,4.2,17.0,291.0,305.77,242.94
2018,7,29,9,15,48.0,297.5,4.25,17.1,332.5,348.92,276.39
2018,7,29,9,30,62.0,327.0,4.3,17.2,374.0,391.43,308.89
2018,7,29,9,45,77.0,348.5,4.35,17.25,409.5,425.38,334.65
2018,7,29,10,0,92.0,370.0,4.4,17.3,445.0,458.52,359.59
2018,7,29,10,15,77.0,376.0,4.45,17.4,440.5,444.9,347.92
2018,7,29,10,30,62.0,382.0,4.5,17.5,436.0,431.34,336.52
2018,7,29,10,45,65.5,395.5,4.55,17.55,454.0,443.16,345.17
2018,7,29,11,0,69.0,409.0,4.6,17.6,472.0,454.25,353.19
2018,7,29,11,15,70.5,412.5,4.65,17.6,477.5,453.01,352.01
2018,7,29,11,30,72.0,416.0,4.7,17.6,483.0,451.37,350.61
2018,7,29,11,45,61.5,405.0,4.8,17.6,462.5,425.46,330.65
2018,7,29,12,0,51.0,394.0,4.9,17.6,442.0,400.39,311.34
2018,7,29,12,15,77.5,427.0,5.0,17.55,500.5,444.94,345.93
2018,7,29,12,30,104.0,460.0,5.1,17.5,559.0,486.04,377.36
2018,7,29,12,45,103.5,456.5,5.15,17.45,554.0,473.03,367.39
2018,7,29,13,0,103.0,453.0,5.2,17.4,549.0,459.92,357.5
2018,7,29,13,15,95.0,441.0,5.3,17.35,528.5,435.11,338.66
2018,7,29,13,30,87.0,429.0,5.4,17.3,508.0,411.23,320.47
2018,7,29,13,45,83.5,413.5,5.45,17.3,488.0,388.06,302.67
2018,7,29,14,0,80.0,398.0,5.5,17.3,468.0,365.53,285.27
2018,7,29,14,15,74.0,381.0,5.55,17.3,444.0,341.43,266.57
2018,7,29,14,30,68.0,364.0,5.6,17.3,420.0,318.25,248.51
2018,7,29,14,45,202.0,315.5,5.65,17.3,472.0,312.46,241.17
2018,7,29,15,0,336.0,267.0,5.7,17.3,524.0,291.32,219.4
2018,7,29,15,15,412.0,226.0,5.7,17.3,524.0,248.72,180.7
2018,7,29,15,30,488.0,185.0,5.7,17.3,524.0,207.87,143.08
2018,7,29,15,45,272.0,218.5,5.85,17.15,405.0,183.92,133.66
2018,7,29,16,0,56.0,252.0,6.0,17.0,286.0,193.05,151.5
2018,7,29,16,15,68.0,234.5,6.05,16.85,272.5,174.56,145.22
2018,7,29,16,30,80.0,217.0,6.1,16.7,259.0,162.9,135.84
2018,7,29,16,45,128.5,192.5,6.1,16.55,252.5,139.54,116.26
2018,7,29,17,0,177.0,168.0,6.1,16.4,246.0,124.67,103.84
2018,7,29,17,15,184.0,148.5,6.1,16.25,220.0,111.91,93.07
2018,7,29,17,30,191.0,129.0,6.1,16.1,194.0,94.18,77.77
2018,7,29,17,45,189.5,108.5,6.1,15.95,164.0,80.85,66.11
2018,7,29,18,0,188.0,88.0,6.1,15.8,134.0,66.95,53.71
2018,7,29,18,15,137.5,68.5,5.95,15.7,98.0,53.01,41.04
2018,7,29,18,30,87.0,49.0,5.8,15.6,62.0,40.03,29.03
2018,7,29,18,45,43.5,30.5,5.65,15.55,37.0,25.49,14.93
2018,7,29,19,0,0.0,12.0,5.5,15.5,12.0,10.56,0.0
2018,7,29,19,15,0.0,6.0,5.35,15.45,6.0,5.46,0.0
2018,7,29,19,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,30,5,15,38.5,7.0,4.25,15.35,8.5,6.37,0.0
2018,7,30,5,30,77.0,14.0,4.3,15.5,17.0,56.44,0.0
2018,7,30,5,45,212.5,27.0,4.35,15.6,52.5,199.15,143.73
2018,7,30,6,0,348.0,40.0,4.4,15.7,88.0,315.73,256.96
2018,7,30,6,15,255.5,41.5,4.4,15.85,85.0,257.56,214.28
2018,7,30,6,30,163.0,43.0,4.4,16.0,82.0,197.04,164.82
2018,7,30,6,45,81.5,51.5,4.4,16.1,71.0,121.84,100.51
2018,7,30,7,0,0.0,60.0,4.4,16.2,60.0,53.0,39.46
2018,7,30,7,15,0.0,81.0,4.3,16.3,81.0,72.61,55.95
2018,7,30,7,30,0.0,102.0,4.2,16.4,102.0,93.03,72.86
2018,7,30,7,45,0.0,113.5,4.15,16.5,113.5,103.64,81.4
2018,7,30,8,0,0.0,125.0,4.1,16.6,125.0,114.24,89.84
2018,7,30,8,15,0.0,131.5,4.1,16.7,131.5,119.85,94.1
2018,7,30,8,30,0.0,138.0,4.1,16.8,138.0,125.55,98.42
2018,7,30,8,45,2.5,164.5,4.1,16.9,166.0,153.32,120.8
2018,7,30,9,0,5.0,191.0,4.1,17.0,194.0,181.09,142.88
2018,7,30,9,15,10.0,220.0,4.15,17.15,227.0,213.71,168.7
2018,7,30,9,30,15.0,249.0,4.2,17.3,260.0,246.15,194.08
2018,7,30,9,45,23.5,283.5,4.3,17.4,302.0,287.24,226.18
2018,7,30,10,0,32.0,318.0,4.4,17.5,344.0,344.1,270.08
2018,7,30,10,15,45.0,351.0,4.5,17.6,389.0,387.43,303.21
2018,7,30,10,30,58.0,384.0,4.6,17.7,434.0,429.51,335.07
2018,7,30,10,45,66.5,401.0,4.7,17.85,460.0,449.64,349.95
2018,7,30,11,0,75.0,418.0,4.8,18.0,486.0,468.74,364.08
2018,7,30,11,15,71.5,421.0,4.9,18.05,486.5,462.11,358.64
2018,7,30,11,30,68.0,424.0,5.0,18.1,487.0,455.34,353.22
2018,7,30,11,45,69.0,429.5,5.1,18.15,494.0,454.62,352.55
2018,7,30,12,0,70.0,435.0,5.2,18.2,501.0,453.4,351.5
2018,7,30,12,15,111.0,449.0,5.3,18.2,554.0,494.58,383.56
2018,7,30,12,30,152.0,463.0,5.4,18.2,607.0,526.41,408.17
2018,7,30,12,45,162.0,461.0,5.5,18.2,613.5,518.47,402.24
2018,7,30,13,0,172.0,459.0,5.6,18.2,620.0,509.46,395.54
2018,7,30,13,15,144.5,449.5,5.7,18.15,583.0,469.62,364.97
2018,7,30,13,30,117.0,440.0,5.8,18.1,546.0,432.38,336.33
2018,7,30,13,45,242.5,373.5,5.9,18.1,587.0,431.21,336.53
2018,7,30,14,0,368.0,307.0,6.0,18.1,628.0,419.01,326.6
2018,7,30,14,15,627.5,204.0,6.1,18.0,729.0,429.0,331.23
2018,7,30,14,30,887.0,101.0,6.2,17.9,830.0,426.08,321.64
2018,7,30,14,45,877.5,100.0,6.25,17.85,795.0,373.65,274.49
2018,7,30,15,0,868.0,99.0,6.3,17.8,760.0,321.55,227.22
2018,7,30,15,15,856.5,96.5,6.3,17.8,719.5,268.48,179.52
2018,7,30,15,30,845.0,94.0,6.3,17.8,679.0,216.39,134.45
2018,7,30,15,45,826.5,93.0,6.35,17.6,633.5,165.67,95.22
2018,7,30,16,0,808.0,92.0,6.4,17.4,588.0,107.43,58.09
2018,7,30,16,15,783.5,91.0,6.4,17.25,539.0,62.27,48.65
2018,7,30,16,30,759.0,90.0,6.4,17.1,490.0,63.31,49.78
2018,7,30,16,45,726.0,87.5,6.4,17.0,438.5,63.23,49.91
2018,7,30,17,0,693.0,85.0,6.4,16.9,387.0,57.33,44.93
2018,7,30,17,15,651.5,80.5,6.45,16.7,335.5,55.86,43.81
2018,7,30,17,30,610.0,76.0,6.5,16.5,284.0,54.34,42.6
2018,7,30,17,45,550.0,70.5,6.5,16.35,234.0,51.9,40.47
2018,7,30,18,0,490.0,65.0,6.5,16.2,184.0,49.44,38.18
2018,7,30,18,15,413.5,55.5,6.4,16.05,139.0,43.41,32.54
2018,7,30,18,30,337.0,46.0,6.3,15.9,94.0,37.16,26.47
2018,7,30,18,45,229.5,32.5,6.25,15.8,59.5,25.43,14.62
2018,7,30,19,0,122.0,19.0,6.2,15.7,25.0,15.03,0.0
2018,7,30,19,15,61.0,9.5,6.1,15.65,12.5,8.64,0.0
2018,7,30,19,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,31,5,15,73.0,9.0,4.2,15.2,12.0,8.19,0.0
2018,7,31,5,30,146.0,18.0,4.2,15.4,24.0,99.08,0.0
2018,7,31,5,45,260.5,29.0,4.15,15.55,57.5,233.87,166.16
2018,7,31,6,0,375.0,40.0,4.1,15.7,91.0,333.1,270.24
2018,7,31,6,15,333.0,48.5,4.1,15.8,108.0,329.72,273.48
2018,7,31,6,30,291.0,57.0,4.1,15.9,125.0,313.91,263.26
2018,7,31,6,45,266.0,82.5,4.1,16.0,156.5,338.5,283.77
2018,7,31,7,0,241.0,108.0,4.1,16.1,188.0,340.43,284.86
2018,7,31,7,15,237.0,111.5,4.1,16.2,201.5,345.19,288.4
