Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,30,233.0,115.0,4.1,16.3,215.0,349.73,291.35
2018,7,31,7,45,117.0,128.0,4.1,16.4,178.5,248.67,205.07
2018,7,31,8,0,1.0,141.0,4.1,16.5,142.0,131.54,104.04
2018,7,31,8,15,2.0,156.5,4.1,16.65,158.0,147.0,116.47
2018,7,31,8,30,3.0,172.0,4.1,16.8,174.0,162.41,128.6
2018,7,31,8,45,6.0,191.5,4.1,16.9,195.5,183.77,145.53
2018,7,31,9,0,9.0,211.0,4.1,17.0,217.0,205.04,162.24
2018,7,31,9,15,11.5,227.0,4.1,17.1,235.5,222.2,175.51
2018,7,31,9,30,14.0,243.0,4.1,17.2,254.0,239.24,188.6
2018,7,31,9,45,16.5,262.5,4.15,17.3,276.0,259.55,204.22
2018,7,31,10,0,19.0,282.0,4.2,17.4,298.0,279.61,219.54
2018,7,31,10,15,26.0,311.5,4.25,17.5,334.0,328.07,256.93
2018,7,31,10,30,33.0,341.0,4.3,17.6,370.0,361.41,282.23
2018,7,31,10,45,34.0,354.0,4.4,17.65,384.5,371.45,289.53
2018,7,31,11,0,35.0,367.0,4.5,17.7,399.0,380.98,296.52
2018,7,31,11,15,32.5,365.0,4.6,17.75,395.0,372.3,289.58
2018,7,31,11,30,30.0,363.0,4.7,17.8,391.0,363.71,282.8
2018,7,31,11,45,28.5,361.0,4.85,17.8,388.0,356.08,276.92
2018,7,31,12,0,27.0,359.0,5.0,17.8,385.0,348.49,271.08
2018,7,31,12,15,35.5,378.5,5.15,17.8,412.5,368.09,286.39
2018,7,31,12,30,44.0,398.0,5.3,17.8,440.0,386.25,300.5
2018,7,31,12,45,55.5,411.5,5.45,17.8,464.0,399.92,311.23
2018,7,31,13,0,67.0,425.0,5.6,17.8,488.0,411.95,320.67
2018,7,31,13,15,59.5,410.0,5.7,17.8,465.0,387.13,301.59
2018,7,31,13,30,52.0,395.0,5.8,17.8,442.0,363.38,283.35
2018,7,31,13,45,182.5,341.0,5.95,17.8,500.5,380.0,297.51
2018,7,31,14,0,313.0,287.0,6.1,17.8,559.0,376.43,294.38
2018,7,31,14,15,575.0,206.0,6.2,17.75,685.5,406.27,314.45
2018,7,31,14,30,837.0,125.0,6.3,17.7,812.0,422.71,319.81
2018,7,31,14,45,829.0,122.0,6.4,17.6,777.5,371.64,274.06
2018,7,31,15,0,821.0,119.0,6.5,17.5,743.0,313.69,222.52
2018,7,31,15,15,808.0,116.5,6.5,17.5,703.0,261.9,176.16
2018,7,31,15,30,795.0,114.0,6.5,17.5,663.0,211.4,132.67
2018,7,31,15,45,782.5,109.5,6.65,17.3,619.5,161.0,93.59
2018,7,31,16,0,770.0,105.0,6.8,17.1,576.0,112.23,64.01
2018,7,31,16,15,751.5,100.5,6.8,16.95,528.5,68.69,54.3
2018,7,31,16,30,733.0,96.0,6.8,16.8,481.0,67.55,53.54
2018,7,31,16,45,706.0,91.5,6.8,16.65,431.0,59.93,47.1
2018,7,31,17,0,679.0,87.0,6.8,16.5,381.0,58.74,46.25
2018,7,31,17,15,640.5,81.5,6.75,16.35,330.0,56.63,44.55
2018,7,31,17,30,602.0,76.0,6.7,16.2,279.0,54.4,42.7
2018,7,31,17,45,549.0,69.0,6.65,16.0,230.0,50.79,39.54
2018,7,31,18,0,496.0,62.0,6.6,15.8,181.0,47.05,36.12
2018,7,31,18,15,420.5,53.5,6.5,15.7,137.0,41.79,31.15
2018,7,31,18,30,345.0,45.0,6.4,15.6,93.0,36.4,25.79
2018,7,31,18,45,237.0,32.0,6.25,15.45,59.0,25.08,14.09
2018,7,31,19,0,129.0,19.0,6.1,15.3,25.0,15.07,0.0
2018,7,31,19,15,64.5,9.5,6.0,15.3,12.5,8.64,0.0
2018,7,31,19,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.3,15.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,1,5,15,0.0,2.0,4.1,15.05,2.0,0.0,0.0
2018,8,1,5,30,0.0,4.0,4.1,15.2,4.0,3.64,0.0
2018,8,1,5,45,74.5,15.5,4.15,15.35,25.5,88.68,58.73
2018,8,1,6,0,149.0,27.0,4.2,15.5,47.0,157.43,126.52
2018,8,1,6,15,223.0,31.5,4.2,15.65,76.0,227.13,188.91
2018,8,1,6,30,297.0,36.0,4.2,15.8,105.0,294.5,248.34
2018,8,1,6,45,148.5,47.0,4.15,15.95,81.5,194.66,163.25
2018,8,1,7,0,0.0,58.0,4.1,16.1,58.0,51.22,37.94
2018,8,1,7,15,0.0,72.0,4.05,16.25,72.0,63.67,48.43
2018,8,1,7,30,0.0,86.0,4.0,16.4,86.0,76.89,59.36
2018,8,1,7,45,0.0,98.0,3.95,16.55,98.0,88.13,68.5
2018,8,1,8,0,0.0,110.0,3.9,16.7,110.0,99.34,77.51
2018,8,1,8,15,0.0,127.0,3.95,16.85,127.0,115.45,90.46
2018,8,1,8,30,0.0,144.0,4.0,17.0,144.0,131.51,103.24
2018,8,1,8,45,3.0,168.5,4.0,17.2,170.5,157.83,124.34
2018,8,1,9,0,6.0,193.0,4.0,17.4,197.0,184.12,145.15
2018,8,1,9,15,8.5,212.0,4.15,17.5,218.0,204.35,160.99
2018,8,1,9,30,11.0,231.0,4.3,17.6,239.0,224.43,176.63
2018,8,1,9,45,14.5,253.0,4.45,17.75,264.5,248.26,195.13
2018,8,1,10,0,18.0,275.0,4.6,17.9,290.0,271.81,213.29
2018,8,1,10,15,23.5,305.0,4.8,17.95,325.0,304.74,238.83
2018,8,1,10,30,29.0,335.0,5.0,18.0,360.0,351.46,274.8
2018,8,1,10,45,29.0,343.0,5.15,18.05,368.5,355.71,277.68
2018,8,1,11,0,29.0,351.0,5.3,18.1,377.0,359.67,280.48
2018,8,1,11,15,28.5,354.5,5.5,18.1,380.5,358.52,279.47
2018,8,1,11,30,28.0,358.0,5.7,18.1,384.0,357.18,278.37
2018,8,1,11,45,27.5,360.5,5.9,18.15,386.0,354.71,276.38
2018,8,1,12,0,27.0,363.0,6.1,18.2,388.0,352.08,274.3
2018,8,1,12,15,29.5,370.0,6.2,18.15,397.5,355.68,277.17
2018,8,1,12,30,32.0,377.0,6.3,18.1,407.0,358.74,279.64
2018,8,1,12,45,36.0,384.5,6.4,18.1,418.0,362.77,282.86
2018,8,1,13,0,40.0,392.0,6.5,18.1,429.0,366.09,285.53
2018,8,1,13,15,43.0,390.0,6.55,18.05,429.5,360.29,281.18
2018,8,1,13,30,46.0,388.0,6.6,18.0,430.0,354.14,276.56
2018,8,1,13,45,193.5,337.0,6.6,17.95,506.0,376.07,294.91
2018,8,1,14,0,341.0,286.0,6.6,17.9,582.0,388.71,304.13
2018,8,1,14,15,620.5,189.5,6.65,17.8,706.0,412.58,319.26
2018,8,1,14,30,900.0,93.0,6.7,17.7,830.0,421.57,318.27
2018,8,1,14,45,892.5,91.0,6.75,17.6,795.0,368.34,270.15
2018,8,1,15,0,885.0,89.0,6.8,17.5,760.0,315.26,221.75
2018,8,1,15,15,873.5,87.5,6.8,17.5,719.5,262.0,173.66
2018,8,1,15,30,862.0,86.0,6.8,17.5,679.0,209.7,128.42
2018,8,1,15,45,847.5,83.5,6.85,17.25,634.0,157.53,88.28
2018,8,1,16,0,833.0,81.0,6.9,17.0,589.0,107.03,58.68
2018,8,1,16,15,813.0,79.0,6.9,16.85,540.5,64.45,50.65
2018,8,1,16,30,793.0,77.0,6.9,16.7,492.0,54.57,42.24
2018,8,1,16,45,766.5,74.5,6.9,16.55,441.5,54.1,42.02
2018,8,1,17,0,740.0,72.0,6.9,16.4,391.0,53.63,41.78
2018,8,1,17,15,704.0,68.0,6.9,16.2,339.5,51.91,40.42
2018,8,1,17,30,668.0,64.0,6.9,16.0,288.0,50.14,38.97
2018,8,1,17,45,615.5,59.5,6.85,15.8,238.0,43.71,33.29
2018,8,1,18,0,563.0,55.0,6.8,15.6,188.0,41.61,31.32
2018,8,1,18,15,483.5,47.5,6.7,15.45,142.0,36.89,26.85
2018,8,1,18,30,404.0,40.0,6.6,15.3,96.0,32.07,22.05
2018,8,1,18,45,280.5,29.5,6.5,15.2,61.0,24.27,13.14
2018,8,1,19,0,157.0,19.0,6.4,15.1,26.0,17.28,0.0
2018,8,1,19,15,78.5,9.5,6.3,15.05,13.0,8.64,0.0
2018,8,1,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,8,2,5,15,72.5,9.0,4.8,14.55,11.5,0.0,0.0
2018,8,2,5,30,145.0,18.0,4.8,14.7,23.0,98.19,0.0
2018,8,2,5,45,267.5,28.5,4.8,14.8,56.5,234.24,159.27
2018,8,2,6,0,390.0,39.0,4.8,14.9,90.0,341.01,277.12
2018,8,2,6,15,368.5,36.5,4.8,15.05,102.0,337.0,281.31
2018,8,2,6,30,347.0,34.0,4.8,15.2,114.0,327.79,277.08
2018,8,2,6,45,173.5,45.0,4.75,15.35,85.0,210.93,178.08
2018,8,2,7,0,0.0,56.0,4.7,15.5,56.0,49.45,36.53
2018,8,2,7,15,0.0,67.5,4.8,15.7,67.5,59.66,45.16
2018,8,2,7,30,0.0,79.0,4.9,15.9,79.0,69.99,53.69
2018,8,2,7,45,0.0,91.0,5.0,16.05,91.0,81.25,62.91
2018,8,2,8,0,0.0,103.0,5.1,16.2,103.0,92.49,72.02
2018,8,2,8,15,0.0,122.5,5.2,16.3,122.5,111.04,87.11
2018,8,2,8,30,0.0,142.0,5.3,16.4,142.0,129.56,102.02
2018,8,2,8,45,1.5,159.0,5.45,16.55,160.0,147.01,115.98
2018,8,2,9,0,3.0,176.0,5.6,16.7,178.0,164.41,129.79
2018,8,2,9,15,5.5,195.5,5.7,16.75,199.5,185.16,146.32
2018,8,2,9,30,8.0,215.0,5.8,16.8,221.0,205.79,162.64
2018,8,2,9,45,11.0,237.5,5.9,16.9,246.0,229.66,181.43
2018,8,2,10,0,14.0,260.0,6.0,17.0,271.0,253.29,199.91
2018,8,2,10,15,24.0,300.0,6.05,17.05,320.0,314.38,248.02
2018,8,2,10,30,34.0,340.0,6.1,17.1,369.0,361.38,284.51
2018,8,2,10,45,53.5,377.0,6.15,17.15,424.5,413.04,324.63
2018,8,2,11,0,73.0,414.0,6.2,17.2,480.0,462.77,362.81
2018,8,2,11,15,100.5,434.5,6.25,17.25,527.0,501.48,392.65
2018,8,2,11,30,128.0,455.0,6.3,17.3,574.0,546.6,427.01
2018,8,2,11,45,151.0,461.0,6.35,17.3,602.5,561.05,438.17
2018,8,2,12,0,174.0,467.0,6.4,17.3,631.0,573.31,447.69
2018,8,2,12,15,177.5,466.5,6.45,17.35,634.0,562.08,438.95
2018,8,2,12,30,181.0,466.0,6.5,17.4,637.0,550.1,429.7
2018,8,2,12,45,188.0,461.0,6.55,17.4,637.0,536.21,419.13
2018,8,2,13,0,195.0,456.0,6.6,17.4,637.0,521.53,407.87
2018,8,2,13,15,260.5,430.5,6.65,17.4,668.5,522.72,409.53
2018,8,2,13,30,326.0,405.0,6.7,17.4,700.0,521.24,408.44
2018,8,2,13,45,473.5,328.5,6.7,17.4,745.0,514.35,403.11
2018,8,2,14,0,621.0,252.0,6.7,17.4,790.0,495.58,386.72
2018,8,2,14,15,762.5,174.0,6.7,17.35,812.5,465.7,359.44
2018,8,2,14,30,904.0,96.0,6.7,17.3,835.0,423.5,319.82
2018,8,2,14,45,880.0,102.0,6.7,17.25,795.0,370.43,272.08
2018,8,2,15,0,856.0,108.0,6.7,17.2,755.0,319.02,225.52
2018,8,2,15,15,863.0,97.5,6.7,17.2,719.5,264.77,176.22
2018,8,2,15,30,870.0,87.0,6.7,17.2,684.0,209.62,128.07
2018,8,2,15,45,858.0,84.0,6.65,17.05,639.5,156.88,87.62
2018,8,2,16,0,846.0,81.0,6.6,16.9,595.0,105.56,57.98
2018,8,2,16,15,828.0,78.5,6.6,16.8,546.5,64.3,50.54
2018,8,2,16,30,810.0,76.0,6.6,16.7,498.0,54.11,41.85
2018,8,2,16,45,784.5,73.5,6.6,16.55,447.0,53.61,41.59
2018,8,2,17,0,759.0,71.0,6.6,16.4,396.0,53.1,41.32
2018,8,2,17,15,723.5,67.0,6.65,16.25,344.0,51.34,39.91
2018,8,2,17,30,688.0,63.0,6.7,16.1,292.0,49.52,38.41
2018,8,2,17,45,635.0,58.0,6.75,15.95,240.5,42.73,32.39
2018,8,2,18,0,582.0,53.0,6.8,15.8,189.0,40.15,29.99
2018,8,2,18,15,499.0,46.5,6.7,15.65,142.5,36.19,26.19
2018,8,2,18,30,416.0,40.0,6.6,15.5,96.0,32.23,22.11
2018,8,2,18,45,285.0,29.5,6.5,15.35,60.5,24.41,12.83
2018,8,2,19,0,154.0,19.0,6.4,15.2,25.0,17.28,0.0
2018,8,2,19,15,77.0,9.5,6.2,15.15,12.5,8.64,0.0
2018,8,2,19,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,3,5,15,50.0,9.0,4.25,14.8,10.5,0.0,0.0
2018,8,3,5,30,100.0,18.0,4.3,15.0,21.0,72.69,0.0
2018,8,3,5,45,199.0,31.5,4.35,15.2,52.5,196.96,128.5
2018,8,3,6,0,298.0,45.0,4.4,15.4,84.0,287.42,232.02
2018,8,3,6,15,291.5,49.5,4.3,15.55,101.5,295.87,245.41
2018,8,3,6,30,285.0,54.0,4.2,15.7,119.0,304.68,255.77
2018,8,3,6,45,142.5,67.0,4.15,15.85,99.5,202.59,169.49
2018,8,3,7,0,0.0,80.0,4.1,16.0,80.0,73.22,56.55
2018,8,3,7,15,0.0,98.0,4.0,16.1,98.0,90.71,71.24
2018,8,3,7,30,0.0,116.0,3.9,16.2,116.0,108.04,85.48
2018,8,3,7,45,0.5,132.0,3.85,16.35,132.5,123.57,98.02
2018,8,3,8,0,1.0,148.0,3.8,16.5,149.0,139.03,110.37
2018,8,3,8,15,4.0,167.0,3.75,16.65,169.5,159.92,127.11
2018,8,3,8,30,7.0,186.0,3.7,16.8,190.0,180.78,143.63
2018,8,3,8,45,12.5,211.5,3.65,16.95,219.5,210.69,167.36
2018,8,3,9,0,18.0,237.0,3.6,17.1,249.0,240.49,190.67
2018,8,3,9,15,26.5,267.0,3.6,17.25,286.0,294.27,232.65
2018,8,3,9,30,35.0,297.0,3.6,17.4,323.0,332.05,261.49
2018,8,3,9,45,42.0,321.0,3.6,17.5,354.0,361.14,283.36
2018,8,3,10,0,49.0,345.0,3.6,17.6,385.0,389.51,304.51
2018,8,3,10,15,51.5,361.0,3.6,17.7,404.5,404.29,315.04
2018,8,3,10,30,54.0,377.0,3.6,17.8,424.0,418.46,325.15
2018,8,3,10,45,54.0,387.0,3.65,17.9,435.0,423.54,328.4
2018,8,3,11,0,54.0,397.0,3.7,18.0,446.0,428.18,331.4
2018,8,3,11,15,65.0,415.0,3.75,18.1,475.0,450.11,347.74
2018,8,3,11,30,76.0,433.0,3.8,18.2,504.0,470.66,362.89
2018,8,3,11,45,88.0,444.0,3.85,18.25,526.5,484.01,372.79
2018,8,3,12,0,100.0,455.0,3.9,18.3,549.0,495.91,381.61
2018,8,3,12,15,118.5,459.0,4.1,18.35,570.5,508.51,391.36
2018,8,3,12,30,137.0,463.0,4.3,18.4,592.0,514.02,395.89
2018,8,3,12,45,167.5,459.5,4.5,18.45,616.0,519.93,401.07
2018,8,3,13,0,198.0,456.0,4.7,18.5,640.0,523.14,404.02
2018,8,3,13,15,269.0,426.5,4.9,18.5,672.0,524.38,406.11
2018,8,3,13,30,340.0,397.0,5.1,18.5,704.0,522.54,405.15
2018,8,3,13,45,479.0,327.0,5.3,18.5,748.0,515.17,399.76
2018,8,3,14,0,618.0,257.0,5.5,18.5,792.0,496.69,384.05
2018,8,3,14,15,726.0,196.0,5.65,18.5,803.5,460.53,352.65
2018,8,3,14,30,834.0,135.0,5.8,18.5,815.0,418.42,314.25
2018,8,3,14,45,793.5,145.5,5.95,18.45,769.5,365.88,268.38
2018,8,3,15,0,753.0,156.0,6.1,18.4,724.0,310.65,220.49
2018,8,3,15,15,748.0,148.0,6.1,18.4,686.0,259.36,175.11
2018,8,3,15,30,743.0,140.0,6.1,18.4,648.0,208.7,132.02
2018,8,3,15,45,735.0,131.5,6.3,18.3,605.5,158.15,93.53
2018,8,3,16,0,727.0,123.0,6.5,18.2,563.0,108.86,64.52
2018,8,3,16,15,708.0,117.5,6.5,18.05,516.0,72.71,57.56
2018,8,3,16,30,689.0,112.0,6.5,17.9,469.0,71.66,56.9
2018,8,3,16,45,662.5,106.0,6.55,17.8,420.0,70.03,55.71
2018,8,3,17,0,636.0,100.0,6.6,17.7,371.0,68.23,54.35
2018,8,3,17,15,598.5,92.5,6.6,17.5,320.5,65.05,51.76
2018,8,3,17,30,561.0,85.0,6.6,17.3,270.0,61.67,48.92
2018,8,3,17,45,510.5,76.5,6.6,17.1,222.0,57.19,44.99
2018,8,3,18,0,460.0,68.0,6.6,16.9,174.0,52.51,40.71
2018,8,3,18,15,383.0,56.5,6.45,16.75,129.5,43.1,32.07
2018,8,3,18,30,306.0,45.0,6.3,16.6,85.0,34.87,24.19
2018,8,3,18,45,206.0,31.0,6.2,16.45,53.0,24.35,12.21
2018,8,3,19,0,106.0,17.0,6.1,16.3,21.0,15.46,0.0
2018,8,3,19,15,53.0,8.5,5.85,16.25,10.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,15,50.5,8.0,3.7,15.25,9.5,0.0,0.0
2018,8,4,5,30,101.0,16.0,3.7,15.4,19.0,71.32,0.0
2018,8,4,5,45,205.0,29.5,3.75,15.55,50.5,196.1,122.69
2018,8,4,6,0,309.0,43.0,3.8,15.7,82.0,291.48,234.25
2018,8,4,6,15,335.5,55.0,3.8,15.85,115.5,335.05,276.66
2018,8,4,6,30,362.0,67.0,3.8,16.0,149.0,380.85,317.65
2018,8,4,6,45,283.0,94.0,3.8,16.1,168.0,350.35,293.01
2018,8,4,7,0,204.0,121.0,3.8,16.2,187.0,328.79,273.75
2018,8,4,7,15,193.0,144.0,3.85,16.4,215.5,335.59,278.62
2018,8,4,7,30,182.0,167.0,3.9,16.6,244.0,356.13,293.78
2018,8,4,7,45,165.0,191.0,3.95,16.8,267.5,370.89,303.7
2018,8,4,8,0,148.0,215.0,4.0,17.0,291.0,383.74,311.9
2018,8,4,8,15,133.5,238.0,4.05,17.25,311.5,395.97,319.51
2018,8,4,8,30,119.0,261.0,4.1,17.5,332.0,406.75,325.92
2018,8,4,8,45,117.0,283.0,4.15,17.7,357.5,427.16,340.27
2018,8,4,9,0,115.0,305.0,4.2,17.9,383.0,446.64,353.78
2018,8,4,9,15,132.0,327.0,4.2,18.05,422.0,483.94,381.42
2018,8,4,9,30,149.0,349.0,4.2,18.2,461.0,520.36,407.99
2018,8,4,9,45,171.0,366.5,4.2,18.35,501.0,555.67,433.71
2018,8,4,10,0,193.0,384.0,4.2,18.5,541.0,589.75,458.24
2018,8,4,10,15,215.5,396.5,4.3,18.6,577.5,617.54,478.39
2018,8,4,10,30,238.0,409.0,4.4,18.7,614.0,658.13,507.64
2018,8,4,10,45,251.0,418.0,4.5,18.8,639.5,668.54,514.78
2018,8,4,11,0,264.0,427.0,4.6,18.9,665.0,677.12,520.78
2018,8,4,11,15,270.5,433.5,4.75,18.95,681.0,675.41,519.51
2018,8,4,11,30,277.0,440.0,4.9,19.0,697.0,672.03,517.09
2018,8,4,11,45,298.5,437.5,5.05,19.05,716.5,671.54,517.25
2018,8,4,12,0,320.0,435.0,5.2,19.1,736.0,668.84,515.72
2018,8,4,12,15,312.0,437.5,5.4,19.1,731.0,644.93,498.14
2018,8,4,12,30,304.0,440.0,5.6,19.1,726.0,620.64,480.17
2018,8,4,12,45,275.0,444.0,5.75,19.05,701.0,582.42,451.23
2018,8,4,13,0,246.0,448.0,5.9,19.0,676.0,545.87,423.35
2018,8,4,13,15,299.5,420.0,6.1,19.0,693.0,537.8,418.04
2018,8,4,13,30,353.0,392.0,6.3,19.0,710.0,525.49,408.82
2018,8,4,13,45,556.0,286.0,6.45,18.95,772.5,523.92,408.1
2018,8,4,14,0,759.0,180.0,6.6,18.9,835.0,507.88,393.65
2018,8,4,14,15,826.5,141.5,6.7,18.8,832.5,464.91,356.12
2018,8,4,14,30,894.0,103.0,6.8,18.7,830.0,421.01,315.88
2018,8,4,14,45,884.0,102.0,6.9,18.6,794.5,367.7,268.03
2018,8,4,15,0,874.0,101.0,7.0,18.5,759.0,314.79,220.11
2018,8,4,15,15,862.0,99.0,7.0,18.5,718.0,261.34,172.3
2018,8,4,15,30,850.0,97.0,7.0,18.5,677.0,208.92,127.66
2018,8,4,15,45,836.0,94.5,7.0,18.25,632.0,157.16,88.97
2018,8,4,16,0,822.0,92.0,7.0,18.0,587.0,97.43,53.61
2018,8,4,16,15,803.5,88.5,6.9,17.9,538.5,61.23,47.68
2018,8,4,16,30,785.0,85.0,6.8,17.8,490.0,60.44,47.19
2018,8,4,16,45,759.0,80.5,6.75,17.65,438.5,58.75,45.91
2018,8,4,17,0,733.0,76.0,6.7,17.5,387.0,56.94,44.51
2018,8,4,17,15,695.5,72.0,6.55,17.3,335.0,55.36,43.29
2018,8,4,17,30,658.0,68.0,6.4,17.1,283.0,49.03,37.82
2018,8,4,17,45,588.0,63.5,6.3,16.9,230.0,47.03,36.06
2018,8,4,18,0,518.0,59.0,6.2,16.7,177.0,45.11,34.22
2018,8,4,18,15,432.0,49.5,6.0,16.5,131.0,38.83,28.34
2018,8,4,18,30,346.0,40.0,5.8,16.3,85.0,32.34,22.0
2018,8,4,18,45,237.0,29.0,5.6,16.15,53.5,24.16,11.46
2018,8,4,19,0,128.0,18.0,5.4,16.0,22.0,16.37,0.0
2018,8,4,19,15,64.0,9.0,5.25,15.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,5,5,15,75.0,8.5,3.45,15.0,10.5,0.0,0.0
2018,8,5,5,30,150.0,17.0,3.5,15.2,21.0,99.6,0.0
2018,8,5,5,45,282.5,26.5,3.55,15.4,54.5,236.55,141.8
2018,8,5,6,0,415.0,36.0,3.6,15.6,88.0,352.75,282.85
2018,8,5,6,15,392.5,36.5,3.6,15.7,104.0,353.09,291.96
2018,8,5,6,30,370.0,37.0,3.6,15.8,120.0,349.37,292.83
2018,8,5,6,45,185.0,56.5,3.6,15.95,98.0,237.72,199.31
2018,8,5,7,0,0.0,76.0,3.6,16.1,76.0,69.07,52.99
2018,8,5,7,15,0.0,94.5,3.6,16.2,94.5,87.11,68.2
2018,8,5,7,30,0.0,113.0,3.6,16.3,113.0,105.0,82.92
2018,8,5,7,45,0.0,124.0,3.55,16.4,124.0,114.84,90.76
2018,8,5,8,0,0.0,135.0,3.5,16.5,135.0,124.73,98.56
2018,8,5,8,15,0.0,143.5,3.55,16.65,143.5,132.12,104.23
2018,8,5,8,30,0.0,152.0,3.6,16.8,152.0,139.6,109.93
2018,8,5,8,45,1.0,160.5,3.6,16.95,161.0,148.09,116.47
2018,8,5,9,0,2.0,169.0,3.6,17.1,170.0,156.64,123.02
2018,8,5,9,15,5.0,190.5,3.6,17.2,194.0,179.84,141.42
2018,8,5,9,30,8.0,212.0,3.6,17.3,218.0,202.92,159.53
2018,8,5,9,45,13.5,244.5,3.65,17.4,255.0,239.02,187.88
2018,8,5,10,0,19.0,277.0,3.7,17.5,292.0,274.81,215.62
2018,8,5,10,15,23.5,302.5,3.8,17.55,322.0,302.34,236.72
2018,8,5,10,30,28.0,328.0,3.9,17.6,352.0,343.43,268.1
2018,8,5,10,45,40.0,354.0,4.0,17.7,389.5,377.1,293.75
2018,8,5,11,0,52.0,380.0,4.1,17.8,427.0,409.46,318.22
2018,8,5,11,15,87.5,409.5,4.2,17.85,490.0,465.06,360.83
2018,8,5,11,30,123.0,439.0,4.3,17.9,553.0,526.52,407.11
2018,8,5,11,45,173.0,447.5,4.45,17.95,609.0,566.68,437.92
2018,8,5,12,0,223.0,456.0,4.6,18.0,665.0,602.85,465.56
2018,8,5,12,15,269.5,444.5,4.65,18.05,697.0,617.01,476.59
2018,8,5,12,30,316.0,433.0,4.7,18.1,729.0,623.13,481.65
2018,8,5,12,45,329.5,424.5,4.75,18.15,731.0,604.46,467.67
2018,8,5,13,0,343.0,416.0,4.8,18.2,733.0,584.39,452.52
2018,8,5,13,15,351.0,404.5,4.85,18.2,724.5,557.08,431.74
2018,8,5,13,30,359.0,393.0,4.9,18.2,716.0,528.95,409.98
2018,8,5,13,45,459.0,335.0,4.95,18.25,737.0,508.52,394.18
2018,8,5,14,0,559.0,277.0,5.0,18.3,758.0,483.51,373.29
2018,8,5,14,15,745.0,184.0,5.05,18.3,802.0,456.37,348.45
2018,8,5,14,30,931.0,91.0,5.1,18.3,846.0,423.81,315.94
2018,8,5,14,45,922.5,89.5,5.2,18.25,810.0,368.73,266.73
2018,8,5,15,0,914.0,88.0,5.3,18.2,774.0,313.87,217.25
2018,8,5,15,15,902.5,86.5,5.3,18.2,732.0,258.81,168.17
2018,8,5,15,30,891.0,85.0,5.3,18.2,690.0,204.72,122.33
2018,8,5,15,45,876.5,83.0,5.4,18.1,644.0,151.13,82.69
2018,8,5,16,0,862.0,81.0,5.5,18.0,598.0,99.22,55.16
2018,8,5,16,15,842.0,78.0,5.5,17.85,547.5,64.21,50.27
2018,8,5,16,30,822.0,75.0,5.5,17.7,497.0,53.76,41.4
2018,8,5,16,45,795.0,72.0,5.5,17.6,444.5,52.85,40.78
2018,8,5,17,0,768.0,69.0,5.5,17.5,392.0,51.9,40.1
2018,8,5,17,15,730.0,65.5,5.4,17.3,339.0,50.45,38.98
2018,8,5,17,30,692.0,62.0,5.3,17.1,286.0,49.0,37.8
2018,8,5,17,45,636.5,57.0,5.25,16.85,234.5,42.23,31.83
2018,8,5,18,0,581.0,52.0,5.2,16.6,183.0,39.63,29.4
2018,8,5,18,15,492.0,45.0,5.15,16.4,136.0,35.21,25.17
2018,8,5,18,30,403.0,38.0,5.1,16.2,89.0,30.77,20.6
2018,8,5,18,45,269.5,27.5,5.05,15.95,55.0,22.9,9.83
2018,8,5,19,0,136.0,17.0,5.0,15.7,21.0,15.46,0.0
2018,8,5,19,15,68.0,8.5,4.95,15.6,10.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,15,29.5,6.5,3.8,14.45,7.5,0.0,0.0
2018,8,6,5,30,59.0,13.0,3.8,14.6,15.0,44.85,0.0
2018,8,6,5,45,134.5,28.5,3.8,14.75,42.5,149.69,82.59
2018,8,6,6,0,210.0,44.0,3.8,14.9,70.0,229.03,182.92
2018,8,6,6,15,217.5,57.0,3.75,15.05,95.0,256.27,211.34
2018,8,6,6,30,225.0,70.0,3.7,15.2,120.0,267.82,224.1
2018,8,6,6,45,132.5,93.5,3.6,15.35,125.0,218.85,182.54
2018,8,6,7,0,40.0,117.0,3.5,15.5,130.0,161.17,131.85
2018,8,6,7,15,50.5,139.5,3.4,15.65,158.5,194.81,159.93
2018,8,6,7,30,61.0,162.0,3.3,15.8,187.0,228.49,187.33
2018,8,6,7,45,78.0,187.0,3.25,16.0,223.5,271.24,221.73
2018,8,6,8,0,95.0,212.0,3.2,16.2,260.0,314.11,255.53
2018,8,6,8,15,121.5,237.0,3.15,16.45,305.0,383.64,309.74
2018,8,6,8,30,148.0,262.0,3.1,16.7,350.0,435.89,349.35
2018,8,6,8,45,185.5,281.5,3.1,16.9,401.0,491.96,391.75
2018,8,6,9,0,223.0,301.0,3.1,17.1,452.0,547.9,433.2
2018,8,6,9,15,261.5,313.5,3.15,17.35,501.0,614.58,481.71
2018,8,6,9,30,300.0,326.0,3.2,17.6,550.0,661.77,515.33
2018,8,6,9,45,349.0,327.0,3.25,17.8,600.0,705.31,546.59
2018,8,6,10,0,398.0,328.0,3.3,18.0,650.0,762.4,586.78
2018,8,6,10,15,439.0,325.5,3.35,18.15,692.5,790.55,606.24
2018,8,6,10,30,480.0,323.0,3.4,18.3,735.0,815.98,623.86
2018,8,6,10,45,550.0,301.5,3.5,18.45,785.5,846.91,646.49
2018,8,6,11,0,620.0,280.0,3.6,18.6,836.0,875.8,667.39
2018,8,6,11,15,650.0,267.0,3.7,18.7,859.0,870.18,663.58
2018,8,6,11,30,680.0,254.0,3.8,18.8,882.0,860.94,657.44
2018,8,6,11,45,690.0,251.0,3.95,18.95,892.5,840.14,642.76
2018,8,6,12,0,700.0,248.0,4.1,19.1,903.0,816.66,626.05
2018,8,6,12,15,715.5,238.0,4.2,19.15,908.0,788.77,606.23
2018,8,6,12,30,731.0,228.0,4.3,19.2,913.0,758.23,584.19
2018,8,6,12,45,759.5,208.5,4.45,19.25,915.0,726.25,561.39
2018,8,6,13,0,788.0,189.0,4.6,19.3,917.0,690.78,535.37
2018,8,6,13,15,735.0,213.0,4.75,19.25,883.0,637.2,494.17
2018,8,6,13,30,682.0,237.0,4.9,19.2,849.0,585.98,454.09
2018,8,6,13,45,648.0,246.5,5.05,19.2,816.5,536.78,415.01
2018,8,6,14,0,614.0,256.0,5.2,19.2,784.0,489.95,377.0
2018,8,6,14,15,736.0,189.5,5.3,19.15,800.5,454.91,346.42
2018,8,6,14,30,858.0,123.0,5.4,19.1,817.0,418.05,311.7
2018,8,6,14,45,852.0,119.0,5.5,19.0,782.5,365.43,264.99
2018,8,6,15,0,846.0,115.0,5.6,18.9,748.0,312.86,217.89
2018,8,6,15,15,832.5,113.0,5.6,18.9,707.0,252.37,165.21
2018,8,6,15,30,819.0,111.0,5.6,18.9,666.0,200.58,121.81
2018,8,6,15,45,809.5,105.5,5.65,18.7,622.0,148.23,83.23
2018,8,6,16,0,800.0,100.0,5.7,18.5,578.0,97.21,56.02
2018,8,6,16,15,784.5,94.5,5.7,18.35,530.0,65.48,51.28
2018,8,6,16,30,769.0,89.0,5.7,18.2,482.0,63.43,49.72
2018,8,6,16,45,746.0,84.0,5.7,18.0,431.5,61.51,48.27
2018,8,6,17,0,723.0,79.0,5.7,17.8,381.0,59.45,46.67
2018,8,6,17,15,683.0,74.0,5.7,17.55,328.5,52.05,40.34
2018,8,6,17,30,643.0,69.0,5.7,17.3,276.0,49.93,38.58
2018,8,6,17,45,585.0,63.0,5.65,17.05,225.0,46.85,35.87
2018,8,6,18,0,527.0,57.0,5.6,16.8,174.0,43.72,32.95
2018,8,6,18,15,435.5,48.5,5.55,16.55,128.0,38.24,27.76
2018,8,6,18,30,344.0,40.0,5.5,16.3,82.0,32.66,22.1
2018,8,6,18,45,222.5,27.5,5.4,16.05,50.0,23.0,8.92
2018,8,6,19,0,101.0,15.0,5.3,15.8,18.0,13.64,0.0
2018,8,6,19,15,50.5,7.5,5.25,15.75,9.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,5,15,41.0,7.0,3.65,14.55,8.0,0.0,0.0
2018,8,7,5,30,82.0,14.0,3.7,14.7,16.0,58.55,0.0
2018,8,7,5,45,181.0,27.5,3.75,14.85,45.0,175.14,89.82
2018,8,7,6,0,280.0,41.0,3.8,15.0,74.0,269.78,215.48
2018,8,7,6,15,278.0,42.5,3.8,15.15,89.0,275.14,227.77
2018,8,7,6,30,276.0,44.0,3.8,15.3,104.0,281.89,236.94
2018,8,7,6,45,138.0,49.5,3.8,15.4,79.5,174.4,146.24
2018,8,7,7,0,0.0,55.0,3.8,15.5,55.0,48.56,35.79
2018,8,7,7,15,0.0,69.5,3.85,15.65,69.5,61.44,46.7
2018,8,7,7,30,0.0,84.0,3.9,15.8,84.0,75.08,58.03
2018,8,7,7,45,0.0,99.5,3.95,15.95,99.5,89.82,70.13
2018,8,7,8,0,0.0,115.0,4.0,16.1,115.0,104.5,82.05
2018,8,7,8,15,0.0,131.0,4.0,16.25,131.0,119.63,94.19
2018,8,7,8,30,0.0,147.0,4.0,16.4,147.0,134.68,106.16
2018,8,7,8,45,1.5,164.0,4.05,16.5,165.0,152.11,120.05
2018,8,7,9,0,3.0,181.0,4.1,16.6,183.0,169.48,133.77
2018,8,7,9,15,5.0,194.0,4.2,16.7,197.5,183.32,144.61
2018,8,7,9,30,7.0,207.0,4.3,16.8,212.0,197.09,155.34
2018,8,7,9,45,8.5,218.5,4.4,16.9,225.0,208.83,164.39
2018,8,7,10,0,10.0,230.0,4.5,17.0,238.0,220.45,173.33
2018,8,7,10,15,15.0,263.5,4.6,17.0,276.0,256.39,201.62
2018,8,7,10,30,20.0,297.0,4.7,17.0,314.0,291.86,229.26
2018,8,7,10,45,23.5,320.0,4.85,17.05,340.5,315.31,247.31
2018,8,7,11,0,27.0,343.0,5.0,17.1,367.0,349.84,273.86
2018,8,7,11,15,26.5,346.0,5.1,17.1,370.0,348.32,272.42
2018,8,7,11,30,26.0,349.0,5.2,17.1,373.0,346.64,270.98
2018,8,7,11,45,29.0,359.5,5.3,17.05,386.5,354.72,277.27
2018,8,7,12,0,32.0,370.0,5.4,17.0,400.0,362.14,283.05
2018,8,7,12,15,36.0,382.0,5.45,17.05,415.5,370.99,289.82
2018,8,7,12,30,40.0,394.0,5.5,17.1,431.0,378.97,295.93
2018,8,7,12,45,44.0,396.5,5.5,17.1,437.0,377.98,295.18
2018,8,7,13,0,48.0,399.0,5.5,17.1,443.0,376.42,294.02
2018,8,7,13,15,49.5,393.5,5.5,17.15,438.5,366.22,286.12
2018,8,7,13,30,51.0,388.0,5.5,17.2,434.0,355.93,278.15
2018,8,7,13,45,165.0,345.5,5.5,17.2,488.0,371.1,290.71
2018,8,7,14,0,279.0,303.0,5.5,17.2,542.0,372.79,291.31
2018,8,7,14,15,508.0,247.5,5.5,17.2,664.5,402.92,311.22
2018,8,7,14,30,737.0,192.0,5.5,17.2,787.0,412.21,311.16
2018,8,7,14,45,723.5,189.0,5.55,17.15,751.5,362.0,266.92
2018,8,7,15,0,710.0,186.0,5.6,17.1,716.0,312.98,223.53
2018,8,7,15,15,694.0,181.0,5.6,17.1,675.0,263.38,180.38
2018,8,7,15,30,678.0,176.0,5.6,17.1,634.0,215.64,140.9
2018,8,7,15,45,660.0,169.5,5.65,17.0,589.5,168.66,106.79
2018,8,7,16,0,642.0,163.0,5.7,16.9,545.0,124.1,83.18
2018,8,7,16,15,620.5,154.0,5.7,16.8,497.0,97.92,79.72
2018,8,7,16,30,599.0,145.0,5.7,16.7,449.0,95.39,77.85
2018,8,7,16,45,571.5,135.0,5.7,16.6,400.0,91.75,74.98
2018,8,7,17,0,544.0,125.0,5.7,16.5,351.0,86.51,70.67
2018,8,7,17,15,503.5,114.0,5.65,16.3,300.5,80.54,65.67
2018,8,7,17,30,463.0,103.0,5.6,16.1,250.0,74.27,60.29
2018,8,7,17,45,411.5,89.5,5.55,15.95,202.5,65.79,52.78
2018,8,7,18,0,360.0,76.0,5.5,15.8,155.0,56.94,44.72
2018,8,7,18,15,287.0,60.0,5.4,15.65,112.5,45.73,34.36
2018,8,7,18,30,214.0,44.0,5.3,15.5,70.0,34.09,23.28
2018,8,7,18,45,137.0,28.5,5.25,15.35,42.0,22.42,7.37
2018,8,7,19,0,60.0,13.0,5.2,15.2,14.0,11.82,0.0
2018,8,7,19,15,30.0,6.5,5.1,15.15,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,5,15,42.0,6.5,2.65,14.8,7.5,0.0,0.0
2018,8,8,5,30,84.0,13.0,2.6,15.0,15.0,58.66,0.0
2018,8,8,5,45,184.0,27.0,2.55,15.2,44.5,175.13,80.22
2018,8,8,6,0,284.0,41.0,2.5,15.4,74.0,272.57,215.92
2018,8,8,6,15,280.5,47.5,2.5,15.55,94.0,285.15,234.29
2018,8,8,6,30,277.0,54.0,2.5,15.7,114.0,298.57,248.8
2018,8,8,6,45,139.0,74.5,2.45,15.85,104.5,211.07,175.49
2018,8,8,7,0,1.0,95.0,2.4,16.0,95.0,91.58,71.96
2018,8,8,7,15,1.0,110.0,2.4,16.15,110.0,105.43,83.56
2018,8,8,7,30,1.0,125.0,2.4,16.3,125.0,119.26,94.77
2018,8,8,7,45,2.5,140.5,2.4,16.4,141.5,134.96,107.43
2018,8,8,8,0,4.0,156.0,2.4,16.5,158.0,150.68,119.94
2018,8,8,8,15,7.5,175.0,2.35,16.7,179.5,171.99,136.87
2018,8,8,8,30,11.0,194.0,2.3,16.9,201.0,193.28,153.55
2018,8,8,8,45,15.0,215.0,2.3,17.05,225.0,217.06,172.09
2018,8,8,9,0,19.0,236.0,2.3,17.2,249.0,240.72,190.31
2018,8,8,9,15,37.0,272.0,2.35,17.3,299.0,310.5,244.87
2018,8,8,9,30,55.0,308.0,2.4,17.4,349.0,364.15,285.83
2018,8,8,9,45,68.5,335.5,2.45,17.55,389.0,403.18,314.92
2018,8,8,10,0,82.0,363.0,2.5,17.7,429.0,441.22,342.97
2018,8,8,10,15,123.0,379.5,2.55,17.75,482.5,508.91,393.74
2018,8,8,10,30,164.0,396.0,2.6,17.8,536.0,558.23,430.16
2018,8,8,10,45,306.0,375.0,2.65,17.85,645.0,675.8,518.35
2018,8,8,11,0,448.0,354.0,2.7,17.9,754.0,784.74,597.19
2018,8,8,11,15,456.5,354.5,2.75,17.95,768.5,775.07,589.24
2018,8,8,11,30,465.0,355.0,2.8,18.0,783.0,763.17,580.69
2018,8,8,11,45,542.0,317.0,2.85,18.0,819.5,772.22,588.88
2018,8,8,12,0,619.0,279.0,2.9,18.0,856.0,775.51,592.63
2018,8,8,12,15,490.5,339.5,3.0,18.05,797.0,699.82,535.6
2018,8,8,12,30,362.0,400.0,3.1,18.1,738.0,627.31,480.68
2018,8,8,12,45,297.5,423.0,3.15,18.1,699.0,578.57,443.91
2018,8,8,13,0,233.0,446.0,3.2,18.1,660.0,535.92,411.25
2018,8,8,13,15,203.0,441.0,3.3,18.1,625.5,495.82,381.2
2018,8,8,13,30,173.0,436.0,3.4,18.1,591.0,458.25,352.8
2018,8,8,13,45,280.0,378.5,3.55,18.15,621.5,449.42,346.71
2018,8,8,14,0,387.0,321.0,3.7,18.2,652.0,430.76,331.61
2018,8,8,14,15,608.0,228.5,3.85,18.15,727.5,426.74,325.0
2018,8,8,14,30,829.0,136.0,4.0,18.1,803.0,407.26,302.79
2018,8,8,14,45,817.5,134.0,4.15,18.05,767.0,354.78,256.63
2018,8,8,15,0,806.0,132.0,4.3,18.0,731.0,303.08,210.86
2018,8,8,15,15,791.5,129.5,4.3,18.0,690.0,251.38,165.71
2018,8,8,15,30,777.0,127.0,4.3,18.0,649.0,201.2,124.27
2018,8,8,15,45,755.5,124.0,4.55,17.9,602.5,151.72,89.21
2018,8,8,16,0,734.0,121.0,4.8,17.8,556.0,96.79,59.62
2018,8,8,16,15,706.5,117.5,4.9,17.65,506.5,73.53,58.41
2018,8,8,16,30,679.0,114.0,5.0,17.5,457.0,73.79,58.89
2018,8,8,16,45,643.0,109.0,5.1,17.4,405.5,72.87,58.33
2018,8,8,17,0,607.0,104.0,5.2,17.3,354.0,71.9,57.69
2018,8,8,17,15,561.5,96.5,5.2,17.1,303.0,68.82,55.19
2018,8,8,17,30,516.0,89.0,5.2,16.9,252.0,65.59,52.46
2018,8,8,17,45,454.0,79.0,5.25,16.7,203.0,58.39,46.09
2018,8,8,18,0,392.0,69.0,5.3,16.5,154.0,51.89,40.13
2018,8,8,18,15,313.0,55.5,5.2,16.35,111.5,42.41,31.33
2018,8,8,18,30,234.0,42.0,5.1,16.2,69.0,32.62,21.85
2018,8,8,18,45,148.0,27.0,5.0,16.0,41.0,21.28,5.16
2018,8,8,19,0,62.0,12.0,4.9,15.8,13.0,10.91,0.0
2018,8,8,19,15,31.0,6.0,4.7,15.75,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,9,5,15,33.0,6.0,2.45,14.65,6.5,0.0,0.0
2018,8,9,5,30,66.0,12.0,2.4,14.8,13.0,47.64,0.0
2018,8,9,5,45,152.5,26.0,2.35,14.9,40.0,153.51,59.85
2018,8,9,6,0,239.0,40.0,2.3,15.0,67.0,242.03,190.97
2018,8,9,6,15,243.5,52.0,2.3,15.2,92.0,266.85,218.84
2018,8,9,6,30,248.0,64.0,2.3,15.4,117.0,292.57,243.11
2018,8,9,6,45,150.0,90.5,2.3,15.55,125.0,243.18,201.97
2018,8,9,7,0,52.0,117.0,2.3,15.7,133.0,171.81,140.66
2018,8,9,7,15,70.0,140.0,2.25,15.95,166.0,212.68,174.78
2018,8,9,7,30,88.0,163.0,2.2,16.2,199.0,253.96,208.18
2018,8,9,7,45,105.5,187.5,2.2,16.45,236.5,313.71,255.4
2018,8,9,8,0,123.0,212.0,2.2,16.7,274.0,357.52,289.02
2018,8,9,8,15,162.0,234.0,2.2,16.9,324.5,418.15,335.83
2018,8,9,8,30,201.0,256.0,2.2,17.1,375.0,479.27,381.82
2018,8,9,8,45,235.0,274.0,2.15,17.3,423.5,530.83,419.37
2018,8,9,9,0,269.0,292.0,2.1,17.5,472.0,600.6,469.15
2018,8,9,9,15,306.0,303.0,2.1,17.65,520.0,645.81,500.8
2018,8,9,9,30,343.0,314.0,2.1,17.8,568.0,689.96,531.36
2018,8,9,9,45,365.0,322.5,2.1,18.0,605.0,715.08,547.68
2018,8,9,10,0,387.0,331.0,2.1,18.2,642.0,738.46,562.8
2018,8,9,10,15,392.0,342.0,2.15,18.3,667.0,745.93,566.91
2018,8,9,10,30,397.0,353.0,2.2,18.4,692.0,764.19,578.44
2018,8,9,10,45,390.0,365.5,2.25,18.55,706.0,744.99,564.05
2018,8,9,11,0,383.0,378.0,2.3,18.7,720.0,736.82,557.43
2018,8,9,11,15,321.5,408.5,2.35,18.8,699.0,695.21,525.95
2018,8,9,11,30,260.0,439.0,2.4,18.9,678.0,653.93,494.79
2018,8,9,11,45,282.5,434.5,2.45,18.95,696.0,652.64,494.46
2018,8,9,12,0,305.0,430.0,2.5,19.0,714.0,649.22,492.26
2018,8,9,12,15,345.5,415.5,2.6,19.1,737.0,648.86,492.77
2018,8,9,12,30,386.0,401.0,2.7,19.2,760.0,645.26,490.71
2018,8,9,12,45,379.5,400.5,2.75,19.25,751.0,616.84,469.69
2018,8,9,13,0,373.0,400.0,2.8,19.3,742.0,588.18,448.39
2018,8,9,13,15,351.0,402.0,2.9,19.3,719.5,551.83,421.26
2018,8,9,13,30,329.0,404.0,3.0,19.3,697.0,516.81,394.81
2018,8,9,13,45,386.5,363.5,3.15,19.3,699.5,492.8,376.77
2018,8,9,14,0,444.0,323.0,3.3,19.3,702.0,458.01,349.55
2018,8,9,14,15,600.5,249.0,3.35,19.3,742.5,437.54,330.71
2018,8,9,14,30,757.0,175.0,3.4,19.3,783.0,403.02,298.31
2018,8,9,14,45,746.0,171.0,3.5,19.25,747.5,351.9,254.16
2018,8,9,15,0,735.0,167.0,3.6,19.2,712.0,301.67,210.41
2018,8,9,15,15,719.5,162.5,3.6,19.2,671.0,251.24,167.23
2018,8,9,15,30,704.0,158.0,3.6,19.2,630.0,202.57,127.79
2018,8,9,15,45,685.5,152.5,3.65,19.1,585.0,154.85,94.34
2018,8,9,16,0,667.0,147.0,3.7,19.0,540.0,109.56,72.22
2018,8,9,16,15,643.5,139.5,3.7,18.85,492.0,88.25,70.76
2018,8,9,16,30,620.0,132.0,3.7,18.7,444.0,86.39,69.47
2018,8,9,16,45,589.0,124.0,3.7,18.6,394.0,83.87,67.56
2018,8,9,17,0,558.0,116.0,3.7,18.5,344.0,81.14,65.44
2018,8,9,17,15,516.0,105.5,3.7,18.3,293.5,74.91,60.23
2018,8,9,17,30,474.0,95.0,3.7,18.1,243.0,68.8,55.01
2018,8,9,17,45,420.5,82.5,3.7,17.85,195.5,60.88,48.04
2018,8,9,18,0,367.0,70.0,3.7,17.6,148.0,52.62,40.56
2018,8,9,18,15,292.5,55.0,3.7,17.35,106.5,42.03,30.83
2018,8,9,18,30,218.0,40.0,3.7,17.1,65.0,31.06,20.33
2018,8,9,18,45,135.5,25.0,3.7,16.85,38.0,19.7,2.5
2018,8,9,19,0,53.0,10.0,3.7,16.6,11.0,9.1,0.0
2018,8,9,19,15,26.5,5.0,3.65,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,5,15,34.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,8,10,5,30,68.0,10.0,1.1,15.8,11.0,46.86,0.0
2018,8,10,5,45,189.0,23.0,1.05,15.95,41.0,169.22,52.89
2018,8,10,6,0,310.0,36.0,1.0,16.1,71.0,282.47,219.94
2018,8,10,6,15,304.5,44.5,1.0,16.25,93.5,296.83,240.72
2018,8,10,6,30,299.0,53.0,1.0,16.4,116.0,312.95,257.37
2018,8,10,6,45,152.0,77.0,1.0,16.6,109.5,224.92,185.17
2018,8,10,7,0,5.0,101.0,1.0,16.8,103.0,102.34,80.59
2018,8,10,7,15,12.0,123.0,1.15,17.05,128.0,130.09,103.98
2018,8,10,7,30,19.0,145.0,1.3,17.3,153.0,157.91,126.67
2018,8,10,7,45,24.5,166.5,1.4,17.55,178.0,183.89,147.38
2018,8,10,8,0,30.0,188.0,1.5,17.8,203.0,225.25,180.02
