Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,15,41.5,214.0,1.6,18.0,237.0,263.25,209.65
2018,8,10,8,30,53.0,240.0,1.7,18.2,271.0,301.04,238.66
2018,8,10,8,45,65.0,265.0,1.85,18.35,306.5,337.82,266.61
2018,8,10,9,0,77.0,290.0,2.0,18.5,342.0,374.19,293.9
2018,8,10,9,15,81.5,310.5,2.1,18.65,368.5,397.52,310.71
2018,8,10,9,30,86.0,331.0,2.2,18.8,395.0,420.25,327.02
2018,8,10,9,45,90.5,350.5,2.3,18.9,420.5,441.21,341.99
2018,8,10,10,0,95.0,370.0,2.4,19.0,446.0,461.43,356.36
2018,8,10,10,15,117.0,389.0,2.55,19.05,486.0,512.88,394.34
2018,8,10,10,30,139.0,408.0,2.7,19.1,526.0,546.29,418.74
2018,8,10,10,45,153.0,421.0,2.85,19.15,554.5,564.26,431.73
2018,8,10,11,0,167.0,434.0,3.0,19.2,583.0,580.69,443.65
2018,8,10,11,15,167.0,443.0,3.15,19.25,594.0,578.91,442.06
2018,8,10,11,30,167.0,452.0,3.3,19.3,605.0,576.13,439.86
2018,8,10,11,45,185.0,454.5,3.45,19.35,625.5,581.6,444.23
2018,8,10,12,0,203.0,457.0,3.6,19.4,646.0,585.24,447.17
2018,8,10,12,15,401.0,363.0,3.8,19.4,736.0,648.39,498.25
2018,8,10,12,30,599.0,269.0,4.0,19.4,826.0,689.85,532.18
2018,8,10,12,45,658.5,239.0,4.2,19.4,846.5,675.22,521.94
2018,8,10,13,0,718.0,209.0,4.4,19.4,867.0,655.02,507.48
2018,8,10,13,15,681.5,225.5,4.55,19.35,841.5,608.11,471.29
2018,8,10,13,30,645.0,242.0,4.7,19.3,816.0,562.76,435.7
2018,8,10,13,45,703.5,206.5,4.9,19.25,817.5,528.27,408.26
2018,8,10,14,0,762.0,171.0,5.1,19.2,819.0,491.62,377.53
2018,8,10,14,15,790.0,151.0,5.2,19.15,802.5,444.98,337.52
2018,8,10,14,30,818.0,131.0,5.3,19.1,786.0,395.0,293.46
2018,8,10,14,45,806.0,129.0,5.4,19.05,750.0,342.92,247.36
2018,8,10,15,0,794.0,127.0,5.5,19.0,714.0,291.67,201.71
2018,8,10,15,15,779.5,125.0,5.5,19.0,673.5,240.96,157.4
2018,8,10,15,30,765.0,123.0,5.5,19.0,633.0,191.77,117.1
2018,8,10,15,45,744.5,119.5,5.55,18.75,587.0,142.68,83.07
2018,8,10,16,0,724.0,116.0,5.6,18.5,541.0,88.35,55.35
2018,8,10,16,15,698.0,112.0,5.55,18.35,492.5,70.14,55.36
2018,8,10,16,30,672.0,108.0,5.5,18.2,444.0,69.91,55.39
2018,8,10,16,45,638.5,103.0,5.4,18.05,394.0,68.83,54.69
2018,8,10,17,0,605.0,98.0,5.3,17.9,344.0,67.68,53.89
2018,8,10,17,15,561.5,91.0,5.2,17.7,294.0,64.83,51.57
2018,8,10,17,30,518.0,84.0,5.1,17.5,244.0,61.83,49.03
2018,8,10,17,45,457.5,74.5,4.95,17.3,196.0,56.49,44.28
2018,8,10,18,0,397.0,65.0,4.8,17.1,148.0,49.05,37.49
2018,8,10,18,15,314.5,52.5,4.55,16.95,106.5,40.24,29.27
2018,8,10,18,30,232.0,40.0,4.3,16.8,65.0,31.15,20.26
2018,8,10,18,45,138.0,24.5,4.1,16.6,37.5,19.34,0.0
2018,8,10,19,0,44.0,9.0,3.9,16.4,10.0,8.19,0.0
2018,8,10,19,15,22.0,4.5,3.65,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,15,19.0,4.0,1.95,15.85,4.5,0.0,0.0
2018,8,11,5,30,38.0,8.0,2.0,16.0,9.0,28.34,0.0
2018,8,11,5,45,120.5,24.5,2.0,16.1,36.0,129.97,27.0
2018,8,11,6,0,203.0,41.0,2.0,16.2,63.0,221.07,171.5
2018,8,11,6,15,273.5,55.5,2.05,16.35,102.5,292.96,238.44
2018,8,11,6,30,344.0,70.0,2.1,16.5,142.0,371.07,305.7
2018,8,11,6,45,386.5,82.5,2.15,16.65,185.0,429.94,355.02
2018,8,11,7,0,429.0,95.0,2.2,16.8,228.0,491.07,404.11
2018,8,11,7,15,422.5,113.0,2.3,17.05,264.0,520.16,425.71
2018,8,11,7,30,416.0,131.0,2.4,17.3,300.0,547.09,444.92
2018,8,11,7,45,440.5,145.5,2.5,17.5,346.0,595.13,480.27
2018,8,11,8,0,465.0,160.0,2.6,17.7,392.0,642.64,514.28
2018,8,11,8,15,456.0,181.5,2.7,17.85,428.5,666.28,529.34
2018,8,11,8,30,447.0,203.0,2.8,18.0,465.0,687.24,542.45
2018,8,11,8,45,516.5,197.5,2.95,18.2,524.0,750.33,588.45
2018,8,11,9,0,586.0,192.0,3.1,18.4,583.0,820.62,638.2
2018,8,11,9,15,635.5,185.5,3.2,18.5,634.0,862.55,666.05
2018,8,11,9,30,685.0,179.0,3.3,18.6,685.0,901.92,692.13
2018,8,11,9,45,718.0,174.0,3.45,18.7,727.5,923.9,706.38
2018,8,11,10,0,751.0,169.0,3.6,18.8,770.0,942.8,718.71
2018,8,11,10,15,760.0,171.5,3.7,18.9,799.0,936.96,713.78
2018,8,11,10,30,769.0,174.0,3.8,19.0,828.0,934.73,711.68
2018,8,11,10,45,776.0,175.5,3.95,19.05,850.5,926.38,705.86
2018,8,11,11,0,783.0,177.0,4.1,19.1,873.0,914.87,697.95
2018,8,11,11,15,788.0,178.5,4.25,19.1,889.0,898.41,686.81
2018,8,11,11,30,793.0,180.0,4.4,19.1,905.0,878.97,673.72
2018,8,11,11,45,739.5,212.0,4.55,19.1,892.5,839.9,646.92
2018,8,11,12,0,686.0,244.0,4.7,19.1,880.0,795.44,614.08
2018,8,11,12,15,684.0,244.0,4.85,19.1,878.0,762.9,590.77
2018,8,11,12,30,682.0,244.0,5.0,19.1,876.0,728.69,565.74
2018,8,11,12,45,699.5,231.5,5.15,19.05,875.0,696.14,541.94
2018,8,11,13,0,717.0,219.0,5.3,19.0,874.0,661.06,515.61
2018,8,11,13,15,759.5,193.0,5.35,18.9,876.5,628.68,490.65
2018,8,11,13,30,802.0,167.0,5.4,18.8,879.0,591.94,461.4
2018,8,11,13,45,796.0,165.5,5.5,18.75,856.5,544.81,422.88
2018,8,11,14,0,790.0,164.0,5.6,18.7,834.0,497.19,383.0
2018,8,11,14,15,781.5,161.0,5.6,18.6,804.5,447.07,340.12
2018,8,11,14,30,773.0,158.0,5.6,18.5,775.0,397.11,296.46
2018,8,11,14,45,762.0,154.5,5.6,18.4,739.5,346.38,251.58
2018,8,11,15,0,751.0,151.0,5.6,18.3,704.0,289.87,202.03
2018,8,11,15,15,735.5,148.0,5.6,18.3,663.5,239.72,158.46
2018,8,11,15,30,720.0,145.0,5.6,18.3,623.0,191.27,119.02
2018,8,11,15,45,701.5,139.5,5.45,18.1,578.0,142.73,85.45
2018,8,11,16,0,683.0,134.0,5.3,17.9,533.0,96.59,64.32
2018,8,11,16,15,659.0,128.5,5.2,17.8,485.5,81.16,65.02
2018,8,11,16,30,635.0,123.0,5.1,17.7,438.0,80.42,64.63
2018,8,11,16,45,602.5,115.5,5.05,17.6,388.0,77.99,62.77
2018,8,11,17,0,570.0,108.0,5.0,17.5,338.0,75.36,60.7
2018,8,11,17,15,526.5,99.0,4.95,17.35,288.0,71.25,57.28
2018,8,11,17,30,483.0,90.0,4.9,17.2,238.0,65.46,52.28
2018,8,11,17,45,424.5,79.5,4.85,17.05,191.0,58.87,46.4
2018,8,11,18,0,366.0,69.0,4.8,16.9,144.0,52.02,40.09
2018,8,11,18,15,286.0,54.0,4.7,16.8,102.5,41.38,30.23
2018,8,11,18,30,206.0,39.0,4.6,16.7,61.0,30.37,19.42
2018,8,11,18,45,122.0,24.0,4.55,16.55,35.0,18.96,0.0
2018,8,11,19,0,38.0,9.0,4.5,16.4,9.0,8.19,0.0
2018,8,11,19,15,19.0,4.5,4.4,16.35,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.5,2.55,15.75,4.5,0.0,0.0
2018,8,12,5,30,34.0,9.0,2.5,15.9,9.0,27.0,0.0
2018,8,12,5,45,112.0,24.5,2.5,16.05,34.5,124.03,11.12
2018,8,12,6,0,190.0,40.0,2.5,16.2,60.0,211.4,163.14
2018,8,12,6,15,268.0,55.0,2.45,16.35,101.0,288.48,234.93
2018,8,12,6,30,346.0,70.0,2.4,16.5,142.0,372.38,307.11
2018,8,12,6,45,406.0,81.0,2.4,16.65,188.5,442.53,365.77
2018,8,12,7,0,466.0,92.0,2.4,16.8,235.0,516.29,424.89
2018,8,12,7,15,511.0,100.5,2.35,16.95,284.5,577.06,470.72
2018,8,12,7,30,556.0,109.0,2.3,17.1,334.0,647.28,521.95
2018,8,12,7,45,570.0,120.0,2.3,17.25,378.0,686.4,548.67
2018,8,12,8,0,584.0,131.0,2.3,17.4,422.0,723.94,573.83
2018,8,12,8,15,488.5,171.5,2.35,17.55,432.0,684.25,541.72
2018,8,12,8,30,393.0,212.0,2.4,17.7,442.0,645.82,509.37
2018,8,12,8,45,332.0,249.5,2.4,17.85,454.5,613.42,482.34
2018,8,12,9,0,271.0,287.0,2.4,18.0,467.0,596.14,466.02
2018,8,12,9,15,259.5,309.5,2.5,18.15,491.0,606.87,472.28
2018,8,12,9,30,248.0,332.0,2.6,18.3,515.0,615.8,477.08
2018,8,12,9,45,227.0,354.0,2.65,18.4,527.5,595.95,460.97
2018,8,12,10,0,206.0,376.0,2.7,18.5,540.0,592.51,456.8
2018,8,12,10,15,189.0,392.5,2.8,18.6,547.5,585.93,450.71
2018,8,12,10,30,172.0,409.0,2.9,18.7,555.0,578.46,444.07
2018,8,12,10,45,167.0,420.5,2.95,18.75,565.5,576.43,441.84
2018,8,12,11,0,162.0,432.0,3.0,18.8,576.0,573.54,439.01
2018,8,12,11,15,153.0,440.5,3.1,18.85,578.0,563.29,430.96
2018,8,12,11,30,144.0,449.0,3.2,18.9,580.0,552.56,422.64
2018,8,12,11,45,134.5,451.0,3.3,18.95,574.5,535.02,409.42
2018,8,12,12,0,125.0,453.0,3.4,19.0,569.0,517.49,396.24
2018,8,12,12,15,103.5,442.5,3.55,19.0,538.5,476.45,365.65
2018,8,12,12,30,82.0,432.0,3.7,19.0,508.0,442.21,339.93
2018,8,12,12,45,63.5,411.0,3.9,19.0,469.5,403.04,310.51
2018,8,12,13,0,45.0,390.0,4.1,19.0,431.0,366.02,282.49
2018,8,12,13,15,41.5,377.0,4.35,18.95,414.5,346.9,268.32
2018,8,12,13,30,38.0,364.0,4.6,18.9,398.0,328.43,254.52
2018,8,12,13,45,159.5,325.5,4.85,18.85,461.5,350.34,272.39
2018,8,12,14,0,281.0,287.0,5.1,18.8,525.0,357.65,277.33
2018,8,12,14,15,518.5,225.0,5.3,18.7,644.5,380.69,291.44
2018,8,12,14,30,756.0,163.0,5.5,18.6,764.0,392.65,292.96
2018,8,12,14,45,747.0,158.5,5.65,18.55,729.5,336.54,243.9
2018,8,12,15,0,738.0,154.0,5.8,18.5,695.0,286.42,199.43
2018,8,12,15,15,722.5,150.0,5.8,18.5,654.5,236.24,155.99
2018,8,12,15,30,707.0,146.0,5.8,18.5,614.0,187.78,116.8
2018,8,12,15,45,692.5,139.5,5.95,18.25,570.5,139.6,83.79
2018,8,12,16,0,678.0,133.0,6.1,18.0,527.0,93.39,63.34
2018,8,12,16,15,658.0,125.5,6.1,17.85,480.0,79.3,63.42
2018,8,12,16,30,638.0,118.0,6.1,17.7,433.0,77.06,61.75
2018,8,12,16,45,611.0,109.5,6.05,17.55,384.0,73.78,59.14
2018,8,12,17,0,584.0,101.0,6.0,17.4,335.0,70.22,56.25
2018,8,12,17,15,542.0,93.0,6.0,17.2,285.5,66.7,53.34
2018,8,12,17,30,500.0,85.0,6.0,17.0,236.0,62.98,50.14
2018,8,12,17,45,444.5,74.0,5.95,16.85,189.0,55.0,43.02
2018,8,12,18,0,389.0,63.0,5.9,16.7,142.0,47.65,36.26
2018,8,12,18,15,305.0,50.0,5.7,16.55,101.0,38.41,27.62
2018,8,12,18,30,221.0,37.0,5.5,16.4,60.0,28.87,17.98
2018,8,12,18,45,131.0,22.5,5.3,16.3,34.0,17.8,0.0
2018,8,12,19,0,41.0,8.0,5.1,16.2,8.0,7.28,0.0
2018,8,12,19,15,20.5,4.0,4.85,16.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,1.0,2.65,15.3,1.0,0.0,0.0
2018,8,13,5,30,0.0,2.0,2.7,15.5,2.0,1.82,0.0
2018,8,13,5,45,12.0,10.0,2.7,15.65,11.5,19.27,0.0
2018,8,13,6,0,24.0,18.0,2.7,15.8,21.0,38.07,25.0
2018,8,13,6,15,70.0,31.0,2.65,15.9,44.5,97.1,76.88
2018,8,13,6,30,116.0,44.0,2.6,16.0,68.0,148.95,122.73
2018,8,13,6,45,58.0,54.5,2.55,16.15,66.5,108.09,87.79
2018,8,13,7,0,0.0,65.0,2.5,16.3,65.0,57.93,43.63
2018,8,13,7,15,0.0,76.5,2.5,16.4,76.5,68.66,52.67
2018,8,13,7,30,0.0,88.0,2.5,16.5,88.0,79.36,61.49
2018,8,13,7,45,0.0,98.0,2.45,16.65,98.0,88.54,68.9
2018,8,13,8,0,0.0,108.0,2.4,16.8,108.0,97.72,76.22
2018,8,13,8,15,0.0,124.5,2.4,16.95,124.5,113.36,88.78
2018,8,13,8,30,0.0,141.0,2.4,17.1,141.0,128.93,101.13
2018,8,13,8,45,0.5,155.0,2.4,17.25,155.5,142.43,111.71
2018,8,13,9,0,1.0,169.0,2.4,17.4,170.0,155.88,122.16
2018,8,13,9,15,3.5,183.5,2.45,17.5,186.0,171.71,134.57
2018,8,13,9,30,6.0,198.0,2.5,17.6,202.0,187.46,146.83
2018,8,13,9,45,8.5,218.0,2.55,17.75,224.5,208.42,163.1
2018,8,13,10,0,11.0,238.0,2.6,17.9,247.0,229.17,179.05
2018,8,13,10,15,20.5,278.0,2.65,18.0,295.0,275.67,215.19
2018,8,13,10,30,30.0,318.0,2.7,18.1,343.0,335.14,260.61
2018,8,13,10,45,41.5,352.5,2.75,18.15,388.5,376.7,291.91
2018,8,13,11,0,53.0,387.0,2.8,18.2,434.0,416.72,321.76
2018,8,13,11,15,63.5,404.5,2.85,18.25,461.5,437.57,337.11
2018,8,13,11,30,74.0,422.0,2.9,18.3,489.0,457.07,351.48
2018,8,13,11,45,83.0,432.0,3.0,18.3,508.0,466.85,358.78
2018,8,13,12,0,92.0,442.0,3.1,18.3,527.0,475.4,365.2
2018,8,13,12,15,94.0,442.5,3.25,18.25,529.5,468.8,360.46
2018,8,13,12,30,96.0,443.0,3.4,18.2,532.0,461.75,355.42
2018,8,13,12,45,85.5,433.0,3.6,18.2,511.5,436.69,336.7
2018,8,13,13,0,75.0,423.0,3.8,18.2,491.0,412.67,318.7
2018,8,13,13,15,76.0,415.5,4.0,18.1,483.5,398.72,308.52
2018,8,13,13,30,77.0,408.0,4.2,18.0,476.0,384.73,298.17
2018,8,13,13,45,183.0,363.0,4.4,17.9,519.0,390.4,303.35
2018,8,13,14,0,289.0,318.0,4.6,17.8,562.0,383.66,297.55
2018,8,13,14,15,501.0,251.0,4.75,17.7,655.5,393.94,301.99
2018,8,13,14,30,713.0,184.0,4.9,17.6,749.0,385.3,288.21
2018,8,13,14,45,702.0,179.0,5.05,17.5,714.0,335.57,244.57
2018,8,13,15,0,691.0,174.0,5.2,17.4,679.0,286.81,201.64
2018,8,13,15,15,674.5,169.5,5.2,17.4,639.0,238.5,160.1
2018,8,13,15,30,658.0,165.0,5.2,17.4,599.0,192.1,122.91
2018,8,13,15,45,641.0,158.0,5.3,17.2,555.5,145.99,91.77
2018,8,13,16,0,624.0,151.0,5.4,17.0,512.0,102.18,73.05
2018,8,13,16,15,602.0,143.0,5.45,16.9,465.5,91.41,74.17
2018,8,13,16,30,580.0,135.0,5.5,16.8,419.0,89.31,72.64
2018,8,13,16,45,551.0,125.5,5.5,16.65,371.0,85.75,69.83
2018,8,13,17,0,522.0,116.0,5.5,16.5,323.0,80.95,65.87
2018,8,13,17,15,479.0,105.5,5.55,16.35,274.0,75.12,60.94
2018,8,13,17,30,436.0,95.0,5.6,16.2,225.0,69.01,55.62
2018,8,13,17,45,381.0,81.5,5.6,16.05,179.0,60.33,47.85
2018,8,13,18,0,326.0,68.0,5.6,15.9,133.0,51.29,39.54
2018,8,13,18,15,248.5,52.5,5.5,15.8,93.5,40.26,29.26
2018,8,13,18,30,171.0,37.0,5.4,15.7,54.0,28.84,17.73
2018,8,13,18,45,100.0,22.0,5.35,15.55,30.5,17.41,0.0
2018,8,13,19,0,29.0,7.0,5.3,15.4,7.0,6.37,0.0
2018,8,13,19,15,14.5,3.5,5.2,15.35,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.6,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.6,15.7,2.0,1.82,0.0
2018,8,14,5,45,0.0,8.0,3.55,15.8,8.0,7.02,0.0
2018,8,14,6,0,0.0,14.0,3.5,15.9,14.0,12.3,4.0
2018,8,14,6,15,0.0,23.5,3.5,16.0,23.5,20.68,11.58
2018,8,14,6,30,0.0,33.0,3.5,16.1,33.0,29.07,18.95
2018,8,14,6,45,0.0,39.0,3.45,16.2,39.0,34.38,23.63
2018,8,14,7,0,0.0,45.0,3.4,16.3,45.0,39.69,28.21
2018,8,14,7,15,0.0,46.5,3.4,16.4,46.5,41.02,29.3
2018,8,14,7,30,0.0,48.0,3.4,16.5,48.0,42.36,30.34
2018,8,14,7,45,0.0,59.0,3.4,16.6,59.0,52.12,38.46
2018,8,14,8,0,0.0,70.0,3.4,16.7,70.0,61.91,46.49
2018,8,14,8,15,0.5,99.0,3.45,16.8,99.5,88.88,68.74
2018,8,14,8,30,1.0,128.0,3.5,16.9,129.0,117.08,91.69
2018,8,14,8,45,1.5,149.5,3.5,17.0,150.5,138.0,108.43
2018,8,14,9,0,2.0,171.0,3.5,17.1,172.0,158.85,124.95
2018,8,14,9,15,5.0,189.5,3.55,17.15,193.0,179.08,140.98
2018,8,14,9,30,8.0,208.0,3.6,17.2,214.0,199.19,156.79
2018,8,14,9,45,12.0,233.0,3.6,17.3,242.5,226.45,178.13
2018,8,14,10,0,16.0,258.0,3.6,17.4,271.0,253.42,199.04
2018,8,14,10,15,18.0,273.5,3.7,17.45,288.5,268.91,210.82
2018,8,14,10,30,20.0,289.0,3.8,17.5,306.0,284.12,222.38
2018,8,14,10,45,22.0,304.0,3.85,17.6,323.0,298.55,233.24
2018,8,14,11,0,24.0,319.0,3.9,17.7,340.0,323.36,252.05
2018,8,14,11,15,22.0,313.5,4.0,17.7,333.0,303.69,236.6
2018,8,14,11,30,20.0,308.0,4.1,17.7,326.0,294.95,229.72
2018,8,14,11,45,18.5,301.5,4.2,17.7,318.5,285.9,222.63
2018,8,14,12,0,17.0,295.0,4.3,17.7,311.0,277.03,215.7
2018,8,14,12,15,16.5,295.5,4.45,17.7,311.0,275.28,214.38
2018,8,14,12,30,16.0,296.0,4.6,17.7,311.0,273.49,213.04
2018,8,14,12,45,21.5,314.5,4.75,17.7,334.5,291.39,227.15
2018,8,14,13,0,27.0,333.0,4.9,17.7,358.0,306.38,238.93
2018,8,14,13,15,58.5,368.0,5.0,17.65,420.0,349.44,272.74
2018,8,14,13,30,90.0,403.0,5.1,17.6,482.0,387.71,302.3
2018,8,14,13,45,230.0,360.0,5.2,17.6,555.0,405.01,316.01
2018,8,14,14,0,370.0,317.0,5.3,17.6,628.0,413.2,320.87
2018,8,14,14,15,582.5,228.5,5.3,17.55,698.0,406.17,311.14
2018,8,14,14,30,795.0,140.0,5.3,17.5,768.0,384.22,286.15
2018,8,14,14,45,785.5,136.0,5.35,17.4,732.5,332.37,239.88
2018,8,14,15,0,776.0,132.0,5.4,17.3,697.0,281.15,194.12
2018,8,14,15,15,761.0,129.5,5.4,17.3,656.5,230.85,150.38
2018,8,14,15,30,746.0,127.0,5.4,17.3,616.0,182.16,111.3
2018,8,14,15,45,727.5,122.5,5.35,17.2,571.0,125.9,72.95
2018,8,14,16,0,709.0,118.0,5.3,17.1,526.0,79.1,63.23
2018,8,14,16,15,666.5,116.5,5.3,17.0,472.5,73.64,58.76
2018,8,14,16,30,624.0,115.0,5.3,16.9,419.0,75.22,60.37
2018,8,14,16,45,592.0,107.0,5.3,16.8,369.0,72.2,57.96
2018,8,14,17,0,560.0,99.0,5.3,16.7,319.0,68.93,55.29
2018,8,14,17,15,533.5,89.0,5.3,16.6,274.0,63.85,50.97
2018,8,14,17,30,507.0,79.0,5.3,16.5,229.0,58.43,46.22
2018,8,14,17,45,445.5,69.5,5.3,16.35,182.0,52.93,41.26
2018,8,14,18,0,384.0,60.0,5.3,16.2,135.0,45.51,34.4
2018,8,14,18,15,297.5,47.5,5.25,16.15,95.0,36.58,25.97
2018,8,14,18,30,211.0,35.0,5.2,16.1,55.0,27.38,16.17
2018,8,14,18,45,124.0,21.0,5.15,16.0,31.0,16.67,0.0
2018,8,14,19,0,37.0,7.0,5.1,15.9,7.0,6.37,0.0
2018,8,14,19,15,18.5,3.5,5.05,15.85,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.9,15.9,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.9,16.0,3.0,2.73,0.0
2018,8,15,5,45,0.0,11.5,2.9,16.15,11.5,10.12,0.0
2018,8,15,6,0,0.0,20.0,2.9,16.3,20.0,17.61,8.02
2018,8,15,6,15,0.0,35.5,2.85,16.4,35.5,31.55,20.55
2018,8,15,6,30,0.0,51.0,2.8,16.5,51.0,47.0,33.98
2018,8,15,6,45,0.0,69.5,2.8,16.6,69.5,65.6,49.96
2018,8,15,7,0,0.0,88.0,2.8,16.7,88.0,83.79,65.36
2018,8,15,7,15,0.0,104.0,2.75,16.8,104.0,98.81,77.86
2018,8,15,7,30,0.0,120.0,2.7,16.9,120.0,113.75,90.05
2018,8,15,7,45,7.0,143.5,2.7,17.0,147.0,143.09,114.24
2018,8,15,8,0,14.0,167.0,2.7,17.1,174.0,172.5,138.08
2018,8,15,8,15,23.5,194.5,2.7,17.2,207.5,208.62,167.08
2018,8,15,8,30,33.0,222.0,2.7,17.3,241.0,261.34,208.77
2018,8,15,8,45,51.5,249.0,2.7,17.4,281.5,306.6,244.19
2018,8,15,9,0,70.0,276.0,2.7,17.5,322.0,351.57,278.82
2018,8,15,9,15,118.0,305.0,2.75,17.65,388.5,444.91,350.66
2018,8,15,9,30,166.0,334.0,2.8,17.8,455.0,519.42,406.49
2018,8,15,9,45,235.0,340.5,2.8,17.9,521.5,605.3,470.17
2018,8,15,10,0,304.0,347.0,2.8,18.0,588.0,671.99,518.64
2018,8,15,10,15,405.0,319.5,2.9,18.1,653.0,745.93,573.06
2018,8,15,10,30,506.0,292.0,3.0,18.2,718.0,802.74,614.68
2018,8,15,10,45,385.5,349.5,3.1,18.25,679.0,732.56,560.62
2018,8,15,11,0,265.0,407.0,3.2,18.3,640.0,653.53,500.58
2018,8,15,11,15,383.5,360.0,3.35,18.35,704.0,709.07,544.22
2018,8,15,11,30,502.0,313.0,3.5,18.4,768.0,749.79,575.97
2018,8,15,11,45,699.5,210.0,3.65,18.45,850.0,798.6,615.43
2018,8,15,12,0,897.0,107.0,3.8,18.5,932.0,826.06,635.57
2018,8,15,12,15,896.5,108.0,3.9,18.5,932.0,792.6,612.02
2018,8,15,12,30,896.0,109.0,4.0,18.5,932.0,756.77,587.01
2018,8,15,12,45,892.0,109.5,4.15,18.5,923.0,715.89,557.17
2018,8,15,13,0,888.0,110.0,4.3,18.5,914.0,673.29,524.61
2018,8,15,13,15,884.5,109.5,4.35,18.45,898.5,628.62,489.61
2018,8,15,13,30,881.0,109.0,4.4,18.4,883.0,582.56,452.64
2018,8,15,13,45,876.5,107.5,4.5,18.4,860.5,534.01,412.81
2018,8,15,14,0,872.0,106.0,4.6,18.4,838.0,484.56,371.1
2018,8,15,14,15,865.0,105.0,4.65,18.35,809.0,433.77,327.16
2018,8,15,14,30,858.0,104.0,4.7,18.3,780.0,382.7,281.95
2018,8,15,14,45,848.0,102.0,4.75,18.25,744.0,329.95,234.77
2018,8,15,15,0,838.0,100.0,4.8,18.2,708.0,277.67,187.94
2018,8,15,15,15,824.5,98.0,4.8,18.2,667.0,225.41,142.57
2018,8,15,15,30,811.0,96.0,4.8,18.2,626.0,165.4,94.65
2018,8,15,15,45,793.0,94.0,4.8,18.0,580.5,115.11,62.44
2018,8,15,16,0,775.0,92.0,4.8,17.8,535.0,67.05,52.66
2018,8,15,16,15,750.5,89.5,4.8,17.7,486.5,62.8,49.21
2018,8,15,16,30,726.0,87.0,4.8,17.6,438.0,62.78,49.39
2018,8,15,16,45,692.5,83.0,4.8,17.45,387.0,55.86,43.54
2018,8,15,17,0,659.0,79.0,4.8,17.3,336.0,54.76,42.73
2018,8,15,17,15,614.0,73.5,4.8,17.2,285.0,52.4,40.77
2018,8,15,17,30,569.0,68.0,4.8,17.1,234.0,49.97,38.64
2018,8,15,17,45,502.5,61.0,4.75,16.95,185.5,46.13,35.15
2018,8,15,18,0,436.0,54.0,4.7,16.8,137.0,42.22,31.4
2018,8,15,18,15,341.5,43.5,4.65,16.7,96.0,34.98,24.47
2018,8,15,18,30,247.0,33.0,4.6,16.6,55.0,25.9,14.55
2018,8,15,18,45,145.0,20.0,4.5,16.5,31.0,18.19,0.0
2018,8,15,19,0,43.0,7.0,4.4,16.4,7.0,6.37,0.0
2018,8,15,19,15,21.5,3.5,4.3,16.4,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.55,15.85,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.5,16.0,8.0,36.37,0.0
2018,8,16,5,45,163.0,20.5,2.5,16.1,34.0,144.27,0.0
2018,8,16,6,0,273.0,33.0,2.5,16.2,60.0,253.34,190.09
2018,8,16,6,15,322.5,44.5,2.45,16.35,95.0,312.22,253.33
2018,8,16,6,30,372.0,56.0,2.4,16.5,130.0,369.83,305.06
2018,8,16,6,45,389.0,72.5,2.35,16.6,170.0,416.53,344.84
2018,8,16,7,0,406.0,89.0,2.3,16.7,210.0,462.97,382.34
2018,8,16,7,15,525.0,86.0,2.25,16.85,274.0,575.98,470.18
2018,8,16,7,30,644.0,83.0,2.2,17.0,338.0,688.06,552.33
2018,8,16,7,45,688.0,84.5,2.15,17.15,391.0,743.78,590.02
2018,8,16,8,0,732.0,86.0,2.1,17.3,444.0,795.1,623.84
2018,8,16,8,15,755.5,89.5,2.1,17.45,493.0,833.95,648.48
2018,8,16,8,30,779.0,93.0,2.1,17.6,542.0,870.84,671.45
2018,8,16,8,45,796.5,95.5,2.1,17.7,587.5,898.49,687.91
2018,8,16,9,0,814.0,98.0,2.1,17.8,633.0,923.49,702.57
2018,8,16,9,15,827.0,99.5,2.05,17.95,673.0,930.23,704.19
2018,8,16,9,30,840.0,101.0,2.0,18.1,713.0,943.92,710.81
2018,8,16,9,45,850.0,102.0,1.95,18.25,748.0,951.01,712.99
2018,8,16,10,0,860.0,103.0,1.9,18.4,783.0,954.86,713.21
2018,8,16,10,15,868.0,104.5,1.9,18.55,812.5,954.02,711.1
2018,8,16,10,30,876.0,106.0,1.9,18.7,842.0,949.8,706.97
2018,8,16,10,45,882.5,106.0,1.85,18.8,864.5,939.23,698.36
2018,8,16,11,0,889.0,106.0,1.8,18.9,887.0,925.37,687.79
2018,8,16,11,15,892.5,106.5,1.95,19.0,902.5,906.05,676.02
2018,8,16,11,30,896.0,107.0,2.1,19.1,918.0,883.63,662.06
2018,8,16,11,45,898.0,107.5,2.2,19.25,926.0,856.94,644.5
2018,8,16,12,0,900.0,108.0,2.3,19.4,934.0,827.43,624.92
2018,8,16,12,15,899.5,108.0,2.5,19.4,933.0,792.87,602.73
2018,8,16,12,30,899.0,108.0,2.7,19.4,932.0,755.98,578.5
2018,8,16,12,45,895.5,109.0,2.95,19.4,923.5,715.7,550.42
2018,8,16,13,0,892.0,110.0,3.2,19.4,915.0,673.61,519.37
2018,8,16,13,15,889.0,109.5,3.4,19.3,900.0,628.98,485.47
2018,8,16,13,30,886.0,109.0,3.6,19.2,885.0,582.91,449.37
2018,8,16,13,45,880.5,108.0,3.85,19.1,862.0,533.92,409.98
2018,8,16,14,0,875.0,107.0,4.1,19.0,839.0,484.12,368.61
2018,8,16,14,15,867.5,106.0,4.25,18.9,809.5,432.89,324.76
2018,8,16,14,30,860.0,105.0,4.4,18.8,780.0,381.44,279.66
2018,8,16,14,45,850.0,102.5,4.55,18.7,743.5,328.14,232.36
2018,8,16,15,0,840.0,100.0,4.7,18.6,707.0,275.33,185.37
2018,8,16,15,15,826.0,98.5,4.7,18.6,666.0,223.18,140.32
2018,8,16,15,30,812.0,97.0,4.7,18.6,625.0,163.35,92.98
2018,8,16,15,45,795.0,94.0,4.85,18.4,579.5,112.35,60.93
2018,8,16,16,0,778.0,91.0,5.0,18.2,534.0,63.5,49.53
2018,8,16,16,15,755.0,88.0,5.0,18.05,485.5,61.91,48.38
2018,8,16,16,30,732.0,85.0,5.0,17.9,437.0,61.48,48.21
2018,8,16,16,45,701.0,80.5,5.0,17.75,386.0,59.79,46.93
2018,8,16,17,0,670.0,76.0,5.0,17.6,335.0,52.79,40.96
2018,8,16,17,15,626.0,71.0,4.95,17.4,284.5,50.72,39.26
2018,8,16,17,30,582.0,66.0,4.9,17.2,234.0,48.59,37.41
2018,8,16,17,45,519.0,59.0,4.85,17.0,185.5,44.69,33.87
2018,8,16,18,0,456.0,52.0,4.8,16.8,137.0,40.71,30.04
2018,8,16,18,15,359.5,41.5,4.65,16.7,95.5,33.37,23.02
2018,8,16,18,30,263.0,31.0,4.5,16.6,54.0,25.78,13.93
2018,8,16,18,45,155.5,19.5,4.35,16.55,30.5,17.74,0.0
2018,8,16,19,0,48.0,8.0,4.2,16.5,7.0,0.0,0.0
2018,8,16,19,15,24.0,4.0,4.0,16.45,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,17,5,15,28.0,4.0,1.25,15.8,4.0,0.0,0.0
2018,8,17,5,30,56.0,8.0,1.2,15.9,8.0,7.28,0.0
2018,8,17,5,45,171.0,20.0,1.15,16.05,33.5,145.02,0.0
2018,8,17,6,0,286.0,32.0,1.1,16.2,59.0,260.36,191.93
2018,8,17,6,15,288.5,40.0,1.05,16.35,82.0,278.58,224.25
2018,8,17,6,30,291.0,48.0,1.0,16.5,105.0,298.71,245.01
2018,8,17,6,45,151.0,74.5,1.0,16.65,104.5,221.3,181.92
2018,8,17,7,0,11.0,101.0,1.0,16.8,104.0,108.79,86.16
2018,8,17,7,15,22.0,123.5,0.95,16.95,131.5,140.5,112.97
2018,8,17,7,30,33.0,146.0,0.9,17.1,159.0,185.96,149.97
2018,8,17,7,45,76.0,171.0,0.9,17.25,206.5,250.97,202.84
2018,8,17,8,0,119.0,196.0,0.9,17.4,254.0,334.28,268.13
2018,8,17,8,15,182.5,218.5,0.85,17.55,318.0,418.03,332.01
2018,8,17,8,30,246.0,241.0,0.8,17.7,382.0,521.36,407.48
2018,8,17,8,45,263.5,260.5,0.8,17.85,423.0,559.4,432.68
2018,8,17,9,0,281.0,280.0,0.8,18.0,464.0,596.37,457.33
2018,8,17,9,15,296.5,296.0,0.85,18.15,501.5,626.06,477.05
2018,8,17,9,30,312.0,312.0,0.9,18.3,539.0,654.3,495.68
2018,8,17,9,45,343.5,318.5,0.95,18.45,580.0,685.99,517.17
2018,8,17,10,0,375.0,325.0,1.0,18.6,621.0,716.01,537.28
2018,8,17,10,15,383.5,337.0,1.1,18.7,649.5,727.74,544.89
2018,8,17,10,30,392.0,349.0,1.2,18.8,678.0,737.37,551.29
2018,8,17,10,45,458.0,331.0,1.3,18.85,725.0,780.37,581.99
2018,8,17,11,0,524.0,313.0,1.4,18.9,772.0,806.87,601.2
2018,8,17,11,15,543.0,304.5,1.5,18.95,787.5,796.38,594.6
2018,8,17,11,30,562.0,296.0,1.6,19.0,803.0,783.21,586.48
2018,8,17,11,45,508.5,327.0,1.75,19.0,788.5,743.31,558.49
2018,8,17,12,0,455.0,358.0,1.9,19.0,774.0,703.41,530.26
2018,8,17,12,15,415.5,376.5,2.05,19.0,756.5,664.21,502.5
2018,8,17,12,30,376.0,395.0,2.2,19.0,739.0,625.23,474.45
2018,8,17,12,45,375.0,392.5,2.35,19.0,733.0,599.24,456.07
2018,8,17,13,0,374.0,390.0,2.5,19.0,727.0,572.63,436.74
2018,8,17,13,15,549.0,290.5,2.65,19.0,775.0,571.04,437.6
2018,8,17,13,30,724.0,191.0,2.8,19.0,823.0,553.4,424.78
2018,8,17,13,45,811.0,142.5,2.9,19.0,833.0,520.76,398.05
2018,8,17,14,0,898.0,94.0,3.0,19.0,843.0,481.69,364.61
2018,8,17,14,15,891.0,93.0,3.05,18.95,813.0,429.57,320.03
2018,8,17,14,30,884.0,92.0,3.1,18.9,783.0,377.15,274.13
2018,8,17,14,45,874.0,90.5,3.2,18.9,747.0,323.41,226.49
2018,8,17,15,0,864.0,89.0,3.3,18.9,711.0,270.11,179.2
2018,8,17,15,15,851.0,87.5,3.3,18.9,669.5,216.94,133.61
2018,8,17,15,30,838.0,86.0,3.3,18.9,628.0,164.94,93.14
2018,8,17,15,45,821.5,84.0,3.35,18.75,582.5,113.73,62.08
2018,8,17,16,0,805.0,82.0,3.4,18.6,537.0,56.58,43.48
2018,8,17,16,15,782.5,79.0,3.4,18.5,488.0,55.9,43.1
2018,8,17,16,30,760.0,76.0,3.4,18.4,439.0,55.17,42.64
2018,8,17,16,45,729.5,73.0,3.4,18.3,388.0,54.34,42.08
2018,8,17,17,0,699.0,70.0,3.4,18.2,337.0,53.51,41.5
2018,8,17,17,15,656.0,65.0,3.35,18.0,285.5,46.52,35.48
2018,8,17,17,30,613.0,60.0,3.3,17.8,234.0,44.15,33.42
2018,8,17,17,45,548.5,53.5,3.25,17.65,185.0,40.42,30.01
2018,8,17,18,0,484.0,47.0,3.2,17.5,136.0,36.61,26.36
2018,8,17,18,15,385.0,38.0,3.0,17.4,94.5,30.42,20.36
2018,8,17,18,30,286.0,29.0,2.8,17.3,53.0,24.08,11.95
2018,8,17,18,45,169.5,18.0,2.65,17.25,29.5,16.37,0.0
2018,8,17,19,0,53.0,7.0,2.5,17.2,6.0,0.0,0.0
2018,8,17,19,15,26.5,3.5,2.35,17.15,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,1.5,1.05,16.35,1.5,0.0,0.0
2018,8,18,5,30,0.0,3.0,1.0,16.5,3.0,2.73,0.0
2018,8,18,5,45,0.0,11.5,0.95,16.6,11.5,10.46,0.0
2018,8,18,6,0,0.0,20.0,0.9,16.7,20.0,17.62,7.56
2018,8,18,6,15,0.0,36.5,0.85,16.9,36.5,33.49,22.04
2018,8,18,6,30,0.0,53.0,0.8,17.1,53.0,50.12,36.47
2018,8,18,6,45,0.5,73.0,0.75,17.25,73.0,70.91,54.25
2018,8,18,7,0,1.0,93.0,0.7,17.4,93.0,91.18,71.28
2018,8,18,7,15,3.5,111.5,0.7,17.65,112.5,110.97,87.61
2018,8,18,7,30,6.0,130.0,0.7,17.9,132.0,130.71,103.57
2018,8,18,7,45,10.5,150.0,0.7,18.15,154.5,153.9,122.08
2018,8,18,8,0,15.0,170.0,0.7,18.4,177.0,177.11,140.26
2018,8,18,8,15,19.0,190.0,0.8,18.6,200.0,199.85,157.88
2018,8,18,8,30,23.0,210.0,0.9,18.8,223.0,222.53,175.24
2018,8,18,8,45,23.5,225.5,0.95,19.0,240.0,236.98,185.79
2018,8,18,9,0,24.0,241.0,1.0,19.2,257.0,251.35,196.23
2018,8,18,9,15,30.0,265.0,1.1,19.3,286.0,296.54,230.53
2018,8,18,9,30,36.0,289.0,1.2,19.4,315.0,325.09,251.65
2018,8,18,9,45,38.0,306.0,1.3,19.5,334.5,341.57,263.5
2018,8,18,10,0,40.0,323.0,1.4,19.6,354.0,357.58,275.02
2018,8,18,10,15,45.5,341.0,1.5,19.6,378.0,377.45,289.64
2018,8,18,10,30,51.0,359.0,1.6,19.6,402.0,396.59,303.66
2018,8,18,10,45,49.0,366.5,1.7,19.65,408.5,397.39,303.82
2018,8,18,11,0,47.0,374.0,1.8,19.7,415.0,397.93,303.96
2018,8,18,11,15,41.5,371.0,1.9,19.7,407.5,384.98,294.12
2018,8,18,11,30,36.0,368.0,2.0,19.7,400.0,372.33,284.59
2018,8,18,11,45,40.5,380.5,2.1,19.7,417.0,382.66,292.42
2018,8,18,12,0,45.0,393.0,2.2,19.7,434.0,392.1,299.5
2018,8,18,12,15,50.5,400.0,2.3,19.7,446.0,396.49,302.88
2018,8,18,12,30,56.0,407.0,2.4,19.7,458.0,400.02,305.66
2018,8,18,12,45,54.5,401.5,2.5,19.7,451.0,387.3,296.25
2018,8,18,13,0,53.0,396.0,2.6,19.7,444.0,374.75,287.01
2018,8,18,13,15,53.0,388.5,2.7,19.7,435.5,361.64,277.34
2018,8,18,13,30,53.0,381.0,2.8,19.7,427.0,348.62,267.68
2018,8,18,13,45,179.5,330.0,2.85,19.65,480.0,360.2,276.99
2018,8,18,14,0,306.0,279.0,2.9,19.6,533.0,357.12,273.4
2018,8,18,14,15,563.0,208.0,3.0,19.55,654.5,375.54,282.55
2018,8,18,14,30,820.0,137.0,3.1,19.5,776.0,380.18,276.79
2018,8,18,14,45,811.0,133.0,3.15,19.45,740.0,326.94,230.03
2018,8,18,15,0,802.0,129.0,3.2,19.4,704.0,274.27,183.95
2018,8,18,15,15,786.5,126.5,3.2,19.4,662.0,222.37,140.16
2018,8,18,15,30,771.0,124.0,3.2,19.4,620.0,172.15,101.79
2018,8,18,15,45,753.0,119.5,3.25,19.25,574.0,114.54,65.71
2018,8,18,16,0,735.0,115.0,3.3,19.1,528.0,71.36,56.12
2018,8,18,16,15,710.0,110.0,3.35,19.0,478.5,70.48,55.61
2018,8,18,16,30,685.0,105.0,3.4,18.9,429.0,69.48,54.96
2018,8,18,16,45,650.5,99.5,3.4,18.75,378.0,67.94,53.85
2018,8,18,17,0,616.0,94.0,3.4,18.6,327.0,66.31,52.62
2018,8,18,17,15,567.5,86.0,3.4,18.4,275.0,62.51,49.43
2018,8,18,17,30,519.0,78.0,3.4,18.2,223.0,58.52,45.96
2018,8,18,17,45,449.5,68.0,3.35,18.0,174.5,52.53,40.55
2018,8,18,18,0,380.0,58.0,3.3,17.8,126.0,44.27,32.94
2018,8,18,18,15,285.0,44.5,3.25,17.6,86.0,34.48,23.7
2018,8,18,18,30,190.0,31.0,3.2,17.4,46.0,24.38,11.28
2018,8,18,18,45,108.0,18.5,3.15,17.2,25.5,16.83,0.0
2018,8,18,19,0,26.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,3.0,16.9,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,1.8,15.6,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,8,19,5,45,0.0,5.5,1.85,15.85,5.5,5.0,0.0
2018,8,19,6,0,0.0,10.0,1.9,16.0,10.0,8.78,0.83
2018,8,19,6,15,0.0,17.5,1.9,16.15,17.5,15.38,7.09
2018,8,19,6,30,0.0,25.0,1.9,16.3,25.0,22.0,12.93
2018,8,19,6,45,0.0,35.5,1.9,16.4,35.5,31.28,20.98
2018,8,19,7,0,0.0,46.0,1.9,16.5,46.0,40.58,28.95
2018,8,19,7,15,0.0,60.0,1.9,16.65,60.0,53.0,39.44
2018,8,19,7,30,0.0,74.0,1.9,16.8,74.0,65.48,49.82
2018,8,19,7,45,0.0,95.5,1.9,16.95,95.5,86.26,66.99
2018,8,19,8,0,0.0,117.0,1.9,17.1,117.0,107.06,83.89
2018,8,19,8,15,1.0,139.0,1.95,17.25,139.5,129.22,101.73
2018,8,19,8,30,2.0,161.0,2.0,17.4,162.0,151.29,119.26
2018,8,19,8,45,3.0,173.5,2.05,17.5,175.5,163.58,128.76
2018,8,19,9,0,4.0,186.0,2.1,17.6,189.0,175.86,138.2
2018,8,19,9,15,5.5,196.5,2.15,17.7,200.5,186.61,146.4
2018,8,19,9,30,7.0,207.0,2.2,17.8,212.0,197.33,154.56
2018,8,19,9,45,8.0,216.0,2.3,17.9,222.0,206.06,161.11
2018,8,19,10,0,9.0,225.0,2.4,18.0,232.0,214.73,167.62
2018,8,19,10,15,12.0,244.5,2.45,18.1,254.5,235.25,183.43
2018,8,19,10,30,15.0,264.0,2.5,18.2,277.0,255.45,198.87
2018,8,19,10,45,18.5,290.5,2.6,18.25,306.5,282.35,219.45
2018,8,19,11,0,22.0,317.0,2.7,18.3,336.0,308.7,239.45
2018,8,19,11,15,21.5,319.0,2.8,18.35,338.0,308.08,238.68
2018,8,19,11,30,21.0,321.0,2.9,18.4,340.0,307.42,238.02
2018,8,19,11,45,22.5,328.0,3.0,18.4,348.5,312.89,242.17
2018,8,19,12,0,24.0,335.0,3.1,18.4,357.0,322.66,249.62
2018,8,19,12,15,27.5,347.5,3.25,18.4,372.5,332.23,256.99
2018,8,19,12,30,31.0,360.0,3.4,18.4,388.0,340.99,263.76
2018,8,19,12,45,31.5,359.0,3.5,18.45,387.5,335.37,259.46
2018,8,19,13,0,32.0,358.0,3.6,18.5,387.0,329.63,255.13
2018,8,19,13,15,32.5,353.0,3.75,18.45,382.0,320.52,248.36
2018,8,19,13,30,33.0,348.0,3.9,18.4,377.0,311.39,241.56
2018,8,19,13,45,30.5,332.0,4.05,18.4,358.0,292.21,226.93
2018,8,19,14,0,28.0,316.0,4.2,18.4,339.0,273.66,212.76
2018,8,19,14,15,24.5,298.0,4.35,18.35,317.5,262.04,204.03
2018,8,19,14,30,21.0,280.0,4.5,18.3,296.0,243.41,189.78
2018,8,19,14,45,22.5,271.0,4.6,18.2,287.5,233.64,182.35
2018,8,19,15,0,24.0,262.0,4.7,18.1,279.0,223.63,174.71
2018,8,19,15,15,22.0,245.0,4.7,18.1,260.0,206.89,161.77
2018,8,19,15,30,20.0,228.0,4.7,18.1,241.0,190.48,149.2
2018,8,19,15,45,15.5,206.5,4.9,17.95,216.0,171.07,134.53
2018,8,19,16,0,11.0,185.0,5.1,17.8,191.0,152.71,126.17
2018,8,19,16,15,10.0,171.0,5.1,17.65,176.0,141.49,117.09
2018,8,19,16,30,9.0,157.0,5.1,17.5,161.0,130.15,107.81
2018,8,19,16,45,20.0,127.5,5.15,17.4,135.5,107.6,88.69
2018,8,19,17,0,31.0,98.0,5.2,17.3,110.0,81.72,66.4
2018,8,19,17,15,43.5,86.0,5.2,17.1,99.5,72.27,58.28
2018,8,19,17,30,56.0,74.0,5.2,16.9,89.0,60.01,47.51
2018,8,19,17,45,42.5,67.0,5.15,16.7,77.0,56.28,44.03
2018,8,19,18,0,29.0,60.0,5.1,16.5,65.0,49.68,37.76
2018,8,19,18,15,31.5,41.0,5.0,16.4,45.0,34.59,23.79
2018,8,19,18,30,34.0,22.0,4.9,16.3,25.0,18.71,6.48
2018,8,19,18,45,32.5,14.0,4.85,16.15,15.0,12.73,0.0
2018,8,19,19,0,31.0,6.0,4.8,16.0,5.0,0.0,0.0
2018,8,19,19,15,15.5,3.0,4.65,15.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.65,15.45,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.5,2.7,15.8,4.5,4.09,0.0
2018,8,20,6,0,0.0,8.0,2.7,16.0,8.0,7.02,0.0
