Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,15,0.0,13.0,2.7,16.1,13.0,11.42,3.78
2018,8,20,6,30,0.0,18.0,2.7,16.2,18.0,15.82,7.7
2018,8,20,6,45,0.0,23.5,2.65,16.35,23.5,20.67,11.95
2018,8,20,7,0,0.0,29.0,2.6,16.5,29.0,25.53,16.15
2018,8,20,7,15,0.0,32.0,2.55,16.6,32.0,28.19,18.4
2018,8,20,7,30,0.0,35.0,2.5,16.7,35.0,30.85,20.61
2018,8,20,7,45,0.0,43.5,2.45,16.85,43.5,38.38,26.89
2018,8,20,8,0,0.0,52.0,2.4,17.0,52.0,45.93,33.1
2018,8,20,8,15,0.0,66.0,2.35,17.1,66.0,58.37,43.35
2018,8,20,8,30,0.0,80.0,2.3,17.2,80.0,70.84,53.51
2018,8,20,8,45,0.0,98.5,2.25,17.35,98.5,87.61,67.1
2018,8,20,9,0,0.0,117.0,2.2,17.5,117.0,104.89,80.96
2018,8,20,9,15,0.5,136.5,2.25,17.55,137.0,123.6,95.9
2018,8,20,9,30,1.0,156.0,2.3,17.6,157.0,142.28,110.68
2018,8,20,9,45,4.0,179.0,2.3,17.7,182.0,166.61,129.95
2018,8,20,10,0,7.0,202.0,2.3,17.8,207.0,190.79,148.89
2018,8,20,10,15,10.0,228.0,2.4,17.85,236.0,217.59,169.78
2018,8,20,10,30,13.0,254.0,2.5,17.9,265.0,244.05,190.24
2018,8,20,10,45,14.5,267.0,2.55,17.95,279.5,256.46,199.59
2018,8,20,11,0,16.0,280.0,2.6,18.0,294.0,268.59,208.75
2018,8,20,11,15,15.0,277.0,2.75,18.05,290.5,263.45,204.58
2018,8,20,11,30,14.0,274.0,2.9,18.1,287.0,258.4,200.55
2018,8,20,11,45,13.5,264.0,3.0,18.1,276.5,247.52,192.08
2018,8,20,12,0,13.0,254.0,3.1,18.1,266.0,236.81,183.75
2018,8,20,12,15,12.0,244.0,3.25,18.1,255.0,225.87,175.24
2018,8,20,12,30,11.0,234.0,3.4,18.1,244.0,215.11,166.87
2018,8,20,12,45,10.0,223.0,3.5,18.1,232.0,203.66,157.94
2018,8,20,13,0,9.0,212.0,3.6,18.1,220.0,192.4,149.15
2018,8,20,13,15,9.5,219.5,3.7,18.05,228.0,198.1,153.76
2018,8,20,13,30,10.0,227.0,3.8,18.0,236.0,203.56,158.19
2018,8,20,13,45,10.5,230.5,3.9,17.95,239.5,205.43,159.79
2018,8,20,14,0,11.0,234.0,4.0,17.9,243.0,207.08,161.26
2018,8,20,14,15,14.0,244.5,4.05,17.85,255.5,215.1,167.74
2018,8,20,14,30,17.0,255.0,4.1,17.8,268.0,222.3,173.54
2018,8,20,14,45,20.5,258.5,4.15,17.75,273.5,223.29,174.43
2018,8,20,15,0,24.0,262.0,4.2,17.7,279.0,223.38,174.62
2018,8,20,15,15,27.0,249.5,4.2,17.7,267.5,200.23,156.34
2018,8,20,15,30,30.0,237.0,4.2,17.7,256.0,186.91,146.03
2018,8,20,15,45,28.0,220.0,4.3,17.55,236.5,170.17,133.58
2018,8,20,16,0,26.0,203.0,4.4,17.4,217.0,165.23,136.93
2018,8,20,16,15,50.5,192.0,4.45,17.25,216.5,147.23,122.12
2018,8,20,16,30,75.0,181.0,4.5,17.1,216.0,139.16,115.7
2018,8,20,16,45,126.5,161.0,4.5,17.0,211.5,119.7,99.3
2018,8,20,17,0,178.0,141.0,4.5,16.9,207.0,106.8,88.4
2018,8,20,17,15,173.0,121.5,4.5,16.7,177.5,93.35,76.85
2018,8,20,17,30,168.0,102.0,4.5,16.5,148.0,76.39,61.98
2018,8,20,17,45,132.0,82.0,4.5,16.35,113.0,64.78,51.51
2018,8,20,18,0,96.0,62.0,4.5,16.2,78.0,49.73,37.79
2018,8,20,18,15,76.5,43.0,4.4,16.05,53.0,35.09,24.13
2018,8,20,18,30,57.0,24.0,4.3,15.9,28.0,19.49,5.72
2018,8,20,18,45,47.5,15.0,4.2,15.8,16.5,13.64,0.0
2018,8,20,19,0,38.0,6.0,4.1,15.7,5.0,0.0,0.0
2018,8,20,19,15,19.0,3.0,3.95,15.65,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.2,15.7,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,15.8,1.0,0.0,0.0
2018,8,21,5,45,0.0,5.0,2.2,15.85,5.0,4.55,0.0
2018,8,21,6,0,0.0,9.0,2.2,15.9,9.0,7.9,0.0
2018,8,21,6,15,0.0,16.0,2.1,16.0,16.0,14.06,5.95
2018,8,21,6,30,0.0,23.0,2.0,16.1,23.0,20.23,11.43
2018,8,21,6,45,0.0,24.0,1.95,16.2,24.0,21.11,12.34
2018,8,21,7,0,0.0,25.0,1.9,16.3,25.0,22.0,13.16
2018,8,21,7,15,0.0,28.0,1.85,16.4,28.0,24.65,15.42
2018,8,21,7,30,0.0,31.0,1.8,16.5,31.0,27.31,17.64
2018,8,21,7,45,0.0,48.5,1.75,16.6,48.5,42.81,30.67
2018,8,21,8,0,0.0,66.0,1.7,16.7,66.0,58.35,43.58
2018,8,21,8,15,0.0,73.5,1.65,16.85,73.5,65.03,48.95
2018,8,21,8,30,0.0,81.0,1.6,17.0,81.0,71.73,54.29
2018,8,21,8,45,0.0,100.0,1.6,17.1,100.0,89.02,68.32
2018,8,21,9,0,0.0,119.0,1.6,17.2,119.0,106.79,82.56
2018,8,21,9,15,2.0,148.5,1.6,17.3,150.0,136.51,106.4
2018,8,21,9,30,4.0,178.0,1.6,17.4,181.0,166.26,129.92
2018,8,21,9,45,7.5,205.0,1.55,17.5,211.0,194.95,152.34
2018,8,21,10,0,11.0,232.0,1.5,17.6,241.0,223.4,174.29
2018,8,21,10,15,13.0,250.0,1.55,17.7,260.5,241.45,187.95
2018,8,21,10,30,15.0,268.0,1.6,17.8,280.0,259.22,201.36
2018,8,21,10,45,18.5,290.0,1.6,17.9,305.5,281.82,218.39
2018,8,21,11,0,22.0,312.0,1.6,18.0,331.0,303.9,234.88
2018,8,21,11,15,20.5,308.5,1.65,18.05,326.5,297.35,229.56
2018,8,21,11,30,19.0,305.0,1.7,18.1,322.0,290.93,224.51
2018,8,21,11,45,16.5,284.5,1.75,18.2,299.5,268.44,207.18
2018,8,21,12,0,14.0,264.0,1.8,18.3,277.0,246.48,190.26
2018,8,21,12,15,13.5,264.0,1.85,18.35,276.5,244.64,188.87
2018,8,21,12,30,13.0,264.0,1.9,18.4,276.0,242.8,187.42
2018,8,21,12,45,13.5,266.5,2.0,18.45,278.5,243.77,188.23
2018,8,21,13,0,14.0,269.0,2.1,18.5,281.0,244.59,188.93
2018,8,21,13,15,13.0,260.5,2.15,18.5,271.5,235.04,181.63
2018,8,21,13,30,12.0,252.0,2.2,18.5,262.0,225.65,174.49
2018,8,21,13,45,12.0,248.0,2.25,18.55,258.0,220.66,170.73
2018,8,21,14,0,12.0,244.0,2.3,18.6,254.0,215.64,166.95
2018,8,21,14,15,14.5,251.5,2.4,18.55,263.0,220.82,171.19
2018,8,21,14,30,17.0,259.0,2.5,18.5,272.0,225.29,174.86
2018,8,21,14,45,20.0,259.5,2.55,18.45,274.0,223.71,173.76
2018,8,21,15,0,23.0,260.0,2.6,18.4,276.0,221.41,172.11
2018,8,21,15,15,33.0,254.5,2.6,18.4,276.0,204.18,158.36
2018,8,21,15,30,43.0,249.0,2.6,18.4,276.0,195.51,151.61
2018,8,21,15,45,58.5,238.0,2.7,18.3,272.0,182.19,141.8
2018,8,21,16,0,74.0,227.0,2.8,18.2,268.0,169.45,139.78
2018,8,21,16,15,91.5,207.5,2.8,18.1,253.0,156.64,129.49
2018,8,21,16,30,109.0,188.0,2.8,18.0,238.0,136.38,112.73
2018,8,21,16,45,156.5,162.5,2.85,17.9,225.0,120.75,99.75
2018,8,21,17,0,204.0,137.0,2.9,17.8,212.0,99.25,81.47
2018,8,21,17,15,222.0,116.0,2.9,17.65,185.5,85.95,70.07
2018,8,21,17,30,240.0,95.0,2.9,17.5,159.0,72.01,57.87
2018,8,21,17,45,197.0,77.0,2.95,17.35,122.0,59.29,46.48
2018,8,21,18,0,154.0,59.0,3.0,17.2,85.0,46.15,34.49
2018,8,21,18,15,101.5,41.5,3.0,17.15,56.0,32.96,22.08
2018,8,21,18,30,49.0,24.0,3.0,17.1,27.0,20.03,4.17
2018,8,21,18,45,27.5,13.0,2.95,17.0,14.5,11.82,0.0
2018,8,21,19,0,6.0,2.0,2.9,16.9,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.85,16.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.2,16.5,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.2,16.6,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.15,16.7,5.0,4.55,0.0
2018,8,22,6,0,0.0,9.0,1.1,16.8,9.0,7.9,0.0
2018,8,22,6,15,0.0,16.5,1.1,16.9,16.5,14.5,6.27
2018,8,22,6,30,0.0,24.0,1.1,17.0,24.0,21.12,12.12
2018,8,22,6,45,0.0,31.5,1.05,17.1,31.5,27.74,17.91
2018,8,22,7,0,0.0,39.0,1.0,17.2,39.0,34.37,23.63
2018,8,22,7,15,0.0,39.5,1.0,17.3,39.5,34.82,24.0
2018,8,22,7,30,0.0,40.0,1.0,17.4,40.0,35.27,24.32
2018,8,22,7,45,0.0,48.0,1.05,17.5,48.0,42.37,30.2
2018,8,22,8,0,0.0,56.0,1.1,17.6,56.0,49.47,36.02
2018,8,22,8,15,0.0,69.0,1.1,17.75,69.0,61.03,45.47
2018,8,22,8,30,0.0,82.0,1.1,17.9,82.0,72.62,54.83
2018,8,22,8,45,0.0,96.0,1.15,18.0,96.0,85.28,64.99
2018,8,22,9,0,0.0,110.0,1.2,18.1,110.0,98.31,75.36
2018,8,22,9,15,0.0,123.0,1.2,18.2,123.0,110.38,84.86
2018,8,22,9,30,0.0,136.0,1.2,18.3,136.0,122.41,94.26
2018,8,22,9,45,0.5,147.0,1.25,18.4,147.5,132.99,102.48
2018,8,22,10,0,1.0,158.0,1.3,18.5,159.0,143.51,110.61
2018,8,22,10,15,2.5,168.5,1.35,18.55,170.5,154.43,119.11
2018,8,22,10,30,4.0,179.0,1.4,18.6,182.0,165.23,127.48
2018,8,22,10,45,7.0,205.0,1.45,18.7,211.0,191.6,148.02
2018,8,22,11,0,10.0,231.0,1.5,18.8,240.0,217.62,168.06
2018,8,22,11,15,12.0,249.0,1.55,18.85,259.5,234.97,181.26
2018,8,22,11,30,14.0,267.0,1.6,18.9,279.0,251.91,194.14
2018,8,22,11,45,15.0,277.5,1.65,18.9,290.5,260.82,200.84
2018,8,22,12,0,16.0,288.0,1.7,18.9,302.0,269.43,207.36
2018,8,22,12,15,13.5,264.0,1.8,18.9,276.0,244.58,188.32
2018,8,22,12,30,11.0,240.0,1.9,18.9,250.0,220.26,169.68
2018,8,22,12,45,16.0,266.0,1.95,18.95,280.5,244.94,188.89
2018,8,22,13,0,21.0,292.0,2.0,19.0,311.0,268.56,207.01
2018,8,22,13,15,34.0,327.5,2.05,18.95,357.0,299.97,231.12
2018,8,22,13,30,47.0,363.0,2.1,18.9,403.0,329.98,253.87
2018,8,22,13,45,55.5,362.0,2.2,18.9,408.0,326.67,251.34
2018,8,22,14,0,64.0,361.0,2.3,18.9,413.0,322.21,247.96
2018,8,22,14,15,70.0,351.0,2.3,18.85,406.0,309.09,237.81
2018,8,22,14,30,76.0,341.0,2.3,18.8,399.0,295.32,227.03
2018,8,22,14,45,83.5,327.5,2.35,18.8,388.5,278.87,214.02
2018,8,22,15,0,91.0,314.0,2.4,18.8,378.0,261.61,200.29
2018,8,22,15,15,99.5,296.0,2.4,18.8,362.0,240.86,183.9
2018,8,22,15,30,108.0,278.0,2.4,18.8,346.0,219.3,167.46
2018,8,22,15,45,129.0,256.0,2.5,18.65,331.0,184.69,141.95
2018,8,22,16,0,150.0,234.0,2.6,18.5,316.0,164.05,135.06
2018,8,22,16,15,183.0,209.0,2.65,18.4,299.5,149.8,123.57
2018,8,22,16,30,216.0,184.0,2.7,18.3,283.0,134.87,111.34
2018,8,22,16,45,233.5,159.5,2.7,18.15,254.5,113.26,93.22
2018,8,22,17,0,251.0,135.0,2.7,18.0,226.0,98.3,80.6
2018,8,22,17,15,245.0,114.0,2.75,17.85,191.0,84.77,68.98
2018,8,22,17,30,239.0,93.0,2.8,17.7,156.0,70.64,56.61
2018,8,22,17,45,209.0,75.0,2.85,17.55,121.0,57.92,45.21
2018,8,22,18,0,179.0,57.0,2.9,17.4,86.0,44.77,33.2
2018,8,22,18,15,120.0,39.5,2.9,17.3,56.0,31.5,20.66
2018,8,22,18,30,61.0,22.0,2.9,17.2,26.0,17.9,0.87
2018,8,22,18,45,30.5,11.0,2.85,17.1,13.0,10.01,0.0
2018,8,22,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.75,16.45,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.6,2.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.85,16.8,9.5,8.64,0.0
2018,8,23,6,0,0.0,17.0,2.9,17.0,17.0,14.97,4.21
2018,8,23,6,15,0.0,33.0,2.85,17.1,33.0,30.04,18.9
2018,8,23,6,30,0.0,49.0,2.8,17.2,49.0,46.17,32.99
2018,8,23,6,45,0.0,67.0,2.8,17.3,67.0,64.2,48.53
2018,8,23,7,0,0.0,85.0,2.8,17.4,85.0,81.76,63.45
2018,8,23,7,15,0.0,97.5,2.75,17.45,97.5,92.62,72.53
2018,8,23,7,30,0.0,110.0,2.7,17.5,110.0,103.67,81.57
2018,8,23,7,45,0.0,125.5,2.65,17.6,125.5,118.1,93.22
2018,8,23,8,0,0.0,141.0,2.6,17.7,141.0,132.47,104.65
2018,8,23,8,15,1.5,155.5,2.55,17.8,156.5,147.11,116.23
2018,8,23,8,30,3.0,170.0,2.5,17.9,172.0,161.78,127.71
2018,8,23,8,45,5.0,182.5,2.45,18.0,185.5,174.86,137.83
2018,8,23,9,0,7.0,195.0,2.4,18.1,199.0,187.97,147.89
2018,8,23,9,15,10.0,213.5,2.4,18.15,220.0,208.04,163.49
2018,8,23,9,30,13.0,232.0,2.4,18.2,241.0,227.94,178.82
2018,8,23,9,45,16.0,251.5,2.4,18.3,263.5,248.63,194.59
2018,8,23,10,0,19.0,271.0,2.4,18.4,286.0,269.04,210.03
2018,8,23,10,15,28.5,302.5,2.4,18.45,325.5,321.18,249.96
2018,8,23,10,30,38.0,334.0,2.4,18.5,365.0,358.5,277.96
2018,8,23,10,45,50.5,362.0,2.45,18.6,404.5,393.76,304.29
2018,8,23,11,0,63.0,390.0,2.5,18.7,444.0,427.51,329.24
2018,8,23,11,15,64.5,398.0,2.5,18.75,454.5,430.54,330.94
2018,8,23,11,30,66.0,406.0,2.5,18.8,465.0,433.04,332.42
2018,8,23,11,45,79.0,417.0,2.55,18.8,488.0,447.12,343.02
2018,8,23,12,0,92.0,428.0,2.6,18.8,511.0,459.69,352.39
2018,8,23,12,15,103.0,432.0,2.7,18.85,525.0,462.93,354.88
2018,8,23,12,30,114.0,436.0,2.8,18.9,539.0,466.27,357.44
2018,8,23,12,45,134.5,434.0,2.85,18.9,554.0,466.4,357.76
2018,8,23,13,0,155.0,432.0,2.9,18.9,569.0,464.52,356.45
2018,8,23,13,15,237.0,406.0,3.0,18.9,611.0,473.67,363.96
2018,8,23,13,30,319.0,380.0,3.1,18.9,653.0,478.01,366.93
2018,8,23,13,45,424.0,340.5,3.2,18.9,693.0,470.82,360.31
2018,8,23,14,0,529.0,301.0,3.3,18.9,733.0,457.69,347.59
2018,8,23,14,15,543.5,287.5,3.35,18.85,716.5,418.91,314.92
2018,8,23,14,30,558.0,274.0,3.4,18.8,700.0,378.49,280.22
2018,8,23,14,45,545.5,265.5,3.5,18.75,665.0,332.76,241.69
2018,8,23,15,0,533.0,257.0,3.6,18.7,630.0,288.37,204.53
2018,8,23,15,15,514.5,247.5,3.6,18.7,589.5,243.84,168.94
2018,8,23,15,30,496.0,238.0,3.6,18.7,549.0,201.58,138.58
2018,8,23,15,45,478.0,225.0,3.65,18.5,505.5,159.45,114.81
2018,8,23,16,0,460.0,212.0,3.7,18.3,462.0,135.28,111.09
2018,8,23,16,15,436.0,196.5,3.75,18.2,415.0,128.52,105.76
2018,8,23,16,30,412.0,181.0,3.8,18.1,368.0,121.3,99.97
2018,8,23,16,45,381.0,163.5,3.85,17.95,320.0,116.9,96.55
2018,8,23,17,0,350.0,146.0,3.9,17.8,272.0,106.02,87.43
2018,8,23,17,15,309.0,126.5,3.95,17.65,224.5,93.34,76.54
2018,8,23,17,30,268.0,107.0,4.0,17.5,177.0,80.17,64.97
2018,8,23,17,45,216.0,85.0,4.05,17.35,133.0,64.79,51.19
2018,8,23,18,0,164.0,63.0,4.1,17.2,89.0,48.91,36.72
2018,8,23,18,15,99.0,41.0,4.1,17.1,55.0,32.5,21.28
2018,8,23,18,30,34.0,19.0,4.1,17.0,21.0,16.13,0.0
2018,8,23,18,45,17.0,9.5,4.15,16.95,10.5,8.64,0.0
2018,8,23,19,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,8,24,5,30,8.0,1.0,3.8,16.0,1.0,0.0,0.0
2018,8,24,5,45,8.0,7.5,3.85,16.05,8.0,11.47,0.0
2018,8,24,6,0,8.0,14.0,3.9,16.1,15.0,17.56,5.58
2018,8,24,6,15,4.0,29.0,3.9,16.2,29.5,28.25,17.56
2018,8,24,6,30,0.0,44.0,3.9,16.3,44.0,40.06,27.96
2018,8,24,6,45,0.0,59.5,3.9,16.4,59.5,55.22,41.13
2018,8,24,7,0,0.0,75.0,3.9,16.5,75.0,70.09,53.87
2018,8,24,7,15,0.0,79.5,3.85,16.65,79.5,72.63,55.99
2018,8,24,7,30,0.0,84.0,3.8,16.8,84.0,75.84,58.55
2018,8,24,7,45,0.0,100.5,3.75,16.9,100.5,91.64,71.57
2018,8,24,8,0,0.0,117.0,3.7,17.0,117.0,107.34,84.33
2018,8,24,8,15,0.5,139.5,3.65,17.15,140.0,129.58,102.31
2018,8,24,8,30,1.0,162.0,3.6,17.3,163.0,151.7,119.95
2018,8,24,8,45,3.0,174.0,3.55,17.45,176.0,164.35,129.81
2018,8,24,9,0,5.0,186.0,3.5,17.6,189.0,177.02,139.63
2018,8,24,9,15,6.5,199.0,3.5,17.7,203.5,190.21,149.81
2018,8,24,9,30,8.0,212.0,3.5,17.8,218.0,203.32,159.87
2018,8,24,9,45,10.0,225.5,3.5,17.95,233.0,217.3,170.56
2018,8,24,10,0,12.0,239.0,3.5,18.1,248.0,231.13,181.08
2018,8,24,10,15,18.0,266.0,3.55,18.2,280.5,261.55,204.73
2018,8,24,10,30,24.0,293.0,3.6,18.3,313.0,303.85,237.29
2018,8,24,10,45,44.0,339.0,3.65,18.45,376.5,364.64,284.01
2018,8,24,11,0,64.0,385.0,3.7,18.6,440.0,423.3,328.25
2018,8,24,11,15,67.0,396.5,3.75,18.65,455.0,431.08,333.57
2018,8,24,11,30,70.0,408.0,3.8,18.7,470.0,438.08,338.53
2018,8,24,11,45,69.0,411.0,3.9,18.8,472.5,433.13,334.49
2018,8,24,12,0,68.0,414.0,4.0,18.9,475.0,427.91,330.32
2018,8,24,12,15,84.5,421.0,4.1,18.9,497.0,439.02,338.99
2018,8,24,12,30,101.0,428.0,4.2,18.9,519.0,448.31,346.17
2018,8,24,12,45,129.5,429.5,4.35,18.95,544.5,458.77,354.48
2018,8,24,13,0,158.0,431.0,4.5,19.0,570.0,464.89,359.32
2018,8,24,13,15,176.0,420.0,4.65,18.95,572.5,452.23,349.9
2018,8,24,13,30,194.0,409.0,4.8,18.9,575.0,437.92,338.96
2018,8,24,13,45,294.5,367.5,4.95,18.85,611.0,432.5,334.43
2018,8,24,14,0,395.0,326.0,5.1,18.8,647.0,417.04,320.62
2018,8,24,14,15,530.0,270.0,5.2,18.7,683.5,399.09,302.53
2018,8,24,14,30,665.0,214.0,5.3,18.6,720.0,365.31,269.62
2018,8,24,14,45,632.0,215.0,5.4,18.5,676.5,316.37,227.66
2018,8,24,15,0,599.0,216.0,5.5,18.4,633.0,271.01,189.41
2018,8,24,15,15,521.0,221.5,5.5,18.4,568.0,225.27,154.83
2018,8,24,15,30,443.0,227.0,5.5,18.4,503.0,187.22,130.13
2018,8,24,15,45,359.5,223.5,5.6,18.2,436.0,161.63,120.4
2018,8,24,16,0,276.0,220.0,5.7,18.0,369.0,147.25,121.68
2018,8,24,16,15,246.0,200.5,5.7,17.85,323.5,136.77,113.18
2018,8,24,16,30,216.0,181.0,5.7,17.7,278.0,132.95,110.34
2018,8,24,16,45,234.0,155.5,5.7,17.55,249.0,110.85,91.6
2018,8,24,17,0,252.0,130.0,5.7,17.4,220.0,95.13,78.16
2018,8,24,17,15,255.5,109.0,5.7,17.2,187.0,81.52,66.38
2018,8,24,17,30,259.0,88.0,5.7,17.0,154.0,67.3,53.82
2018,8,24,17,45,212.0,71.0,5.65,16.85,116.5,55.09,42.78
2018,8,24,18,0,165.0,54.0,5.6,16.7,79.0,42.51,31.18
2018,8,24,18,15,111.0,36.5,5.5,16.6,50.5,29.19,18.33
2018,8,24,18,30,57.0,19.0,5.4,16.5,22.0,15.54,0.0
2018,8,24,18,45,28.5,9.5,5.3,16.4,11.0,8.64,0.0
2018,8,24,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.5,2.75,15.15,2.0,0.0,0.0
2018,8,25,5,30,22.0,5.0,2.7,15.3,4.0,0.0,0.0
2018,8,25,5,45,22.0,8.0,2.65,15.45,8.5,20.04,0.0
2018,8,25,6,0,22.0,11.0,2.6,15.6,13.0,27.1,10.94
2018,8,25,6,15,11.0,20.5,2.55,15.7,21.5,25.73,15.7
2018,8,25,6,30,0.0,30.0,2.5,15.8,30.0,26.43,16.59
2018,8,25,6,45,0.0,40.0,2.45,15.95,40.0,35.27,24.34
2018,8,25,7,0,0.0,50.0,2.4,16.1,50.0,44.13,31.99
2018,8,25,7,15,0.0,50.5,2.3,16.3,50.5,44.56,32.35
2018,8,25,7,30,0.0,51.0,2.2,16.5,51.0,45.01,32.65
2018,8,25,7,45,0.0,56.5,2.15,16.65,56.5,49.9,36.65
2018,8,25,8,0,0.0,62.0,2.1,16.8,62.0,54.79,40.6
2018,8,25,8,15,0.0,78.0,2.1,17.0,78.0,69.03,52.29
2018,8,25,8,30,0.0,94.0,2.1,17.2,94.0,83.53,64.04
2018,8,25,8,45,0.0,98.5,2.1,17.35,98.5,87.63,67.16
2018,8,25,9,0,0.0,103.0,2.1,17.5,103.0,91.76,70.29
2018,8,25,9,15,0.0,114.0,2.1,17.7,114.0,101.95,78.34
2018,8,25,9,30,0.0,125.0,2.1,17.9,125.0,112.11,86.29
2018,8,25,9,45,0.5,138.0,2.1,18.05,138.5,124.57,96.1
2018,8,25,10,0,1.0,151.0,2.1,18.2,152.0,136.97,105.78
2018,8,25,10,15,3.5,172.5,2.1,18.3,175.5,159.09,123.25
2018,8,25,10,30,6.0,194.0,2.1,18.4,199.0,181.01,140.39
2018,8,25,10,45,11.0,233.5,2.15,18.55,243.0,221.71,172.13
2018,8,25,11,0,16.0,273.0,2.2,18.7,287.0,261.86,202.96
2018,8,25,11,15,15.5,271.5,2.25,18.75,285.0,258.58,200.1
2018,8,25,11,30,15.0,270.0,2.3,18.8,283.0,255.33,197.45
2018,8,25,11,45,24.0,300.5,2.4,18.85,322.0,294.29,227.51
2018,8,25,12,0,33.0,331.0,2.5,18.9,361.0,325.3,251.1
2018,8,25,12,15,29.5,329.0,2.65,18.95,355.5,316.4,244.14
2018,8,25,12,30,26.0,327.0,2.8,19.0,350.0,307.74,237.52
2018,8,25,12,45,38.0,333.5,2.95,19.05,367.0,316.85,244.8
2018,8,25,13,0,50.0,340.0,3.1,19.1,384.0,324.55,250.86
2018,8,25,13,15,66.0,359.0,3.35,19.05,416.0,343.14,265.3
2018,8,25,13,30,82.0,378.0,3.6,19.0,448.0,359.06,277.51
2018,8,25,13,45,53.0,339.5,3.8,18.9,384.0,307.11,237.85
2018,8,25,14,0,24.0,301.0,4.0,18.8,320.0,266.29,206.78
2018,8,25,14,15,23.0,289.0,4.2,18.65,307.0,253.13,196.94
2018,8,25,14,30,22.0,277.0,4.4,18.5,294.0,240.13,187.15
2018,8,25,14,45,23.0,266.5,4.6,18.35,283.5,228.93,178.67
2018,8,25,15,0,24.0,256.0,4.8,18.2,273.0,217.57,170.04
2018,8,25,15,15,24.5,242.5,4.8,18.2,258.5,203.77,159.37
2018,8,25,15,30,25.0,229.0,4.8,18.2,244.0,189.91,148.82
2018,8,25,15,45,29.0,214.5,4.9,17.95,231.0,164.65,129.45
2018,8,25,16,0,33.0,200.0,5.0,17.7,218.0,152.7,126.41
2018,8,25,16,15,43.5,186.0,5.0,17.55,207.0,142.89,118.52
2018,8,25,16,30,54.0,172.0,5.0,17.4,196.0,132.79,110.29
2018,8,25,16,45,86.5,151.5,5.05,17.3,184.5,118.57,98.37
2018,8,25,17,0,119.0,131.0,5.1,17.2,173.0,99.72,82.22
2018,8,25,17,15,156.0,111.0,5.05,17.05,156.5,86.03,70.36
2018,8,25,17,30,193.0,91.0,5.0,16.9,140.0,69.04,55.34
2018,8,25,17,45,151.0,72.5,5.0,16.8,105.0,55.89,43.44
2018,8,25,18,0,109.0,54.0,5.0,16.7,70.0,42.31,30.94
2018,8,25,18,15,64.5,35.5,4.9,16.6,44.0,29.18,17.99
2018,8,25,18,30,20.0,17.0,4.8,16.5,18.0,14.45,0.0
2018,8,25,18,45,10.0,8.5,4.75,16.4,9.0,7.73,0.0
2018,8,25,19,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,26,5,15,15.0,2.5,2.2,14.75,2.0,0.0,0.0
2018,8,26,5,30,30.0,5.0,2.2,14.9,4.0,0.0,0.0
2018,8,26,5,45,30.0,6.0,2.2,15.05,6.5,22.83,0.0
2018,8,26,6,0,30.0,7.0,2.2,15.2,9.0,31.47,12.35
2018,8,26,6,15,15.0,10.5,2.2,15.35,11.5,21.64,12.46
2018,8,26,6,30,0.0,14.0,2.2,15.5,14.0,12.29,4.71
2018,8,26,6,45,0.0,19.5,2.15,15.6,19.5,17.14,8.97
2018,8,26,7,0,0.0,25.0,2.1,15.7,25.0,22.0,13.19
2018,8,26,7,15,0.0,30.0,2.05,15.9,30.0,26.42,16.97
2018,8,26,7,30,0.0,35.0,2.0,16.1,35.0,30.84,20.69
2018,8,26,7,45,0.0,45.5,1.95,16.25,45.5,40.15,28.49
2018,8,26,8,0,0.0,56.0,1.9,16.4,56.0,49.47,36.21
2018,8,26,8,15,0.0,68.0,1.9,16.55,68.0,60.14,44.98
2018,8,26,8,30,0.0,80.0,1.9,16.7,80.0,70.83,53.67
2018,8,26,8,45,0.0,94.0,1.85,16.85,94.0,83.42,63.84
2018,8,26,9,0,0.0,108.0,1.8,17.0,108.0,96.45,74.27
2018,8,26,9,15,0.5,133.0,1.8,17.15,133.5,120.34,93.45
2018,8,26,9,30,1.0,158.0,1.8,17.3,159.0,144.24,112.4
2018,8,26,9,45,2.5,168.5,1.8,17.45,170.5,155.21,120.88
2018,8,26,10,0,4.0,179.0,1.8,17.6,182.0,166.1,129.28
2018,8,26,10,15,6.0,195.0,1.95,17.7,200.0,182.52,142.12
2018,8,26,10,30,8.0,211.0,2.1,17.8,218.0,198.74,154.72
2018,8,26,10,45,10.0,227.5,2.2,17.9,236.0,215.17,167.41
2018,8,26,11,0,12.0,244.0,2.3,18.0,254.0,231.31,179.81
2018,8,26,11,15,20.0,285.0,2.5,18.05,302.5,274.87,213.67
2018,8,26,11,30,28.0,326.0,2.7,18.1,351.0,324.99,252.08
2018,8,26,11,45,35.0,350.5,2.85,18.15,382.0,349.17,270.38
2018,8,26,12,0,42.0,375.0,3.0,18.2,413.0,371.9,287.6
2018,8,26,12,15,32.5,346.0,3.15,18.2,375.5,333.52,258.27
2018,8,26,12,30,23.0,317.0,3.3,18.2,338.0,296.78,230.15
2018,8,26,12,45,18.0,291.0,3.45,18.25,307.0,267.49,207.62
2018,8,26,13,0,13.0,265.0,3.6,18.3,276.0,240.1,186.41
2018,8,26,13,15,13.0,260.0,3.75,18.3,271.0,234.15,181.95
2018,8,26,13,30,13.0,255.0,3.9,18.3,266.0,228.22,177.45
2018,8,26,13,45,20.0,271.0,4.1,18.3,287.5,242.87,189.09
2018,8,26,14,0,27.0,287.0,4.3,18.3,309.0,249.35,194.24
2018,8,26,14,15,48.0,308.5,4.4,18.25,345.5,268.3,208.86
2018,8,26,14,30,69.0,330.0,4.5,18.2,382.0,283.24,219.98
2018,8,26,14,45,62.5,310.0,4.65,18.15,355.5,259.23,201.31
2018,8,26,15,0,56.0,290.0,4.8,18.1,329.0,236.28,183.6
2018,8,26,15,15,53.0,269.0,4.8,18.1,304.0,214.25,166.53
2018,8,26,15,30,50.0,248.0,4.8,18.1,279.0,192.89,150.34
2018,8,26,15,45,68.5,233.5,4.95,17.9,272.0,176.64,138.72
2018,8,26,16,0,87.0,219.0,5.1,17.7,265.0,164.25,136.28
2018,8,26,16,15,126.5,199.0,5.2,17.55,258.5,143.34,118.95
2018,8,26,16,30,166.0,179.0,5.3,17.4,252.0,131.2,108.98
2018,8,26,16,45,206.5,153.0,5.35,17.25,232.5,109.18,90.28
2018,8,26,17,0,247.0,127.0,5.4,17.1,213.0,93.19,76.58
2018,8,26,17,15,252.0,105.5,5.4,16.95,180.5,79.17,64.37
2018,8,26,17,30,257.0,84.0,5.4,16.8,148.0,64.51,51.37
2018,8,26,17,45,207.0,67.5,5.35,16.65,111.0,52.56,40.5
2018,8,26,18,0,157.0,51.0,5.3,16.5,74.0,40.25,29.11
2018,8,26,18,15,94.5,34.5,5.25,16.4,46.5,27.6,16.33
2018,8,26,18,30,32.0,18.0,5.2,16.3,19.0,15.11,0.0
2018,8,26,18,45,16.0,9.0,5.1,16.2,9.5,8.19,0.0
2018,8,26,19,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,3.1,16.25,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.1,16.3,4.0,0.0,0.0
2018,8,27,5,45,13.0,5.5,3.05,16.4,6.0,12.51,0.0
2018,8,27,6,0,13.0,7.0,3.0,16.5,8.0,15.87,2.52
2018,8,27,6,15,6.5,10.0,2.9,16.6,10.5,13.27,5.28
2018,8,27,6,30,0.0,13.0,2.8,16.7,13.0,11.41,3.91
2018,8,27,6,45,0.0,18.5,2.7,16.85,18.5,16.26,8.14
2018,8,27,7,0,0.0,24.0,2.6,17.0,24.0,21.11,12.34
2018,8,27,7,15,0.0,33.0,2.55,17.15,33.0,29.07,19.11
2018,8,27,7,30,0.0,42.0,2.5,17.3,42.0,37.04,25.81
2018,8,27,7,45,0.0,62.0,2.45,17.45,62.0,54.78,40.64
2018,8,27,8,0,0.0,82.0,2.4,17.6,82.0,72.57,55.32
2018,8,27,8,15,0.0,96.5,2.35,17.75,96.5,86.22,66.37
2018,8,27,8,30,0.0,111.0,2.3,17.9,111.0,99.85,77.3
2018,8,27,8,45,0.0,118.5,2.3,18.0,118.5,106.68,82.58
2018,8,27,9,0,0.0,126.0,2.3,18.1,126.0,113.52,87.85
2018,8,27,9,15,1.0,147.0,2.25,18.25,147.5,134.18,104.29
2018,8,27,9,30,2.0,168.0,2.2,18.4,169.0,154.79,120.48
2018,8,27,9,45,7.0,203.5,2.2,18.5,208.5,193.06,150.7
2018,8,27,10,0,12.0,239.0,2.2,18.6,248.0,231.13,180.29
2018,8,27,10,15,15.0,257.5,2.2,18.7,269.5,250.48,194.95
2018,8,27,10,30,18.0,276.0,2.2,18.8,291.0,269.5,209.3
2018,8,27,10,45,21.5,297.0,2.2,18.85,315.0,290.95,225.47
2018,8,27,11,0,25.0,318.0,2.2,18.9,339.0,322.39,249.1
2018,8,27,11,15,23.5,318.5,2.2,19.0,338.5,308.82,238.31
2018,8,27,11,30,22.0,319.0,2.2,19.1,338.0,305.83,235.76
2018,8,27,11,45,22.5,323.0,2.25,19.15,342.5,307.65,237.02
2018,8,27,12,0,23.0,327.0,2.3,19.2,347.0,309.28,238.16
2018,8,27,12,15,23.5,328.0,2.35,19.2,348.5,308.07,237.23
2018,8,27,12,30,24.0,329.0,2.4,19.2,350.0,307.75,237.0
2018,8,27,12,45,22.0,313.5,2.45,19.25,332.5,289.37,222.98
2018,8,27,13,0,20.0,298.0,2.5,19.3,315.0,272.42,210.09
2018,8,27,13,15,17.0,280.5,2.65,19.3,295.0,253.61,195.81
2018,8,27,13,30,14.0,263.0,2.8,19.3,275.0,235.31,181.85
2018,8,27,13,45,11.5,241.0,2.9,19.25,250.5,214.01,165.51
2018,8,27,14,0,9.0,219.0,3.0,19.2,226.0,193.21,149.47
2018,8,27,14,15,8.5,213.0,3.1,19.15,219.5,186.69,144.6
2018,8,27,14,30,8.0,207.0,3.2,19.1,213.0,180.23,139.74
2018,8,27,14,45,11.0,216.0,3.3,19.05,224.0,186.51,144.89
2018,8,27,15,0,14.0,225.0,3.4,19.0,235.0,191.83,149.27
2018,8,27,15,15,11.5,207.0,3.4,19.0,215.0,175.22,136.48
2018,8,27,15,30,9.0,189.0,3.4,19.0,195.0,159.05,124.09
2018,8,27,15,45,11.5,185.5,3.6,18.8,192.0,153.92,120.67
2018,8,27,16,0,14.0,182.0,3.8,18.6,189.0,149.7,123.34
2018,8,27,16,15,18.5,164.5,3.85,18.45,173.0,136.01,112.17
2018,8,27,16,30,23.0,147.0,3.9,18.3,157.0,122.16,100.74
2018,8,27,16,45,42.0,134.0,3.95,18.15,149.5,106.84,87.88
2018,8,27,17,0,61.0,121.0,4.0,18.0,142.0,96.85,79.45
2018,8,27,17,15,82.5,106.0,4.05,17.85,129.0,82.19,66.75
2018,8,27,17,30,104.0,91.0,4.1,17.7,116.0,71.18,56.98
2018,8,27,17,45,72.0,70.5,4.15,17.5,86.0,56.0,43.3
2018,8,27,18,0,40.0,50.0,4.2,17.3,56.0,41.49,29.98
2018,8,27,18,15,20.5,31.5,4.2,17.2,34.5,26.61,14.98
2018,8,27,18,30,1.0,13.0,4.2,17.1,13.0,11.82,0.0
2018,8,27,18,45,0.5,6.5,4.2,16.95,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,2.5,3.4,16.5,2.0,0.0,0.0
2018,8,28,5,30,20.0,5.0,3.4,16.6,4.0,0.0,0.0
2018,8,28,5,45,20.0,6.0,3.45,16.65,6.0,16.99,0.0
2018,8,28,6,0,20.0,7.0,3.5,16.7,8.0,25.12,5.67
2018,8,28,6,15,10.0,10.5,3.45,16.75,11.0,16.02,7.56
2018,8,28,6,30,0.0,14.0,3.4,16.8,14.0,12.29,4.63
2018,8,28,6,45,0.0,18.5,3.35,16.9,18.5,16.26,8.13
2018,8,28,7,0,0.0,23.0,3.3,17.0,23.0,20.23,11.58
2018,8,28,7,15,0.0,24.5,3.2,17.1,24.5,21.56,12.72
2018,8,28,7,30,0.0,26.0,3.1,17.2,26.0,22.89,13.83
2018,8,28,7,45,0.0,31.5,3.05,17.3,31.5,27.76,17.89
2018,8,28,8,0,0.0,37.0,3.0,17.4,37.0,32.64,21.92
2018,8,28,8,15,0.0,57.0,2.9,17.55,57.0,50.37,36.67
2018,8,28,8,30,0.0,77.0,2.8,17.7,77.0,68.16,51.27
2018,8,28,8,45,1.5,117.0,2.7,17.85,118.0,106.66,82.77
2018,8,28,9,0,3.0,157.0,2.6,18.0,159.0,146.43,114.74
2018,8,28,9,15,10.5,200.5,2.6,18.15,208.0,195.65,153.99
2018,8,28,9,30,18.0,244.0,2.6,18.3,257.0,244.88,192.53
2018,8,28,9,45,20.0,258.0,2.55,18.4,273.0,258.95,202.91
2018,8,28,10,0,22.0,272.0,2.5,18.5,289.0,272.84,213.21
2018,8,28,10,15,21.5,280.5,2.5,18.6,297.5,278.81,217.29
2018,8,28,10,30,21.0,289.0,2.5,18.7,306.0,284.7,221.35
2018,8,28,10,45,29.0,318.5,2.45,18.75,343.0,330.18,255.95
2018,8,28,11,0,37.0,348.0,2.4,18.8,380.0,362.26,279.83
2018,8,28,11,15,43.0,363.0,2.4,18.85,400.5,377.21,290.76
2018,8,28,11,30,49.0,378.0,2.4,18.9,421.0,391.2,301.01
2018,8,28,11,45,63.5,395.5,2.4,18.95,451.5,413.28,317.48
2018,8,28,12,0,78.0,413.0,2.4,19.0,482.0,433.52,332.42
2018,8,28,12,15,119.5,421.0,2.4,19.05,527.0,466.36,357.2
2018,8,28,12,30,161.0,429.0,2.4,19.1,572.0,490.35,375.03
2018,8,28,12,45,212.5,420.0,2.4,19.15,606.5,502.69,384.33
2018,8,28,13,0,264.0,411.0,2.4,19.2,641.0,508.24,388.29
2018,8,28,13,15,423.0,332.5,2.45,19.2,692.5,512.89,392.59
2018,8,28,13,30,582.0,254.0,2.5,19.2,744.0,503.98,385.13
2018,8,28,13,45,750.5,169.5,2.5,19.2,782.0,484.24,367.31
2018,8,28,14,0,919.0,85.0,2.5,19.2,820.0,449.35,335.37
2018,8,28,14,15,912.5,83.0,2.55,19.2,789.0,394.95,288.22
2018,8,28,14,30,906.0,81.0,2.6,19.2,758.0,340.24,239.88
2018,8,28,14,45,897.5,79.0,2.6,19.15,721.0,284.92,190.77
2018,8,28,15,0,889.0,77.0,2.6,19.1,684.0,229.92,142.89
2018,8,28,15,15,875.5,75.5,2.6,19.1,641.0,175.15,98.83
2018,8,28,15,30,862.0,74.0,2.6,19.1,598.0,121.65,63.51
2018,8,28,15,45,846.0,71.5,2.6,19.0,551.5,68.89,44.05
2018,8,28,16,0,830.0,69.0,2.6,18.9,505.0,58.38,45.15
2018,8,28,16,15,808.0,66.5,2.6,18.8,455.0,56.8,43.97
2018,8,28,16,30,786.0,64.0,2.6,18.7,405.0,47.89,36.38
2018,8,28,16,45,754.0,60.5,2.6,18.65,353.0,46.29,35.11
2018,8,28,17,0,722.0,57.0,2.6,18.6,301.0,44.65,33.75
2018,8,28,17,15,673.0,52.5,2.6,18.45,249.0,42.06,31.5
2018,8,28,17,30,624.0,48.0,2.6,18.3,197.0,39.46,29.11
2018,8,28,17,45,545.5,42.0,2.6,18.15,148.5,32.44,22.7
2018,8,28,18,0,467.0,36.0,2.6,18.0,100.0,28.7,18.91
2018,8,28,18,15,328.5,27.5,2.6,17.9,63.0,22.6,11.26
2018,8,28,18,30,190.0,19.0,2.6,17.8,26.0,17.28,0.0
2018,8,28,18,45,95.0,9.5,2.6,17.7,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.5,1.75,17.25,4.5,4.09,0.0
2018,8,29,6,0,0.0,9.0,1.8,17.4,9.0,7.9,0.0
2018,8,29,6,15,0.0,18.5,1.8,17.5,18.5,16.27,7.41
2018,8,29,6,30,0.0,28.0,1.8,17.6,28.0,24.66,14.91
2018,8,29,6,45,0.0,34.5,1.8,17.7,34.5,30.4,20.01
2018,8,29,7,0,0.0,41.0,1.8,17.8,41.0,36.15,25.01
2018,8,29,7,15,0.0,44.0,1.75,17.9,44.0,38.8,27.28
2018,8,29,7,30,0.0,47.0,1.7,18.0,47.0,41.46,29.48
2018,8,29,7,45,0.0,60.0,1.7,18.1,60.0,53.0,39.06
2018,8,29,8,0,0.0,73.0,1.7,18.2,73.0,64.56,48.54
2018,8,29,8,15,0.5,112.5,1.7,18.35,113.0,102.45,79.6
2018,8,29,8,30,1.0,152.0,1.7,18.5,153.0,141.75,111.2
2018,8,29,8,45,17.5,193.5,1.7,18.65,204.5,198.35,156.71
2018,8,29,9,0,34.0,235.0,1.7,18.8,256.0,271.02,213.63
2018,8,29,9,15,50.0,269.0,1.7,18.9,302.5,320.72,251.51
2018,8,29,9,30,66.0,303.0,1.7,19.0,349.0,369.6,288.14
2018,8,29,9,45,91.0,327.5,1.75,19.1,394.5,415.46,322.41
2018,8,29,10,0,116.0,352.0,1.8,19.2,440.0,475.98,366.81
2018,8,29,10,15,106.0,366.0,1.85,19.3,449.0,459.66,353.49
2018,8,29,10,30,96.0,380.0,1.9,19.4,458.0,458.72,351.9
2018,8,29,10,45,127.0,394.5,1.95,19.5,500.5,507.57,387.88
2018,8,29,11,0,158.0,409.0,2.0,19.6,543.0,540.36,411.59
2018,8,29,11,15,187.5,415.5,2.0,19.65,577.5,561.6,426.81
2018,8,29,11,30,217.0,422.0,2.0,19.7,612.0,580.41,440.21
2018,8,29,11,45,221.5,425.0,2.05,19.75,620.0,573.28,434.71
2018,8,29,12,0,226.0,428.0,2.1,19.8,628.0,565.01,428.56
2018,8,29,12,15,285.5,409.0,2.1,19.85,661.5,579.3,439.57
2018,8,29,12,30,345.0,390.0,2.1,19.9,695.0,584.71,443.75
2018,8,29,12,45,413.0,360.0,2.1,19.95,721.0,581.48,441.61
2018,8,29,13,0,481.0,330.0,2.1,20.0,747.0,571.83,434.3
2018,8,29,13,15,552.0,287.5,2.1,20.0,757.0,547.76,416.07
2018,8,29,13,30,623.0,245.0,2.1,20.0,767.0,515.56,390.87
2018,8,29,13,45,754.0,176.0,2.1,20.05,789.5,484.5,364.82
2018,8,29,14,0,885.0,107.0,2.1,20.1,812.0,449.19,332.99
2018,8,29,14,15,870.0,108.5,2.1,20.1,778.5,395.85,287.32
2018,8,29,14,30,855.0,110.0,2.1,20.1,745.0,343.04,241.35
2018,8,29,14,45,755.0,140.5,2.05,20.1,680.0,285.0,194.1
2018,8,29,15,0,655.0,171.0,2.0,20.1,615.0,235.81,155.93
2018,8,29,15,15,649.5,158.0,2.0,20.1,574.5,184.98,115.86
2018,8,29,15,30,644.0,145.0,2.0,20.1,534.0,135.05,82.41
2018,8,29,15,45,518.0,163.5,2.1,20.05,460.0,107.64,86.69
2018,8,29,16,0,392.0,182.0,2.2,20.0,386.0,117.14,95.11
2018,8,29,16,15,290.5,177.0,2.25,19.9,319.5,123.44,100.81
2018,8,29,16,30,189.0,172.0,2.3,19.8,253.0,126.98,104.19
2018,8,29,16,45,179.5,149.0,2.35,19.75,218.0,111.99,91.68
2018,8,29,17,0,170.0,126.0,2.4,19.7,183.0,96.47,78.53
2018,8,29,17,15,123.5,103.5,2.5,19.55,141.0,80.56,64.83
2018,8,29,17,30,77.0,81.0,2.6,19.4,99.0,64.22,50.47
2018,8,29,17,45,55.0,61.5,2.7,19.2,72.5,49.58,37.36
2018,8,29,18,0,33.0,42.0,2.8,19.0,46.0,35.53,24.51
2018,8,29,18,15,41.0,28.0,2.85,18.85,31.0,23.29,10.89
2018,8,29,18,30,49.0,14.0,2.9,18.7,16.0,12.73,0.0
2018,8,29,18,45,24.5,7.0,3.0,18.55,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,17.65,3.0,2.73,0.0
2018,8,30,6,0,0.0,6.0,1.5,17.7,6.0,5.26,0.0
2018,8,30,6,15,0.0,13.0,1.45,17.8,13.0,11.42,3.47
2018,8,30,6,30,0.0,20.0,1.4,17.9,20.0,17.59,9.0
2018,8,30,6,45,0.0,30.0,1.35,18.0,30.0,26.42,16.64
2018,8,30,7,0,0.0,40.0,1.3,18.1,40.0,35.26,24.24
