Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,15,0.0,49.0,1.25,18.2,49.0,43.23,31.0
2018,8,30,7,30,0.0,58.0,1.2,18.3,58.0,51.22,37.65
2018,8,30,7,45,0.0,65.0,1.15,18.35,65.0,57.44,42.73
2018,8,30,8,0,0.0,72.0,1.1,18.4,72.0,63.68,47.76
2018,8,30,8,15,23.0,105.5,1.1,18.55,118.0,123.37,97.64
2018,8,30,8,30,46.0,139.0,1.1,18.7,164.0,179.75,143.46
2018,8,30,8,45,48.0,162.0,1.1,18.8,190.0,205.43,163.14
2018,8,30,9,0,50.0,185.0,1.1,18.9,216.0,230.65,182.3
2018,8,30,9,15,27.0,179.5,1.15,19.05,196.5,201.28,157.72
2018,8,30,9,30,4.0,174.0,1.2,19.2,177.0,162.51,125.86
2018,8,30,9,45,8.0,206.5,1.2,19.3,212.5,196.94,152.85
2018,8,30,10,0,12.0,239.0,1.2,19.4,248.0,231.13,179.02
2018,8,30,10,15,18.5,268.5,1.3,19.5,283.0,264.33,204.33
2018,8,30,10,30,25.0,298.0,1.4,19.6,318.0,309.5,238.41
2018,8,30,10,45,43.5,336.0,1.5,19.65,372.0,360.51,276.82
2018,8,30,11,0,62.0,374.0,1.6,19.7,426.0,409.57,313.18
2018,8,30,11,15,76.0,392.0,1.75,19.75,457.0,433.09,330.55
2018,8,30,11,30,90.0,410.0,1.9,19.8,488.0,454.99,346.8
2018,8,30,11,45,115.0,420.5,2.0,19.8,521.0,483.41,367.95
2018,8,30,12,0,140.0,431.0,2.1,19.8,554.0,501.12,381.18
2018,8,30,12,15,154.5,431.0,2.3,19.8,567.0,499.39,380.41
2018,8,30,12,30,169.0,431.0,2.5,19.8,580.0,496.09,378.47
2018,8,30,12,45,204.5,422.0,2.65,19.8,600.0,497.32,379.95
2018,8,30,13,0,240.0,413.0,2.8,19.8,620.0,493.16,377.13
2018,8,30,13,15,361.5,356.0,3.0,19.75,661.0,496.47,380.46
2018,8,30,13,30,483.0,299.0,3.2,19.7,702.0,485.92,372.05
2018,8,30,13,45,652.0,217.5,3.4,19.65,744.5,467.59,355.93
2018,8,30,14,0,821.0,136.0,3.6,19.6,787.0,437.78,328.2
2018,8,30,14,15,811.5,133.5,3.8,19.55,755.5,385.43,283.02
2018,8,30,14,30,802.0,131.0,4.0,19.5,724.0,333.33,237.27
2018,8,30,14,45,789.5,128.5,4.25,19.4,687.0,280.98,191.33
2018,8,30,15,0,777.0,126.0,4.5,19.3,650.0,229.64,147.34
2018,8,30,15,15,760.0,122.0,4.5,19.3,607.0,177.83,106.55
2018,8,30,15,30,743.0,118.0,4.5,19.3,564.0,120.55,68.76
2018,8,30,15,45,722.5,113.0,4.85,19.05,517.5,71.52,56.29
2018,8,30,16,0,702.0,108.0,5.2,18.8,471.0,69.18,54.55
2018,8,30,16,15,674.0,102.5,5.3,18.65,421.5,67.71,53.5
2018,8,30,16,30,646.0,97.0,5.4,18.5,372.0,66.12,52.33
2018,8,30,16,45,608.5,90.5,5.5,18.4,322.0,63.6,50.3
2018,8,30,17,0,571.0,84.0,5.6,18.3,272.0,60.95,48.09
2018,8,30,17,15,515.0,75.5,5.6,18.1,222.0,56.43,44.14
2018,8,30,17,30,459.0,67.0,5.6,17.9,172.0,51.74,39.86
2018,8,30,17,45,377.5,55.5,5.6,17.7,127.0,42.38,31.28
2018,8,30,18,0,296.0,44.0,5.6,17.5,82.0,34.14,23.35
2018,8,30,18,15,193.0,30.0,5.5,17.4,50.0,23.62,10.05
2018,8,30,18,30,90.0,16.0,5.4,17.3,18.0,14.55,0.0
2018,8,30,18,45,45.0,8.0,5.35,17.2,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,5.2,17.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.95,16.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.8,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.8,16.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.85,16.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.9,16.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,5.7,16.7,2.0,1.82,0.0
2018,8,31,6,0,0.0,4.0,5.8,16.8,4.0,3.5,0.0
2018,8,31,6,15,0.0,8.5,5.8,16.85,8.5,7.46,0.27
2018,8,31,6,30,0.0,13.0,5.8,16.9,13.0,11.41,3.85
2018,8,31,6,45,0.0,20.0,5.85,16.95,20.0,17.58,9.21
2018,8,31,7,0,0.0,27.0,5.9,17.0,27.0,23.76,14.55
2018,8,31,7,15,0.0,37.5,5.85,17.1,37.5,33.05,22.46
2018,8,31,7,30,0.0,48.0,5.8,17.2,48.0,42.35,30.29
2018,8,31,7,45,0.0,66.5,5.75,17.35,66.5,58.78,44.02
2018,8,31,8,0,0.0,85.0,5.7,17.5,85.0,75.55,57.88
2018,8,31,8,15,0.0,104.5,5.6,17.65,104.5,94.14,73.08
2018,8,31,8,30,0.0,124.0,5.5,17.8,124.0,112.71,88.1
2018,8,31,8,45,9.5,167.0,5.4,17.95,173.0,163.67,129.81
2018,8,31,9,0,19.0,210.0,5.3,18.1,222.0,215.04,171.12
2018,8,31,9,15,29.0,245.0,5.15,18.25,264.5,274.04,217.78
2018,8,31,9,30,39.0,280.0,5.0,18.4,307.0,318.43,252.16
2018,8,31,9,45,44.0,299.0,4.85,18.55,331.0,339.73,267.98
2018,8,31,10,0,49.0,318.0,4.7,18.7,355.0,360.44,283.25
2018,8,31,10,15,75.5,347.0,4.7,18.8,406.5,410.9,322.16
2018,8,31,10,30,102.0,376.0,4.7,18.9,458.0,459.62,359.12
2018,8,31,10,45,146.0,392.0,4.75,19.0,513.0,521.31,405.97
2018,8,31,11,0,190.0,408.0,4.8,19.1,568.0,566.39,439.87
2018,8,31,11,15,206.0,413.0,5.0,19.1,589.5,573.68,445.47
2018,8,31,11,30,222.0,418.0,5.2,19.1,611.0,579.24,449.91
2018,8,31,11,45,368.0,362.0,5.45,19.15,684.5,636.28,496.14
2018,8,31,12,0,514.0,306.0,5.7,19.2,758.0,682.53,533.33
2018,8,31,12,15,557.5,287.0,5.95,19.2,776.5,670.87,525.18
2018,8,31,12,30,601.0,268.0,6.2,19.2,795.0,654.63,513.38
2018,8,31,12,45,570.5,281.0,6.45,19.15,777.0,614.31,481.83
2018,8,31,13,0,540.0,294.0,6.7,19.1,759.0,574.31,450.14
2018,8,31,13,15,547.0,284.5,6.95,19.05,747.5,538.31,421.42
2018,8,31,13,30,554.0,275.0,7.2,19.0,736.0,501.02,390.93
2018,8,31,13,45,604.0,242.5,7.4,18.9,731.0,462.87,358.84
2018,8,31,14,0,654.0,210.0,7.6,18.8,726.0,420.73,322.12
2018,8,31,14,15,780.0,145.5,7.75,18.7,737.0,380.58,283.86
2018,8,31,14,30,906.0,81.0,7.9,18.6,748.0,329.25,234.0
2018,8,31,14,45,894.5,80.5,8.0,18.5,710.0,274.22,183.96
2018,8,31,15,0,883.0,80.0,8.1,18.4,672.0,219.81,136.13
2018,8,31,15,15,869.0,78.0,8.1,18.4,628.5,164.86,92.42
2018,8,31,15,30,855.0,76.0,8.1,18.4,585.0,111.27,59.13
2018,8,31,15,45,836.0,74.0,8.2,18.1,537.5,61.51,47.9
2018,8,31,16,0,817.0,72.0,8.3,17.8,490.0,60.42,47.19
2018,8,31,16,15,791.5,69.0,8.25,17.65,439.5,50.65,38.84
2018,8,31,16,30,766.0,66.0,8.2,17.5,389.0,49.6,38.07
2018,8,31,16,45,729.0,62.5,8.15,17.35,336.5,48.05,36.84
2018,8,31,17,0,692.0,59.0,8.1,17.2,284.0,46.49,35.55
2018,8,31,17,15,624.0,55.0,8.05,17.05,230.0,40.61,30.35
2018,8,31,17,30,556.0,51.0,8.0,16.9,176.0,38.74,28.55
2018,8,31,17,45,482.5,43.5,7.9,16.7,131.0,33.96,24.01
2018,8,31,18,0,409.0,36.0,7.8,16.5,86.0,29.1,19.04
2018,8,31,18,15,273.0,26.0,7.65,16.45,52.5,21.71,7.34
2018,8,31,18,30,137.0,16.0,7.5,16.4,19.0,14.55,0.0
2018,8,31,18,45,68.5,8.0,7.35,16.35,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,7.05,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.7,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.5,16.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,6.4,16.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.9,16.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,5.35,15.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.85,16.3,2.5,2.27,0.0
2018,9,1,6,0,0.0,5.0,3.8,16.4,5.0,4.38,0.0
2018,9,1,6,15,0.0,11.0,3.7,16.5,11.0,9.66,2.0
2018,9,1,6,30,0.0,17.0,3.6,16.6,17.0,14.94,6.8
2018,9,1,6,45,0.0,26.5,3.5,16.65,26.5,23.32,14.08
2018,9,1,7,0,0.0,36.0,3.4,16.7,36.0,31.72,21.34
2018,9,1,7,15,0.0,47.0,3.3,16.85,47.0,41.46,29.64
2018,9,1,7,30,0.0,58.0,3.2,17.0,58.0,51.22,37.84
2018,9,1,7,45,0.0,72.0,3.1,17.1,72.0,63.67,48.19
2018,9,1,8,0,0.0,86.0,3.0,17.2,86.0,76.55,58.77
2018,9,1,8,15,0.0,105.0,3.05,17.3,105.0,94.66,73.56
2018,9,1,8,30,0.0,124.0,3.1,17.4,124.0,112.75,88.16
2018,9,1,8,45,1.5,147.0,3.1,17.5,148.0,136.13,106.98
2018,9,1,9,0,3.0,170.0,3.1,17.6,172.0,159.44,125.53
2018,9,1,9,15,3.5,174.5,3.3,17.7,177.0,163.36,128.32
2018,9,1,9,30,4.0,179.0,3.5,17.8,182.0,167.38,131.23
2018,9,1,9,45,3.5,176.0,3.65,17.9,178.5,163.34,127.65
2018,9,1,10,0,3.0,173.0,3.8,18.0,175.0,159.49,124.28
2018,9,1,10,15,4.5,182.5,3.95,18.05,186.0,169.32,131.99
2018,9,1,10,30,6.0,192.0,4.1,18.1,197.0,179.03,139.57
2018,9,1,10,45,6.5,199.0,4.25,18.15,204.5,185.38,144.44
2018,9,1,11,0,7.0,206.0,4.4,18.2,212.0,191.62,149.24
2018,9,1,11,15,8.0,215.0,4.55,18.2,222.0,199.98,155.79
2018,9,1,11,30,9.0,224.0,4.7,18.2,232.0,208.16,162.19
2018,9,1,11,45,9.5,225.5,4.85,18.25,234.0,208.97,162.77
2018,9,1,12,0,10.0,227.0,5.0,18.3,236.0,209.7,163.3
2018,9,1,12,15,11.0,242.0,5.15,18.3,251.5,222.61,173.5
2018,9,1,12,30,12.0,257.0,5.3,18.3,267.0,235.14,183.38
2018,9,1,12,45,13.0,262.0,5.45,18.3,273.0,238.6,186.17
2018,9,1,13,0,14.0,267.0,5.6,18.3,279.0,241.8,188.78
2018,9,1,13,15,13.5,259.5,5.7,18.3,271.0,233.37,182.23
2018,9,1,13,30,13.0,252.0,5.8,18.3,263.0,225.04,175.77
2018,9,1,13,45,11.5,238.5,5.9,18.3,248.0,211.4,165.11
2018,9,1,14,0,10.0,225.0,6.0,18.3,233.0,198.04,154.68
2018,9,1,14,15,8.5,215.0,6.1,18.2,221.5,187.8,146.78
2018,9,1,14,30,7.0,205.0,6.2,18.1,210.0,177.78,139.06
2018,9,1,14,45,6.5,201.5,6.3,18.05,206.0,173.33,135.78
2018,9,1,15,0,6.0,198.0,6.4,18.0,202.0,168.8,132.47
2018,9,1,15,15,8.0,194.5,6.4,18.0,199.5,164.42,129.18
2018,9,1,15,30,10.0,191.0,6.4,18.0,197.0,159.52,125.6
2018,9,1,15,45,19.0,189.0,6.55,17.8,199.0,155.35,128.67
2018,9,1,16,0,28.0,187.0,6.7,17.6,201.0,143.87,119.36
2018,9,1,16,15,44.5,175.0,6.7,17.45,194.5,135.16,112.32
2018,9,1,16,30,61.0,163.0,6.7,17.3,188.0,126.15,104.93
2018,9,1,16,45,113.5,141.0,6.7,17.15,180.0,106.32,87.99
2018,9,1,17,0,166.0,119.0,6.7,17.0,172.0,91.68,75.35
2018,9,1,17,15,160.5,99.5,6.65,16.8,143.0,77.78,63.14
2018,9,1,17,30,155.0,80.0,6.6,16.6,114.0,61.21,48.32
2018,9,1,17,45,110.0,61.0,6.55,16.45,82.0,49.02,37.08
2018,9,1,18,0,65.0,42.0,6.5,16.3,50.0,34.28,23.28
2018,9,1,18,15,41.5,26.0,6.45,16.2,30.0,21.47,5.13
2018,9,1,18,30,18.0,10.0,6.4,16.1,10.0,9.1,0.0
2018,9,1,18,45,9.0,5.0,6.35,16.0,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.8,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,3.5,2.5,15.7,3.5,3.18,0.0
2018,9,2,6,0,0.0,7.0,2.4,15.8,7.0,6.14,0.0
2018,9,2,6,15,0.0,16.5,2.4,16.0,16.5,14.51,5.8
2018,9,2,6,30,0.0,26.0,2.4,16.2,26.0,22.89,13.44
2018,9,2,6,45,0.0,38.5,2.35,16.35,38.5,33.95,23.08
2018,9,2,7,0,0.0,51.0,2.3,16.5,51.0,45.02,32.65
2018,9,2,7,15,0.0,62.0,2.3,16.65,62.0,54.79,40.96
2018,9,2,7,30,0.0,73.0,2.3,16.8,73.0,65.01,49.51
2018,9,2,7,45,0.0,94.5,2.3,17.0,94.5,86.0,66.91
2018,9,2,8,0,0.0,116.0,2.3,17.2,116.0,106.92,83.98
2018,9,2,8,15,2.5,141.5,2.25,17.35,143.0,134.15,106.09
2018,9,2,8,30,5.0,167.0,2.2,17.5,170.0,161.29,127.79
2018,9,2,8,45,9.5,189.5,2.15,17.65,195.5,186.98,148.1
2018,9,2,9,0,14.0,212.0,2.1,17.8,221.0,212.52,168.02
2018,9,2,9,15,12.5,214.5,2.1,17.9,223.0,211.79,166.78
2018,9,2,9,30,11.0,217.0,2.1,18.0,225.0,211.33,165.89
2018,9,2,9,45,9.5,213.0,2.05,18.15,220.0,204.7,160.13
2018,9,2,10,0,8.0,209.0,2.0,18.3,215.0,198.41,154.7
2018,9,2,10,15,9.0,220.5,2.0,18.4,227.5,209.38,163.04
2018,9,2,10,30,10.0,232.0,2.0,18.5,240.0,220.19,171.18
2018,9,2,10,45,13.5,255.0,2.05,18.55,266.0,243.84,189.41
2018,9,2,11,0,17.0,278.0,2.1,18.6,292.0,267.0,207.09
2018,9,2,11,15,16.0,277.0,2.15,18.65,290.5,263.61,204.18
2018,9,2,11,30,15.0,276.0,2.2,18.7,289.0,260.28,201.45
2018,9,2,11,45,16.5,286.5,2.25,18.75,301.0,269.35,208.35
2018,9,2,12,0,18.0,297.0,2.3,18.8,313.0,278.06,214.93
2018,9,2,12,15,18.5,297.5,2.45,18.8,314.0,276.85,214.06
2018,9,2,12,30,19.0,298.0,2.6,18.8,315.0,275.52,213.13
2018,9,2,12,45,18.0,292.5,2.7,18.8,308.5,267.94,207.36
2018,9,2,13,0,17.0,287.0,2.8,18.8,302.0,260.47,201.7
2018,9,2,13,15,15.0,271.5,2.95,18.75,284.5,244.17,189.26
2018,9,2,13,30,13.0,256.0,3.1,18.7,267.0,228.25,177.1
2018,9,2,13,45,13.0,251.0,3.25,18.7,261.5,222.24,172.6
2018,9,2,14,0,13.0,246.0,3.4,18.7,256.0,216.19,168.05
2018,9,2,14,15,12.5,239.5,3.55,18.6,249.0,208.72,162.45
2018,9,2,14,30,12.0,233.0,3.7,18.5,242.0,201.27,156.87
2018,9,2,14,45,11.0,220.5,3.85,18.4,228.5,189.04,147.53
2018,9,2,15,0,10.0,208.0,4.0,18.3,215.0,176.99,138.33
2018,9,2,15,15,11.5,201.5,4.0,18.3,209.0,169.85,132.92
2018,9,2,15,30,13.0,195.0,4.0,18.3,203.0,162.33,127.36
2018,9,2,15,45,10.0,180.5,4.2,18.05,186.5,149.16,123.02
2018,9,2,16,0,7.0,166.0,4.4,17.8,170.0,137.57,113.69
2018,9,2,16,15,22.0,157.0,4.4,17.65,166.5,129.89,107.55
2018,9,2,16,30,37.0,148.0,4.4,17.5,163.0,116.5,96.38
2018,9,2,16,45,60.0,133.5,4.45,17.3,154.0,105.7,87.33
2018,9,2,17,0,83.0,119.0,4.5,17.1,145.0,91.08,74.75
2018,9,2,17,15,73.5,99.0,4.45,16.95,119.0,79.54,64.6
2018,9,2,17,30,64.0,79.0,4.4,16.8,93.0,64.2,50.85
2018,9,2,17,45,39.0,58.0,4.4,16.6,66.0,47.89,36.02
2018,9,2,18,0,14.0,37.0,4.4,16.4,39.0,31.29,20.59
2018,9,2,18,15,7.0,21.5,4.35,16.3,22.5,18.47,1.05
2018,9,2,18,30,0.0,6.0,4.3,16.2,6.0,5.46,0.0
2018,9,2,18,45,0.0,3.0,4.2,16.1,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.0,1.35,15.5,3.0,2.73,0.0
2018,9,3,6,0,0.0,6.0,1.3,15.6,6.0,5.26,0.0
2018,9,3,6,15,0.0,14.0,1.3,15.75,14.0,12.3,4.0
2018,9,3,6,30,0.0,22.0,1.3,15.9,22.0,19.35,10.52
2018,9,3,6,45,0.0,33.0,1.25,16.0,33.0,29.07,19.01
2018,9,3,7,0,0.0,44.0,1.2,16.1,44.0,38.81,27.45
2018,9,3,7,15,0.0,53.0,1.25,16.25,53.0,46.79,34.27
2018,9,3,7,30,0.0,62.0,1.3,16.4,62.0,54.77,40.97
2018,9,3,7,45,0.0,73.0,1.3,16.55,73.0,64.56,49.06
2018,9,3,8,0,0.0,84.0,1.3,16.7,84.0,74.64,57.29
2018,9,3,8,15,0.0,104.5,1.3,16.85,104.5,94.23,73.29
2018,9,3,8,30,0.0,125.0,1.3,17.0,125.0,113.82,89.04
2018,9,3,8,45,0.5,144.5,1.35,17.15,145.0,132.79,104.14
2018,9,3,9,0,1.0,164.0,1.4,17.3,165.0,151.67,118.98
2018,9,3,9,15,4.5,186.0,1.4,17.4,189.5,175.72,137.94
2018,9,3,9,30,8.0,208.0,1.4,17.5,214.0,199.6,156.54
2018,9,3,9,45,12.5,233.5,1.45,17.6,243.0,227.64,178.26
2018,9,3,10,0,17.0,259.0,1.5,17.7,272.0,255.32,199.47
2018,9,3,10,15,25.5,288.0,1.55,17.85,308.0,303.02,235.9
2018,9,3,10,30,34.0,317.0,1.6,18.0,344.0,336.68,261.06
2018,9,3,10,45,41.0,337.0,1.65,18.1,370.5,358.78,277.38
2018,9,3,11,0,48.0,357.0,1.7,18.2,397.0,379.86,292.89
2018,9,3,11,15,50.5,366.5,1.8,18.25,409.5,385.89,297.18
2018,9,3,11,30,53.0,376.0,1.9,18.3,422.0,391.31,301.13
2018,9,3,11,45,52.5,379.0,2.0,18.35,424.5,387.72,298.33
2018,9,3,12,0,52.0,382.0,2.1,18.4,427.0,383.91,295.43
2018,9,3,12,15,55.5,385.5,2.15,18.45,433.5,383.13,294.83
2018,9,3,12,30,59.0,389.0,2.2,18.5,440.0,381.76,293.77
2018,9,3,12,45,65.5,390.0,2.3,18.5,446.0,379.54,292.27
2018,9,3,13,0,72.0,391.0,2.4,18.5,452.0,376.45,290.07
2018,9,3,13,15,63.0,374.5,2.5,18.5,427.0,350.2,270.24
2018,9,3,13,30,54.0,358.0,2.6,18.5,402.0,325.21,251.37
2018,9,3,13,45,49.5,342.5,2.75,18.5,382.0,304.23,235.5
2018,9,3,14,0,45.0,327.0,2.9,18.5,362.0,284.01,220.12
2018,9,3,14,15,48.5,317.0,3.0,18.45,353.5,271.16,210.22
2018,9,3,14,30,52.0,307.0,3.1,18.4,345.0,257.92,199.89
2018,9,3,14,45,54.0,292.5,3.25,18.3,330.0,240.89,186.66
2018,9,3,15,0,56.0,278.0,3.4,18.2,315.0,223.74,173.36
2018,9,3,15,15,60.5,260.5,3.4,18.2,298.0,204.82,158.73
2018,9,3,15,30,65.0,243.0,3.4,18.2,281.0,185.54,144.57
2018,9,3,15,45,71.5,225.0,3.6,18.0,263.5,167.9,138.84
2018,9,3,16,0,78.0,207.0,3.8,17.8,246.0,155.84,129.21
2018,9,3,16,15,99.5,186.0,3.9,17.65,230.0,141.82,117.74
2018,9,3,16,30,121.0,165.0,4.0,17.5,214.0,121.8,100.94
2018,9,3,16,45,142.5,141.5,4.05,17.4,191.5,106.58,88.05
2018,9,3,17,0,164.0,118.0,4.1,17.3,169.0,90.78,74.41
2018,9,3,17,15,145.5,97.5,4.1,17.15,136.5,76.13,61.54
2018,9,3,17,30,127.0,77.0,4.1,17.0,104.0,61.09,48.04
2018,9,3,17,45,86.5,57.5,4.05,16.85,73.5,46.27,34.5
2018,9,3,18,0,46.0,38.0,4.0,16.7,43.0,31.16,20.21
2018,9,3,18,15,23.0,22.0,3.9,16.6,24.5,18.7,0.0
2018,9,3,18,30,0.0,6.0,3.8,16.5,6.0,5.46,0.0
2018,9,3,18,45,0.0,3.0,3.65,16.4,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,5,45,0.0,2.5,1.5,15.75,2.5,2.27,0.0
2018,9,4,6,0,0.0,5.0,1.5,15.9,5.0,4.38,0.0
2018,9,4,6,15,0.0,11.5,1.55,16.05,11.5,10.1,2.19
2018,9,4,6,30,0.0,18.0,1.6,16.2,18.0,15.82,7.53
2018,9,4,6,45,0.0,26.0,1.6,16.35,26.0,22.88,13.73
2018,9,4,7,0,0.0,34.0,1.6,16.5,34.0,29.95,19.87
2018,9,4,7,15,0.0,41.5,1.55,16.65,41.5,36.59,25.56
2018,9,4,7,30,0.0,49.0,1.5,16.8,49.0,43.24,31.16
2018,9,4,7,45,0.0,59.5,1.5,17.0,59.5,52.56,38.9
2018,9,4,8,0,0.0,70.0,1.5,17.2,70.0,61.89,46.56
2018,9,4,8,15,0.0,88.0,1.45,17.35,88.0,78.15,59.88
2018,9,4,8,30,0.0,106.0,1.4,17.5,106.0,95.18,73.64
2018,9,4,8,45,0.0,122.5,1.35,17.7,122.5,110.72,86.01
2018,9,4,9,0,0.0,139.0,1.3,17.9,139.0,126.2,98.19
2018,9,4,9,15,1.5,159.0,1.25,18.05,160.0,146.4,114.11
2018,9,4,9,30,3.0,179.0,1.2,18.2,181.0,166.49,129.74
2018,9,4,9,45,6.0,197.0,1.15,18.35,201.5,185.9,144.73
2018,9,4,10,0,9.0,215.0,1.1,18.5,222.0,205.1,159.39
2018,9,4,10,15,13.5,242.5,1.1,18.65,253.0,234.53,181.92
2018,9,4,10,30,18.0,270.0,1.1,18.8,284.0,263.5,203.76
2018,9,4,10,45,23.5,295.5,1.15,18.9,314.5,290.88,224.32
2018,9,4,11,0,29.0,321.0,1.2,19.0,345.0,328.0,252.01
2018,9,4,11,15,29.5,327.5,1.3,19.1,352.5,330.6,253.63
2018,9,4,11,30,30.0,334.0,1.4,19.2,360.0,332.88,255.24
2018,9,4,11,45,27.0,328.5,1.5,19.25,352.0,321.06,246.27
2018,9,4,12,0,24.0,323.0,1.6,19.3,344.0,305.5,234.54
2018,9,4,12,15,28.0,333.0,1.75,19.35,357.5,317.05,243.52
2018,9,4,12,30,32.0,343.0,1.9,19.4,371.0,323.76,248.7
2018,9,4,12,45,30.5,335.5,2.1,19.4,362.0,311.41,239.55
2018,9,4,13,0,29.0,328.0,2.3,19.4,353.0,299.34,230.64
2018,9,4,13,15,26.5,315.5,2.55,19.4,338.0,282.97,218.42
2018,9,4,13,30,24.0,303.0,2.8,19.4,323.0,272.09,210.34
2018,9,4,13,45,24.0,295.0,3.0,19.35,314.5,262.5,203.21
2018,9,4,14,0,24.0,287.0,3.2,19.3,306.0,252.89,196.02
2018,9,4,14,15,22.5,273.5,3.4,19.2,290.5,238.46,185.1
2018,9,4,14,30,21.0,260.0,3.6,19.1,275.0,224.28,174.34
2018,9,4,14,45,19.5,245.0,3.85,19.0,258.5,209.2,162.87
2018,9,4,15,0,18.0,230.0,4.1,18.9,242.0,194.37,151.59
2018,9,4,15,15,15.5,212.5,4.1,18.9,222.5,177.87,138.95
2018,9,4,15,30,13.0,195.0,4.1,18.9,203.0,161.78,126.74
2018,9,4,15,45,11.0,179.5,4.25,18.65,185.5,148.2,122.01
2018,9,4,16,0,9.0,164.0,4.4,18.4,168.0,135.9,112.07
2018,9,4,16,15,14.5,152.0,4.45,18.2,158.0,126.0,104.05
2018,9,4,16,30,20.0,140.0,4.5,18.0,148.0,115.97,95.8
2018,9,4,16,45,71.5,124.0,4.55,17.8,147.0,99.33,81.66
2018,9,4,17,0,123.0,108.0,4.6,17.6,146.0,84.03,68.45
2018,9,4,17,15,124.5,91.5,4.6,17.35,123.5,71.99,57.85
2018,9,4,17,30,126.0,75.0,4.6,17.1,101.0,59.61,46.68
2018,9,4,17,45,85.0,55.5,4.55,16.85,71.0,44.76,33.11
2018,9,4,18,0,44.0,36.0,4.5,16.6,41.0,29.61,18.64
2018,9,4,18,15,22.0,20.5,4.4,16.5,23.0,17.11,0.0
2018,9,4,18,30,0.0,5.0,4.3,16.4,5.0,4.55,0.0
2018,9,4,18,45,0.0,2.5,4.15,16.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.55,15.4,2.0,1.82,0.0
2018,9,5,6,0,0.0,4.0,1.4,15.5,4.0,3.5,0.0
2018,9,5,6,15,0.0,8.5,1.3,15.65,8.5,7.46,0.08
2018,9,5,6,30,0.0,13.0,1.2,15.8,13.0,11.41,3.87
2018,9,5,6,45,0.0,19.5,1.1,15.95,19.5,17.14,8.9
2018,9,5,7,0,0.0,26.0,1.0,16.1,26.0,22.88,13.91
2018,9,5,7,15,0.0,31.5,0.95,16.3,31.5,27.74,18.09
2018,9,5,7,30,0.0,37.0,0.9,16.5,37.0,32.61,22.21
2018,9,5,7,45,0.0,47.0,0.85,16.65,47.0,41.47,29.64
2018,9,5,8,0,0.0,57.0,0.8,16.8,57.0,50.35,36.98
2018,9,5,8,15,0.0,68.5,0.85,17.0,68.5,60.57,45.35
2018,9,5,8,30,0.0,80.0,0.9,17.2,80.0,70.82,53.64
2018,9,5,8,45,0.0,94.0,1.0,17.4,94.0,83.47,63.82
2018,9,5,9,0,0.0,108.0,1.1,17.6,108.0,96.52,74.23
2018,9,5,9,15,0.0,110.0,1.35,17.75,110.0,98.25,75.39
2018,9,5,9,30,0.0,112.0,1.6,17.9,112.0,100.02,76.61
2018,9,5,9,45,0.0,115.5,1.8,18.0,115.5,103.19,79.0
2018,9,5,10,0,0.0,119.0,2.0,18.1,119.0,106.36,81.38
2018,9,5,10,15,1.0,138.0,2.2,18.2,139.0,124.68,95.99
2018,9,5,10,30,2.0,157.0,2.4,18.3,159.0,142.9,110.41
2018,9,5,10,45,3.5,169.5,2.6,18.35,172.5,155.42,120.28
2018,9,5,11,0,5.0,182.0,2.8,18.4,186.0,167.76,129.99
2018,9,5,11,15,7.0,198.5,2.9,18.4,204.5,183.95,142.73
2018,9,5,11,30,9.0,215.0,3.0,18.4,223.0,199.82,155.18
2018,9,5,11,45,11.0,238.0,3.15,18.45,247.5,221.16,171.84
2018,9,5,12,0,13.0,261.0,3.3,18.5,272.0,241.97,188.02
2018,9,5,12,15,12.0,252.5,3.4,18.45,262.5,232.29,180.44
2018,9,5,12,30,11.0,244.0,3.5,18.4,253.0,222.79,173.07
2018,9,5,12,45,10.5,239.0,3.65,18.35,247.5,216.8,168.49
2018,9,5,13,0,10.0,234.0,3.8,18.3,242.0,210.88,163.96
2018,9,5,13,15,11.0,241.5,3.9,18.2,250.5,216.4,168.48
2018,9,5,13,30,12.0,249.0,4.0,18.1,259.0,221.57,172.71
2018,9,5,13,45,10.5,237.0,4.15,18.05,245.5,209.25,163.19
2018,9,5,14,0,9.0,225.0,4.3,18.0,232.0,197.19,153.9
2018,9,5,14,15,6.5,206.0,4.4,17.9,211.0,179.4,140.06
2018,9,5,14,30,4.0,187.0,4.5,17.8,190.0,162.06,126.55
2018,9,5,14,45,3.5,182.5,4.6,17.7,185.0,157.17,122.96
2018,9,5,15,0,3.0,178.0,4.7,17.6,180.0,152.25,119.35
2018,9,5,15,15,3.0,173.0,4.7,17.6,175.0,146.93,115.36
2018,9,5,15,30,3.0,168.0,4.7,17.6,170.0,141.43,111.27
2018,9,5,15,45,10.5,166.0,4.9,17.35,171.5,138.44,114.44
2018,9,5,16,0,18.0,164.0,5.1,17.1,173.0,135.83,112.71
2018,9,5,16,15,40.5,157.5,5.1,16.95,174.5,123.64,102.6
2018,9,5,16,30,63.0,151.0,5.1,16.8,176.0,118.05,98.12
2018,9,5,16,45,95.5,131.0,5.1,16.65,163.0,99.56,82.26
2018,9,5,17,0,128.0,111.0,5.1,16.5,150.0,85.87,70.37
2018,9,5,17,15,122.5,92.5,5.1,16.3,123.5,72.5,58.52
2018,9,5,17,30,117.0,74.0,5.1,16.1,97.0,58.76,46.07
2018,9,5,17,45,77.5,54.0,5.1,15.95,67.5,43.56,32.11
2018,9,5,18,0,38.0,34.0,5.1,15.8,38.0,28.04,17.07
2018,9,5,18,15,19.0,19.5,5.0,15.75,21.5,16.58,0.0
2018,9,5,18,30,0.0,5.0,4.9,15.7,5.0,4.55,0.0
2018,9,5,18,45,0.0,2.5,4.85,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.8,14.7,1.5,1.36,0.0
2018,9,6,6,0,0.0,3.0,2.7,14.8,3.0,2.73,0.0
2018,9,6,6,15,0.0,6.5,2.6,14.9,6.5,5.7,0.0
2018,9,6,6,30,0.0,10.0,2.5,15.0,10.0,8.77,1.66
2018,9,6,6,45,0.0,14.0,2.4,15.1,14.0,12.3,4.8
2018,9,6,7,0,0.0,18.0,2.3,15.2,18.0,15.82,7.9
2018,9,6,7,15,0.0,25.0,2.3,15.35,25.0,22.0,13.23
2018,9,6,7,30,0.0,32.0,2.3,15.5,32.0,28.19,18.5
2018,9,6,7,45,0.0,41.0,2.25,15.7,41.0,36.16,25.21
2018,9,6,8,0,0.0,50.0,2.2,15.9,50.0,44.14,31.86
2018,9,6,8,15,0.0,65.0,2.35,16.1,65.0,57.46,42.91
2018,9,6,8,30,0.0,80.0,2.5,16.3,80.0,70.82,53.87
2018,9,6,8,45,0.0,105.0,2.6,16.5,105.0,93.9,72.75
2018,9,6,9,0,0.0,130.0,2.7,16.7,130.0,117.53,91.83
2018,9,6,9,15,0.5,142.5,2.9,16.9,143.0,129.55,101.31
2018,9,6,9,30,1.0,155.0,3.1,17.1,156.0,141.51,110.69
2018,9,6,9,45,2.0,166.5,3.3,17.3,168.0,152.91,119.6
2018,9,6,10,0,3.0,178.0,3.5,17.5,180.0,164.22,128.39
2018,9,6,10,15,5.5,199.5,3.7,17.6,203.5,186.21,145.79
2018,9,6,10,30,8.0,221.0,3.9,17.7,227.0,207.93,162.84
2018,9,6,10,45,8.0,219.5,4.1,17.8,226.0,205.63,160.76
2018,9,6,11,0,8.0,218.0,4.3,17.9,225.0,203.38,158.82
2018,9,6,11,15,8.0,215.5,4.4,17.95,222.5,200.25,156.21
2018,9,6,11,30,8.0,213.0,4.5,18.0,220.0,197.16,153.66
2018,9,6,11,45,9.0,222.5,4.6,18.05,230.5,205.62,160.3
2018,9,6,12,0,10.0,232.0,4.7,18.1,241.0,213.85,166.75
2018,9,6,12,15,16.0,263.0,4.75,18.15,277.0,244.27,190.73
2018,9,6,12,30,22.0,294.0,4.8,18.2,313.0,273.52,213.61
2018,9,6,12,45,42.5,331.5,4.85,18.25,367.5,314.99,246.06
2018,9,6,13,0,63.0,369.0,4.9,18.3,422.0,351.98,274.6
2018,9,6,13,15,87.5,376.0,4.95,18.35,448.0,362.94,282.95
2018,9,6,13,30,112.0,383.0,5.0,18.4,474.0,366.24,285.15
2018,9,6,13,45,213.5,336.5,5.0,18.45,503.0,363.3,281.77
2018,9,6,14,0,315.0,290.0,5.0,18.5,532.0,343.74,263.88
2018,9,6,14,15,438.0,238.0,5.05,18.5,558.5,316.62,237.78
2018,9,6,14,30,561.0,186.0,5.1,18.5,585.0,280.46,202.29
2018,9,6,14,45,453.5,200.5,5.1,18.5,512.0,234.36,166.35
2018,9,6,15,0,346.0,215.0,5.1,18.5,439.0,197.24,140.08
2018,9,6,15,15,287.5,216.5,5.1,18.5,394.0,177.31,128.23
2018,9,6,15,30,229.0,218.0,5.1,18.5,349.0,154.39,116.87
2018,9,6,15,45,216.0,206.0,5.15,18.35,321.0,138.84,114.39
2018,9,6,16,0,203.0,194.0,5.2,18.2,293.0,141.08,116.78
2018,9,6,16,15,232.5,167.5,5.25,18.05,268.5,117.79,97.16
2018,9,6,16,30,262.0,141.0,5.3,17.9,244.0,101.95,83.78
2018,9,6,16,45,356.0,111.0,5.3,17.75,229.0,78.31,63.38
2018,9,6,17,0,450.0,81.0,5.3,17.6,214.0,59.06,46.56
2018,9,6,17,15,371.5,72.5,5.3,17.4,167.5,53.7,41.76
2018,9,6,17,30,293.0,64.0,5.3,17.2,121.0,48.2,36.61
2018,9,6,17,45,184.5,48.0,5.3,17.0,80.0,36.67,25.95
2018,9,6,18,0,76.0,32.0,5.3,16.8,39.0,25.71,14.67
2018,9,6,18,15,45.5,18.5,5.25,16.65,22.0,16.83,0.0
2018,9,6,18,30,15.0,5.0,5.2,16.5,5.0,4.55,0.0
2018,9,6,18,45,7.5,2.5,5.15,16.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,5,45,101.5,10.5,3.05,15.0,14.5,0.0,0.0
2018,9,7,6,0,203.0,21.0,3.0,15.1,29.0,141.51,0.0
2018,9,7,6,15,344.5,29.5,3.05,15.3,68.0,299.91,219.31
2018,9,7,6,30,486.0,38.0,3.1,15.5,107.0,419.78,340.65
2018,9,7,6,45,340.0,36.5,3.1,15.65,94.5,326.5,271.52
2018,9,7,7,0,194.0,35.0,3.1,15.8,82.0,210.48,176.84
2018,9,7,7,15,97.0,50.5,3.15,16.0,74.0,145.01,120.4
2018,9,7,7,30,0.0,66.0,3.2,16.2,66.0,58.33,43.95
2018,9,7,7,45,0.0,81.5,3.2,16.4,81.5,72.96,56.19
2018,9,7,8,0,0.0,97.0,3.2,16.6,97.0,87.71,68.31
2018,9,7,8,15,0.0,114.5,3.25,16.8,114.5,104.41,81.88
2018,9,7,8,30,0.0,132.0,3.3,17.0,132.0,121.02,95.21
2018,9,7,8,45,1.0,148.5,3.35,17.15,149.0,137.44,108.31
2018,9,7,9,0,2.0,165.0,3.4,17.3,166.0,153.77,121.22
2018,9,7,9,15,4.0,181.5,3.45,17.45,184.0,170.93,134.73
2018,9,7,9,30,6.0,198.0,3.5,17.6,202.0,187.96,148.04
2018,9,7,9,45,9.0,215.5,3.55,17.8,222.0,206.73,162.65
2018,9,7,10,0,12.0,233.0,3.6,18.0,242.0,225.28,176.98
2018,9,7,10,15,18.5,263.0,3.65,18.1,277.5,258.81,203.16
2018,9,7,10,30,25.0,293.0,3.7,18.2,313.0,303.94,238.02
2018,9,7,10,45,33.0,318.5,3.75,18.3,345.5,332.77,259.99
2018,9,7,11,0,41.0,344.0,3.8,18.4,378.0,360.41,280.91
2018,9,7,11,15,45.0,355.5,3.9,18.45,393.5,369.9,287.9
2018,9,7,11,30,49.0,367.0,4.0,18.5,409.0,378.65,294.4
2018,9,7,11,45,55.0,376.0,4.1,18.55,423.0,385.82,299.77
2018,9,7,12,0,61.0,385.0,4.2,18.6,437.0,392.07,304.46
2018,9,7,12,15,73.0,392.5,4.4,18.6,455.0,400.2,310.97
2018,9,7,12,30,85.0,400.0,4.6,18.6,473.0,406.82,316.27
2018,9,7,12,45,90.0,397.5,4.8,18.65,473.5,399.19,310.52
2018,9,7,13,0,95.0,395.0,5.0,18.7,474.0,390.9,304.21
2018,9,7,13,15,99.5,387.5,5.25,18.65,469.0,377.7,294.2
2018,9,7,13,30,104.0,380.0,5.5,18.6,464.0,363.99,283.64
2018,9,7,13,45,237.5,322.5,5.75,18.6,506.0,355.94,276.37
2018,9,7,14,0,371.0,265.0,6.0,18.6,548.0,338.94,259.86
2018,9,7,14,15,636.0,177.5,6.15,18.55,638.0,330.63,244.47
2018,9,7,14,30,901.0,90.0,6.3,18.5,728.0,307.54,212.87
2018,9,7,14,45,889.0,88.0,6.5,18.45,688.5,251.26,162.73
2018,9,7,15,0,877.0,86.0,6.7,18.4,649.0,195.75,116.14
2018,9,7,15,15,861.0,84.0,6.7,18.4,604.5,140.82,76.9
2018,9,7,15,30,845.0,82.0,6.7,18.4,560.0,87.5,52.17
2018,9,7,15,45,823.5,79.5,6.9,18.25,511.5,56.56,43.69
2018,9,7,16,0,802.0,77.0,7.1,18.1,463.0,56.13,43.5
2018,9,7,16,15,772.0,73.5,7.05,17.95,411.0,54.86,42.57
2018,9,7,16,30,742.0,70.0,7.0,17.8,359.0,53.57,41.6
2018,9,7,16,45,699.5,65.5,7.0,17.65,306.0,51.37,39.77
2018,9,7,17,0,657.0,61.0,7.0,17.5,253.0,44.9,34.1
2018,9,7,17,15,592.0,55.5,6.9,17.3,201.5,41.97,31.43
2018,9,7,17,30,527.0,50.0,6.8,17.1,150.0,39.05,28.58
2018,9,7,17,45,420.5,41.0,6.7,16.9,105.0,32.95,22.66
2018,9,7,18,0,314.0,32.0,6.6,16.7,60.0,26.76,14.87
2018,9,7,18,15,186.0,20.5,6.45,16.6,34.0,18.65,0.0
2018,9,7,18,30,58.0,9.0,6.3,16.5,8.0,0.0,0.0
2018,9,7,18,45,29.0,4.5,6.1,16.45,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.75,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,5.45,16.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,5.1,15.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,10.0,5.05,15.75,14.0,0.0,0.0
2018,9,8,6,0,205.0,20.0,5.1,15.9,28.0,141.46,0.0
2018,9,8,6,15,347.0,28.5,5.1,16.05,66.5,299.97,215.68
2018,9,8,6,30,489.0,37.0,5.1,16.2,105.0,419.73,341.81
2018,9,8,6,45,438.5,52.5,5.15,16.4,133.5,419.81,348.69
2018,9,8,7,0,388.0,68.0,5.2,16.6,162.0,409.33,342.99
2018,9,8,7,15,373.5,90.5,5.2,16.8,198.5,437.54,366.4
2018,9,8,7,30,359.0,113.0,5.2,17.0,235.0,462.4,385.57
2018,9,8,7,45,397.5,126.0,5.15,17.15,282.0,517.22,428.92
2018,9,8,8,0,436.0,139.0,5.1,17.3,329.0,572.31,471.19
2018,9,8,8,15,455.5,154.0,5.1,17.45,373.5,612.77,500.85
2018,9,8,8,30,475.0,169.0,5.1,17.6,418.0,651.8,528.93
2018,9,8,8,45,499.0,178.0,5.1,17.75,460.5,686.22,553.35
2018,9,8,9,0,523.0,187.0,5.1,17.9,503.0,718.95,576.22
2018,9,8,9,15,599.5,175.0,5.15,18.05,561.0,782.25,622.74
2018,9,8,9,30,676.0,163.0,5.2,18.2,619.0,836.65,660.87
2018,9,8,9,45,791.5,125.5,5.25,18.3,687.0,890.19,698.1
2018,9,8,10,0,907.0,88.0,5.3,18.4,755.0,936.9,730.06
2018,9,8,10,15,914.5,89.0,5.35,18.5,784.0,932.83,725.75
2018,9,8,10,30,922.0,90.0,5.4,18.6,813.0,925.18,719.35
2018,9,8,10,45,928.0,90.5,5.45,18.65,835.0,912.11,709.38
2018,9,8,11,0,934.0,91.0,5.5,18.7,857.0,895.53,697.05
2018,9,8,11,15,936.5,92.0,5.65,18.75,871.0,873.08,681.13
2018,9,8,11,30,939.0,93.0,5.8,18.8,885.0,847.37,662.86
2018,9,8,11,45,940.5,93.0,5.95,18.8,891.0,816.77,641.08
2018,9,8,12,0,942.0,93.0,6.1,18.8,897.0,783.25,617.04
2018,9,8,12,15,943.5,91.5,6.25,18.85,895.0,745.56,589.46
2018,9,8,12,30,945.0,90.0,6.4,18.9,893.0,705.27,557.71
2018,9,8,12,45,947.5,87.0,6.55,18.9,884.0,661.83,522.95
2018,9,8,13,0,950.0,84.0,6.7,18.9,875.0,616.06,485.49
2018,9,8,13,15,945.5,83.0,6.8,18.95,856.0,566.17,443.63
2018,9,8,13,30,941.0,82.0,6.9,19.0,837.0,514.89,399.58
2018,9,8,13,45,934.5,81.5,7.0,19.0,811.0,462.01,353.19
2018,9,8,14,0,928.0,81.0,7.1,19.0,785.0,408.34,305.06
2018,9,8,14,15,919.5,79.5,7.15,19.0,752.0,352.72,254.52
2018,9,8,14,30,911.0,78.0,7.2,19.0,719.0,297.02,203.65
2018,9,8,14,45,899.0,76.5,7.2,19.0,679.5,240.75,153.42
2018,9,8,15,0,887.0,75.0,7.2,19.0,640.0,185.23,107.06
2018,9,8,15,15,871.5,73.5,7.2,19.0,596.0,130.36,68.67
2018,9,8,15,30,856.0,72.0,7.2,19.0,552.0,77.04,45.63
2018,9,8,15,45,837.0,69.0,7.2,18.9,504.0,58.49,45.26
2018,9,8,16,0,818.0,66.0,7.2,18.8,456.0,56.56,43.77
2018,9,8,16,15,791.0,63.5,7.15,18.65,405.5,47.65,36.16
2018,9,8,16,30,764.0,61.0,7.1,18.5,355.0,46.81,35.56
2018,9,8,16,45,722.0,58.0,7.05,18.3,302.5,45.51,34.52
2018,9,8,17,0,680.0,55.0,7.0,18.1,250.0,44.26,33.45
2018,9,8,17,15,615.0,50.5,6.95,17.85,199.0,41.69,31.09
2018,9,8,17,30,550.0,46.0,6.9,17.6,148.0,35.88,25.7
2018,9,8,17,45,436.5,38.0,6.85,17.35,102.5,30.48,20.42
2018,9,8,18,0,323.0,30.0,6.8,17.1,57.0,25.08,12.76
2018,9,8,18,15,190.5,19.0,6.7,16.95,32.0,17.28,0.0
2018,9,8,18,30,58.0,8.0,6.6,16.8,7.0,0.0,0.0
2018,9,8,18,45,29.0,4.0,6.55,16.65,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.5,16.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.5,16.35,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.5,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,6.25,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,6.15,16.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,6.0,16.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.75,15.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.7,15.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.7,15.55,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.95,15.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,9,5,45,77.0,9.5,5.45,15.65,12.5,0.0,0.0
2018,9,9,6,0,154.0,19.0,5.4,15.8,25.0,109.62,0.0
2018,9,9,6,15,287.5,30.5,5.35,15.95,62.5,261.03,183.18
2018,9,9,6,30,421.0,42.0,5.3,16.1,100.0,378.09,307.82
2018,9,9,6,45,343.5,57.5,5.25,16.25,118.0,353.04,293.53
2018,9,9,7,0,266.0,73.0,5.2,16.4,136.0,323.89,271.26
2018,9,9,7,15,190.0,101.5,5.1,16.55,152.5,290.51,242.94
2018,9,9,7,30,114.0,130.0,5.0,16.7,169.0,251.84,208.81
2018,9,9,7,45,150.0,153.5,4.9,16.85,213.0,310.0,256.91
2018,9,9,8,0,186.0,177.0,4.8,17.0,257.0,368.78,304.2
2018,9,9,8,15,194.5,198.5,4.75,17.15,291.5,400.97,328.62
2018,9,9,8,30,203.0,220.0,4.7,17.3,326.0,432.35,352.04
2018,9,9,8,45,217.0,240.5,4.6,17.45,363.0,466.58,377.41
2018,9,9,9,0,231.0,261.0,4.5,17.6,400.0,499.87,401.65
2018,9,9,9,15,258.0,276.5,4.6,17.7,442.0,555.28,443.16
2018,9,9,9,30,285.0,292.0,4.7,17.8,484.0,592.12,470.32
2018,9,9,9,45,333.0,295.0,4.75,17.95,530.5,632.88,500.78
2018,9,9,10,0,381.0,298.0,4.8,18.1,577.0,671.9,529.59
2018,9,9,10,15,423.5,295.5,4.9,18.2,617.0,711.67,558.67
2018,9,9,10,30,466.0,293.0,5.0,18.3,657.0,734.53,575.42
2018,9,9,10,45,478.5,297.5,5.15,18.4,680.0,734.9,575.22
2018,9,9,11,0,491.0,302.0,5.3,18.5,703.0,732.68,573.24
2018,9,9,11,15,470.0,317.0,5.4,18.6,706.0,710.1,555.29
2018,9,9,11,30,449.0,332.0,5.5,18.7,709.0,686.22,536.44
2018,9,9,11,45,557.0,285.0,5.65,18.75,756.0,704.03,551.81
