Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,0,665.0,238.0,5.8,18.8,803.0,715.41,561.71
2018,9,9,12,15,811.0,166.0,6.0,18.85,853.5,719.78,566.91
2018,9,9,12,30,957.0,94.0,6.2,18.9,904.0,713.03,562.82
2018,9,9,12,45,953.0,94.5,6.4,18.9,893.0,668.03,526.86
2018,9,9,13,0,949.0,95.0,6.6,18.9,882.0,621.13,488.64
2018,9,9,13,15,944.5,94.0,6.8,18.9,863.0,571.03,446.9
2018,9,9,13,30,940.0,93.0,7.0,18.9,844.0,519.55,402.9
2018,9,9,13,45,933.5,92.5,7.15,18.9,818.0,466.47,356.36
2018,9,9,14,0,927.0,92.0,7.3,18.9,792.0,412.62,308.06
2018,9,9,14,15,918.0,90.5,7.35,18.8,758.5,356.69,257.37
2018,9,9,14,30,909.0,89.0,7.4,18.7,725.0,300.73,206.42
2018,9,9,14,45,896.5,87.5,7.45,18.65,685.5,244.27,156.25
2018,9,9,15,0,884.0,86.0,7.5,18.6,646.0,188.61,110.22
2018,9,9,15,15,868.0,84.0,7.5,18.6,601.0,133.31,72.3
2018,9,9,15,30,852.0,82.0,7.5,18.6,556.0,79.62,50.69
2018,9,9,15,45,828.5,79.5,7.5,18.35,506.5,56.94,44.04
2018,9,9,16,0,805.0,77.0,7.5,18.1,457.0,56.49,43.85
2018,9,9,16,15,773.5,73.5,7.45,17.9,404.5,55.21,42.92
2018,9,9,16,30,742.0,70.0,7.4,17.7,352.0,53.92,41.94
2018,9,9,16,45,697.0,65.5,7.35,17.55,298.5,51.71,40.1
2018,9,9,17,0,652.0,61.0,7.3,17.4,245.0,45.22,34.38
2018,9,9,17,15,584.5,55.5,7.15,17.15,194.0,42.31,31.7
2018,9,9,17,30,517.0,50.0,7.0,16.9,143.0,39.45,28.85
2018,9,9,17,45,404.0,40.5,6.9,16.7,98.5,32.91,22.45
2018,9,9,18,0,291.0,31.0,6.8,16.5,54.0,26.3,12.52
2018,9,9,18,15,168.5,19.0,6.6,16.4,30.0,17.28,0.0
2018,9,9,18,30,46.0,7.0,6.4,16.3,6.0,0.0,0.0
2018,9,9,18,45,23.0,3.5,6.25,16.2,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.95,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.7,15.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,5.3,15.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,5.15,15.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,5.15,15.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,10,5,45,89.0,9.5,5.4,15.45,12.5,0.0,0.0
2018,9,10,6,0,178.0,19.0,5.4,15.6,25.0,123.7,0.0
2018,9,10,6,15,317.0,28.5,5.4,15.8,62.0,276.31,188.82
2018,9,10,6,30,456.0,38.0,5.4,16.0,99.0,396.75,322.57
2018,9,10,6,45,476.0,48.5,5.35,16.2,137.5,440.16,365.59
2018,9,10,7,0,496.0,59.0,5.3,16.4,176.0,483.84,404.29
2018,9,10,7,15,424.0,85.5,5.2,16.55,203.0,469.1,392.85
2018,9,10,7,30,352.0,112.0,5.1,16.7,230.0,454.08,378.92
2018,9,10,7,45,517.0,102.0,5.0,16.85,307.5,592.99,490.95
2018,9,10,8,0,682.0,92.0,4.9,17.0,385.0,732.52,596.36
2018,9,10,8,15,759.0,83.5,4.85,17.2,446.5,795.22,640.33
2018,9,10,8,30,836.0,75.0,4.8,17.4,508.0,853.91,680.62
2018,9,10,8,45,853.0,78.0,4.7,17.55,554.5,880.45,696.53
2018,9,10,9,0,870.0,81.0,4.6,17.7,601.0,904.11,710.35
2018,9,10,9,15,884.5,82.0,4.55,17.85,643.0,919.95,718.89
2018,9,10,9,30,899.0,83.0,4.5,18.0,685.0,932.54,725.23
2018,9,10,9,45,910.5,84.5,4.5,18.2,721.5,939.53,727.99
2018,9,10,10,0,922.0,86.0,4.5,18.4,758.0,942.96,728.44
2018,9,10,10,15,929.0,87.0,4.55,18.5,787.0,938.1,723.95
2018,9,10,10,30,936.0,88.0,4.6,18.6,816.0,929.63,717.15
2018,9,10,10,45,940.5,89.0,4.7,18.75,837.5,915.37,706.66
2018,9,10,11,0,945.0,90.0,4.8,18.9,859.0,897.59,693.81
2018,9,10,11,15,947.5,91.0,4.9,19.0,873.0,874.69,677.52
2018,9,10,11,30,950.0,92.0,5.0,19.1,887.0,848.5,658.9
2018,9,10,11,45,950.0,92.5,5.1,19.15,892.5,816.74,636.36
2018,9,10,12,0,950.0,93.0,5.2,19.2,898.0,782.1,611.64
2018,9,10,12,15,948.5,93.0,5.35,19.25,894.5,743.23,583.3
2018,9,10,12,30,947.0,93.0,5.5,19.3,891.0,701.94,551.17
2018,9,10,12,45,943.5,93.0,5.65,19.3,880.0,657.18,515.73
2018,9,10,13,0,940.0,93.0,5.8,19.3,869.0,610.53,477.9
2018,9,10,13,15,935.5,92.5,6.0,19.3,850.5,561.25,437.1
2018,9,10,13,30,931.0,92.0,6.2,19.3,832.0,510.6,394.0
2018,9,10,13,45,923.5,91.5,6.35,19.3,805.5,457.54,347.75
2018,9,10,14,0,916.0,91.0,6.5,19.3,779.0,403.84,299.85
2018,9,10,14,15,906.5,90.0,6.7,19.2,746.0,348.72,250.15
2018,9,10,14,30,897.0,89.0,6.9,19.1,713.0,293.63,200.24
2018,9,10,14,45,884.0,88.0,7.1,19.0,673.5,238.12,151.26
2018,9,10,15,0,871.0,87.0,7.3,18.9,634.0,183.44,106.61
2018,9,10,15,15,854.0,84.5,7.3,18.9,589.0,128.47,69.81
2018,9,10,15,30,837.0,82.0,7.3,18.9,544.0,65.96,42.32
2018,9,10,15,45,813.0,80.0,7.6,18.55,495.0,57.32,44.36
2018,9,10,16,0,789.0,78.0,7.9,18.2,446.0,57.27,44.53
2018,9,10,16,15,755.5,75.0,7.95,17.95,394.0,56.41,43.97
2018,9,10,16,30,722.0,72.0,8.0,17.7,342.0,55.59,43.42
2018,9,10,16,45,673.5,67.5,8.05,17.5,289.0,48.77,37.52
2018,9,10,17,0,625.0,63.0,8.1,17.3,236.0,46.85,35.83
2018,9,10,17,15,554.0,56.0,8.1,17.05,185.0,42.8,32.11
2018,9,10,17,30,483.0,49.0,8.1,16.8,134.0,38.68,28.13
2018,9,10,17,45,365.0,40.0,8.05,16.55,91.5,32.61,22.07
2018,9,10,18,0,247.0,31.0,8.0,16.3,49.0,24.54,9.75
2018,9,10,18,15,139.0,18.5,7.9,16.2,27.0,16.83,0.0
2018,9,10,18,30,31.0,6.0,7.8,16.1,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,7.7,16.0,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.6,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.5,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,7.4,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,7.25,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,7.1,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,7.05,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,7.0,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.75,15.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.7,15.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.65,15.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.6,15.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.55,15.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.55,15.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.6,15.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.75,15.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.8,15.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.85,15.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,7.0,15.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,7.1,15.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,7.15,15.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,7.2,15.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,7.25,15.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,7.35,15.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,7.35,15.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,7.3,15.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,7.3,15.4,0.0,0.0,0.0
2018,9,11,5,45,69.5,9.5,7.3,15.5,11.5,0.0,0.0
2018,9,11,6,0,139.0,19.0,7.3,15.6,23.0,100.15,0.0
2018,9,11,6,15,273.5,30.0,7.35,15.75,59.0,246.85,162.92
2018,9,11,6,30,408.0,41.0,7.4,15.9,95.0,366.39,298.79
2018,9,11,6,45,498.0,48.0,7.45,16.05,143.5,454.35,379.48
2018,9,11,7,0,588.0,55.0,7.5,16.2,192.0,546.68,458.72
2018,9,11,7,15,643.0,60.5,7.45,16.3,245.0,613.63,514.29
2018,9,11,7,30,698.0,66.0,7.4,16.4,298.0,676.77,564.52
2018,9,11,7,45,735.0,69.5,7.4,16.55,350.5,728.5,603.98
2018,9,11,8,0,772.0,73.0,7.4,16.7,403.0,779.19,641.5
2018,9,11,8,15,796.5,76.5,7.35,16.8,453.0,817.49,668.59
2018,9,11,8,30,821.0,80.0,7.3,16.9,503.0,853.59,693.57
2018,9,11,8,45,840.0,81.5,7.3,17.05,549.0,879.66,710.71
2018,9,11,9,0,859.0,83.0,7.3,17.2,595.0,894.2,719.14
2018,9,11,9,15,873.0,85.0,7.25,17.3,636.5,910.57,728.99
2018,9,11,9,30,887.0,87.0,7.2,17.4,678.0,923.67,736.47
2018,9,11,9,45,897.0,89.0,7.15,17.5,714.0,929.69,738.83
2018,9,11,10,0,907.0,91.0,7.1,17.6,750.0,932.17,738.77
2018,9,11,10,15,915.0,92.0,7.05,17.65,779.0,928.15,734.25
2018,9,11,10,30,923.0,93.0,7.0,17.7,808.0,920.53,727.3
2018,9,11,10,45,928.5,93.5,6.95,17.75,829.5,906.62,715.91
2018,9,11,11,0,934.0,94.0,6.9,17.8,851.0,889.22,702.14
2018,9,11,11,15,937.0,93.5,6.95,17.85,864.0,865.31,684.13
2018,9,11,11,30,940.0,93.0,7.0,17.9,877.0,838.19,663.82
2018,9,11,11,45,942.5,92.5,7.0,17.95,883.0,807.57,640.77
2018,9,11,12,0,945.0,92.0,7.0,18.0,889.0,773.97,615.51
2018,9,11,12,15,946.5,91.0,7.1,17.95,887.5,736.37,586.98
2018,9,11,12,30,948.0,90.0,7.2,17.9,886.0,696.16,554.71
2018,9,11,12,45,950.0,87.5,7.3,17.9,876.5,652.45,518.96
2018,9,11,13,0,952.0,85.0,7.4,17.9,867.0,606.44,480.55
2018,9,11,13,15,948.5,84.0,7.45,17.9,848.5,556.77,438.19
2018,9,11,13,30,945.0,83.0,7.5,17.9,830.0,505.61,393.57
2018,9,11,13,45,940.0,81.5,7.6,17.85,804.0,452.16,346.14
2018,9,11,14,0,935.0,80.0,7.7,17.8,778.0,397.81,296.87
2018,9,11,14,15,926.5,78.5,7.7,17.75,744.5,341.74,245.45
2018,9,11,14,30,918.0,77.0,7.7,17.7,711.0,285.59,193.94
2018,9,11,14,45,906.0,76.0,7.75,17.6,672.0,229.31,143.9
2018,9,11,15,0,894.0,75.0,7.8,17.5,633.0,173.75,98.55
2018,9,11,15,15,878.5,73.0,7.8,17.5,588.0,118.18,62.07
2018,9,11,15,30,863.0,71.0,7.8,17.5,543.0,64.18,50.36
2018,9,11,15,45,841.0,69.5,7.75,17.35,494.5,58.98,46.04
2018,9,11,16,0,819.0,68.0,7.7,17.2,446.0,50.32,38.63
2018,9,11,16,15,787.5,65.0,7.6,17.05,394.0,49.14,37.75
2018,9,11,16,30,756.0,62.0,7.5,16.9,342.0,47.95,36.84
2018,9,11,16,45,708.5,58.5,7.45,16.75,288.5,46.28,35.44
2018,9,11,17,0,661.0,55.0,7.4,16.6,235.0,44.66,33.99
2018,9,11,17,15,588.0,49.5,7.3,16.45,183.5,37.73,27.7
2018,9,11,17,30,515.0,44.0,7.2,16.3,132.0,34.6,24.59
2018,9,11,17,45,390.0,36.0,7.1,16.1,89.0,29.18,19.07
2018,9,11,18,0,265.0,28.0,7.0,15.9,46.0,23.84,7.17
2018,9,11,18,15,150.0,16.5,6.85,15.85,25.0,15.01,0.0
2018,9,11,18,30,35.0,5.0,6.7,15.8,4.0,0.0,0.0
2018,9,11,18,45,17.5,2.5,6.55,15.7,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.9,15.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.75,15.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.65,15.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.25,15.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.3,15.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,15.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,15.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.25,15.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,12,5,45,71.5,9.0,4.9,15.4,11.0,0.0,0.0
2018,9,12,6,0,143.0,18.0,4.8,15.5,22.0,101.37,0.0
2018,9,12,6,15,279.0,28.5,4.8,15.65,57.0,247.24,155.64
2018,9,12,6,30,415.0,39.0,4.8,15.8,92.0,368.23,297.79
2018,9,12,6,45,503.5,46.0,4.75,16.0,141.0,454.73,376.17
2018,9,12,7,0,592.0,53.0,4.7,16.2,190.0,545.77,452.57
2018,9,12,7,15,645.0,58.0,4.65,16.25,241.5,610.33,504.9
2018,9,12,7,30,698.0,63.0,4.6,16.3,293.0,671.46,552.17
2018,9,12,7,45,733.0,67.0,4.55,16.4,345.0,721.93,589.29
2018,9,12,8,0,768.0,71.0,4.5,16.5,397.0,771.34,624.37
2018,9,12,8,15,792.5,74.0,4.45,16.55,446.5,808.79,649.74
2018,9,12,8,30,817.0,77.0,4.4,16.6,496.0,844.08,673.05
2018,9,12,8,45,834.0,79.5,4.35,16.65,541.0,860.76,682.49
2018,9,12,9,0,851.0,82.0,4.3,16.7,586.0,883.37,696.31
2018,9,12,9,15,865.5,83.0,4.3,16.8,627.0,898.87,705.2
2018,9,12,9,30,880.0,84.0,4.3,16.9,668.0,911.18,711.95
2018,9,12,9,45,892.0,84.5,4.3,17.0,703.5,917.28,714.42
2018,9,12,10,0,904.0,85.0,4.3,17.1,739.0,919.92,714.71
2018,9,12,10,15,910.5,86.0,4.3,17.2,767.0,914.61,709.52
2018,9,12,10,30,917.0,87.0,4.3,17.3,795.0,905.78,702.06
2018,9,12,10,45,922.0,88.0,4.35,17.4,816.5,892.12,691.69
2018,9,12,11,0,927.0,89.0,4.4,17.5,838.0,874.97,679.07
2018,9,12,11,15,930.0,89.5,4.45,17.55,851.5,852.27,662.72
2018,9,12,11,30,933.0,90.0,4.5,17.6,865.0,826.33,644.1
2018,9,12,11,45,933.5,90.5,4.6,17.7,870.0,795.36,622.03
2018,9,12,12,0,934.0,91.0,4.7,17.8,875.0,761.52,597.78
2018,9,12,12,15,875.0,119.5,4.85,17.8,852.5,709.68,558.57
2018,9,12,12,30,816.0,148.0,5.0,17.8,830.0,660.19,519.55
2018,9,12,12,45,788.5,160.0,5.2,17.8,812.0,614.84,483.65
2018,9,12,13,0,761.0,172.0,5.4,17.8,794.0,569.68,447.07
2018,9,12,13,15,761.0,167.5,5.55,17.75,777.5,525.42,410.52
2018,9,12,13,30,761.0,163.0,5.7,17.7,761.0,479.91,371.93
2018,9,12,13,45,825.5,129.0,5.9,17.65,758.5,435.48,332.51
2018,9,12,14,0,890.0,95.0,6.1,17.6,756.0,389.75,289.93
2018,9,12,14,15,888.5,90.5,6.2,17.55,725.5,335.62,240.53
2018,9,12,14,30,887.0,86.0,6.3,17.5,695.0,280.78,190.41
2018,9,12,14,45,872.5,85.0,6.4,17.4,655.5,225.61,141.95
2018,9,12,15,0,858.0,84.0,6.5,17.3,616.0,171.48,98.49
2018,9,12,15,15,841.0,82.0,6.5,17.3,571.5,117.71,64.24
2018,9,12,15,30,824.0,80.0,6.5,17.3,527.0,56.38,43.63
2018,9,12,15,45,797.0,78.0,6.65,17.1,477.5,56.09,43.58
2018,9,12,16,0,770.0,76.0,6.8,16.9,428.0,55.97,43.66
2018,9,12,16,15,674.5,82.5,6.8,16.75,364.0,56.46,44.26
2018,9,12,16,30,579.0,89.0,6.8,16.6,300.0,62.98,50.16
2018,9,12,16,45,565.5,76.5,6.8,16.45,255.5,55.58,43.72
2018,9,12,17,0,552.0,64.0,6.8,16.3,211.0,47.72,36.73
2018,9,12,17,15,480.5,56.5,6.65,16.2,164.0,43.36,32.67
2018,9,12,17,30,409.0,49.0,6.5,16.1,117.0,38.94,28.33
2018,9,12,17,45,269.0,36.5,6.4,15.95,74.5,28.4,18.25
2018,9,12,18,0,129.0,24.0,6.3,15.8,32.0,18.89,2.0
2018,9,12,18,15,64.5,12.0,6.1,15.75,16.0,10.91,0.0
2018,9,12,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.65,15.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,13,5,45,18.0,5.5,2.7,15.7,6.0,0.0,0.0
2018,9,13,6,0,36.0,11.0,2.7,15.8,12.0,31.34,0.0
2018,9,13,6,15,23.5,25.5,2.8,15.95,26.5,46.44,23.02
2018,9,13,6,30,11.0,40.0,2.9,16.1,41.0,54.44,39.07
2018,9,13,6,45,27.0,61.0,2.95,16.25,66.5,90.65,70.92
2018,9,13,7,0,43.0,82.0,3.0,16.4,92.0,126.28,102.0
2018,9,13,7,15,59.0,102.5,3.05,16.5,120.0,161.24,132.05
2018,9,13,7,30,75.0,123.0,3.1,16.6,148.0,196.53,161.76
2018,9,13,7,45,176.5,142.0,3.15,16.7,213.0,316.34,262.13
2018,9,13,8,0,278.0,161.0,3.2,16.8,278.0,442.34,363.59
2018,9,13,8,15,472.5,136.5,3.25,16.95,365.0,600.77,489.01
2018,9,13,8,30,667.0,112.0,3.3,17.1,452.0,756.89,604.17
2018,9,13,8,45,757.0,94.5,3.3,17.2,514.5,816.55,644.49
2018,9,13,9,0,847.0,77.0,3.3,17.3,577.0,871.25,681.17
2018,9,13,9,15,860.0,79.0,3.35,17.4,617.5,886.57,689.87
2018,9,13,9,30,873.0,81.0,3.4,17.5,658.0,898.67,696.71
2018,9,13,9,45,881.5,84.0,3.4,17.6,693.0,904.45,698.95
2018,9,13,10,0,890.0,87.0,3.4,17.7,728.0,906.72,698.93
2018,9,13,10,15,898.0,88.0,3.45,17.8,756.5,902.76,695.06
2018,9,13,10,30,906.0,89.0,3.5,17.9,785.0,895.27,688.94
2018,9,13,10,45,911.0,89.5,3.55,18.0,806.0,881.12,678.32
2018,9,13,11,0,916.0,90.0,3.6,18.1,827.0,863.57,665.48
2018,9,13,11,15,919.0,90.5,3.65,18.1,840.5,841.02,649.47
2018,9,13,11,30,922.0,91.0,3.7,18.1,854.0,815.28,631.24
2018,9,13,11,45,924.0,91.0,3.75,18.15,859.5,785.19,609.81
2018,9,13,12,0,926.0,91.0,3.8,18.2,865.0,752.2,586.24
2018,9,13,12,15,927.5,90.0,3.95,18.2,863.5,715.17,558.95
2018,9,13,12,30,929.0,89.0,4.1,18.2,862.0,675.57,528.36
2018,9,13,12,45,929.0,87.5,4.25,18.2,852.0,632.23,494.14
2018,9,13,13,0,929.0,86.0,4.4,18.2,842.0,586.78,457.59
2018,9,13,13,15,925.0,85.5,4.55,18.2,823.5,538.24,417.48
2018,9,13,13,30,921.0,85.0,4.7,18.2,805.0,488.3,375.02
2018,9,13,13,45,915.5,83.0,4.85,18.15,779.0,435.36,329.02
2018,9,13,14,0,910.0,81.0,5.0,18.1,753.0,381.64,281.16
2018,9,13,14,15,901.0,80.0,5.1,18.0,720.0,327.11,231.86
2018,9,13,14,30,892.0,79.0,5.2,17.9,687.0,272.57,182.53
2018,9,13,14,45,879.5,77.5,5.3,17.85,648.0,217.26,134.23
2018,9,13,15,0,867.0,76.0,5.4,17.8,609.0,162.77,91.04
2018,9,13,15,15,851.0,74.0,5.4,17.8,565.0,108.74,57.76
2018,9,13,15,30,835.0,72.0,5.4,17.8,521.0,60.34,47.0
2018,9,13,15,45,813.0,69.5,5.5,17.55,473.0,58.81,45.89
2018,9,13,16,0,791.0,67.0,5.6,17.3,425.0,49.63,38.05
2018,9,13,16,15,759.5,64.5,5.6,17.15,374.5,48.83,37.5
2018,9,13,16,30,728.0,62.0,5.6,17.0,324.0,48.06,36.95
2018,9,13,16,45,681.0,57.5,5.6,16.85,271.5,45.6,34.84
2018,9,13,17,0,634.0,53.0,5.6,16.7,219.0,43.12,32.61
2018,9,13,17,15,559.5,47.5,5.5,16.5,169.5,36.3,26.4
2018,9,13,17,30,485.0,42.0,5.4,16.3,120.0,33.15,23.22
2018,9,13,17,45,347.0,33.0,5.35,16.1,78.0,26.77,16.67
2018,9,13,18,0,209.0,24.0,5.3,15.9,36.0,20.33,0.0
2018,9,13,18,15,104.5,12.0,5.1,15.8,18.0,10.91,0.0
2018,9,13,18,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,14,5,45,27.0,5.0,2.25,14.85,5.5,0.0,0.0
2018,9,14,6,0,54.0,10.0,2.3,14.9,11.0,41.0,0.0
2018,9,14,6,15,27.5,23.5,2.4,15.05,24.0,54.0,25.52
2018,9,14,6,30,1.0,37.0,2.5,15.2,37.0,37.42,24.96
2018,9,14,6,45,10.5,58.0,2.6,15.35,60.5,66.87,50.81
2018,9,14,7,0,20.0,79.0,2.7,15.5,84.0,104.91,83.7
2018,9,14,7,15,41.0,102.0,2.75,15.6,114.5,146.88,119.89
2018,9,14,7,30,62.0,125.0,2.8,15.7,145.0,189.15,155.68
2018,9,14,7,45,87.0,148.5,2.8,15.85,182.0,235.75,194.37
2018,9,14,8,0,112.0,172.0,2.8,16.0,219.0,298.34,244.97
2018,9,14,8,15,176.5,191.0,2.85,16.15,275.5,374.54,306.61
2018,9,14,8,30,241.0,210.0,2.9,16.3,332.0,469.05,380.53
2018,9,14,8,45,282.0,224.0,2.9,16.45,380.0,520.04,418.75
2018,9,14,9,0,323.0,238.0,2.9,16.6,428.0,570.53,456.08
2018,9,14,9,15,355.5,247.5,2.9,16.75,470.0,607.06,482.26
2018,9,14,9,30,388.0,257.0,2.9,16.9,512.0,642.22,507.16
2018,9,14,9,45,528.5,219.0,2.95,17.05,586.5,737.93,578.89
2018,9,14,10,0,669.0,181.0,3.0,17.2,661.0,821.53,639.14
2018,9,14,10,15,752.0,153.0,3.05,17.3,712.5,852.83,659.61
2018,9,14,10,30,835.0,125.0,3.1,17.4,764.0,876.04,674.79
2018,9,14,10,45,884.0,105.0,3.2,17.5,798.0,871.08,670.73
2018,9,14,11,0,933.0,85.0,3.3,17.6,832.0,869.26,669.22
2018,9,14,11,15,936.0,85.5,3.4,17.65,845.5,846.31,653.05
2018,9,14,11,30,939.0,86.0,3.5,17.7,859.0,820.1,634.73
2018,9,14,11,45,940.5,86.0,3.6,17.75,864.5,789.13,612.97
2018,9,14,12,0,942.0,86.0,3.7,17.8,870.0,755.22,589.01
2018,9,14,12,15,942.0,85.5,3.85,17.85,867.5,717.06,560.77
2018,9,14,12,30,942.0,85.0,4.0,17.9,865.0,676.38,529.22
2018,9,14,12,45,939.5,84.5,4.15,17.95,854.0,631.89,493.98
2018,9,14,13,0,937.0,84.0,4.3,18.0,843.0,585.45,456.36
2018,9,14,13,15,933.0,83.5,4.45,18.0,824.5,536.51,415.89
2018,9,14,13,30,929.0,83.0,4.6,18.0,806.0,486.16,373.01
2018,9,14,13,45,922.5,82.0,4.75,18.0,779.5,433.22,326.83
2018,9,14,14,0,916.0,81.0,4.9,18.0,753.0,379.56,278.87
2018,9,14,14,15,907.0,80.0,5.05,17.95,720.0,324.68,229.24
2018,9,14,14,30,898.0,79.0,5.2,17.9,687.0,269.8,179.64
2018,9,14,14,45,885.0,77.5,5.35,17.85,647.5,214.06,131.25
2018,9,14,15,0,872.0,76.0,5.5,17.8,608.0,159.22,88.33
2018,9,14,15,15,855.5,74.0,5.5,17.8,563.5,104.9,55.99
2018,9,14,15,30,839.0,72.0,5.5,17.8,519.0,60.43,47.09
2018,9,14,15,45,815.5,69.5,5.75,17.6,470.0,58.87,45.95
2018,9,14,16,0,792.0,67.0,6.0,17.4,421.0,49.78,38.18
2018,9,14,16,15,761.0,64.5,6.05,17.2,371.0,48.99,37.64
2018,9,14,16,30,730.0,62.0,6.1,17.0,321.0,48.23,37.1
2018,9,14,16,45,643.0,61.0,6.15,16.85,262.0,44.34,33.71
2018,9,14,17,0,556.0,60.0,6.2,16.7,203.0,44.89,34.15
2018,9,14,17,15,488.5,52.5,6.15,16.55,156.5,40.41,29.97
2018,9,14,17,30,421.0,45.0,6.1,16.4,110.0,35.85,25.48
2018,9,14,17,45,309.5,34.0,6.05,16.2,72.0,27.86,17.3
2018,9,14,18,0,198.0,23.0,6.0,16.0,34.0,19.59,0.0
2018,9,14,18,15,99.0,11.5,5.9,15.9,17.0,10.46,0.0
2018,9,14,18,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.7,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,15,5,45,74.5,8.0,3.85,15.05,9.5,0.0,0.0
2018,9,15,6,0,149.0,16.0,3.8,15.1,19.0,102.32,0.0
2018,9,15,6,15,288.5,25.5,3.85,15.25,53.0,244.52,122.78
2018,9,15,6,30,428.0,35.0,3.9,15.4,87.0,369.94,296.11
2018,9,15,6,45,517.0,41.5,3.95,15.55,135.0,455.23,374.78
2018,9,15,7,0,606.0,48.0,4.0,15.7,183.0,539.6,446.2
2018,9,15,7,15,626.5,57.0,4.0,15.8,228.5,590.43,487.93
2018,9,15,7,30,647.0,66.0,4.0,15.9,274.0,634.59,522.37
2018,9,15,7,45,635.5,80.0,4.05,16.05,314.0,657.71,539.15
2018,9,15,8,0,624.0,94.0,4.1,16.2,354.0,677.41,552.67
2018,9,15,8,15,537.0,129.0,4.15,16.35,372.5,645.03,526.02
2018,9,15,8,30,450.0,164.0,4.2,16.5,391.0,615.24,499.84
2018,9,15,8,45,428.5,184.0,4.25,16.6,416.5,620.71,501.88
2018,9,15,9,0,407.0,204.0,4.3,16.7,442.0,623.37,501.6
2018,9,15,9,15,360.0,235.5,4.35,16.85,457.0,596.3,478.33
2018,9,15,9,30,313.0,267.0,4.4,17.0,472.0,584.36,466.39
2018,9,15,9,45,364.0,269.5,4.45,17.1,520.0,626.56,498.34
2018,9,15,10,0,415.0,272.0,4.5,17.2,568.0,681.56,538.85
2018,9,15,10,15,430.5,277.0,4.55,17.25,595.0,689.9,544.04
2018,9,15,10,30,446.0,282.0,4.6,17.3,622.0,695.85,547.75
2018,9,15,10,45,569.5,240.0,4.65,17.4,686.5,744.18,585.48
2018,9,15,11,0,693.0,198.0,4.7,17.5,751.0,791.01,621.09
2018,9,15,11,15,675.0,209.5,4.8,17.5,755.5,764.18,600.21
2018,9,15,11,30,657.0,221.0,4.9,17.5,760.0,735.43,578.17
2018,9,15,11,45,755.5,176.5,4.95,17.55,800.0,737.36,580.84
2018,9,15,12,0,854.0,132.0,5.0,17.6,840.0,731.47,577.06
2018,9,15,12,15,904.5,108.5,5.15,17.6,856.0,709.13,560.09
2018,9,15,12,30,955.0,85.0,5.3,17.6,872.0,680.65,537.82
2018,9,15,12,45,953.0,84.5,5.4,17.65,861.0,635.83,501.46
2018,9,15,13,0,951.0,84.0,5.5,17.7,850.0,588.98,462.65
2018,9,15,13,15,947.5,83.0,5.6,17.65,831.5,539.14,420.63
2018,9,15,13,30,944.0,82.0,5.7,17.6,813.0,487.83,376.23
2018,9,15,13,45,939.0,81.5,5.75,17.6,787.5,435.08,329.33
2018,9,15,14,0,934.0,81.0,5.8,17.6,762.0,381.42,280.63
2018,9,15,14,15,925.5,79.5,5.9,17.55,728.5,325.3,229.49
2018,9,15,14,30,917.0,78.0,6.0,17.5,695.0,269.12,178.5
2018,9,15,14,45,905.5,76.0,6.05,17.45,655.0,212.22,129.05
2018,9,15,15,0,894.0,74.0,6.1,17.4,615.0,156.05,85.48
2018,9,15,15,15,877.5,72.0,6.1,17.4,570.0,100.55,53.55
2018,9,15,15,30,861.0,70.0,6.1,17.4,525.0,59.32,46.23
2018,9,15,15,45,839.5,67.5,6.25,17.2,476.0,57.73,45.05
2018,9,15,16,0,818.0,65.0,6.4,17.0,427.0,48.66,37.27
2018,9,15,16,15,788.0,62.0,6.45,16.85,375.5,47.41,36.31
2018,9,15,16,30,758.0,59.0,6.5,16.7,324.0,46.15,35.31
2018,9,15,16,45,712.0,54.5,6.6,16.55,271.0,43.58,33.08
2018,9,15,17,0,666.0,50.0,6.7,16.4,218.0,40.98,30.71
2018,9,15,17,15,589.5,44.5,6.65,16.2,167.0,37.38,27.3
2018,9,15,17,30,513.0,39.0,6.6,16.0,116.0,30.97,21.22
2018,9,15,17,45,368.5,30.5,6.5,15.8,74.5,24.92,14.59
2018,9,15,18,0,224.0,22.0,6.4,15.6,33.0,18.87,0.0
2018,9,15,18,15,112.0,11.0,6.25,15.5,16.5,10.01,0.0
2018,9,15,18,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.9,15.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,5,45,76.5,7.5,2.9,15.1,9.0,0.0,0.0
2018,9,16,6,0,153.0,15.0,2.9,15.2,18.0,103.48,0.0
2018,9,16,6,15,295.0,24.5,2.95,15.45,52.0,245.7,107.82
2018,9,16,6,30,437.0,34.0,3.0,15.7,86.0,373.9,296.95
2018,9,16,6,45,511.5,41.0,3.05,15.95,131.5,449.61,368.0
2018,9,16,7,0,586.0,48.0,3.1,16.2,177.0,529.35,435.19
2018,9,16,7,15,570.0,62.0,3.1,16.35,215.0,552.33,454.85
2018,9,16,7,30,554.0,76.0,3.1,16.5,253.0,571.94,470.26
2018,9,16,7,45,471.0,107.5,3.1,16.7,276.0,547.3,449.92
2018,9,16,8,0,388.0,139.0,3.1,16.9,299.0,523.51,428.18
2018,9,16,8,15,502.0,132.0,3.1,17.05,366.5,617.08,501.06
2018,9,16,8,30,616.0,125.0,3.1,17.2,434.0,721.96,577.45
2018,9,16,8,45,538.0,158.0,3.1,17.35,446.0,686.58,548.28
2018,9,16,9,0,460.0,191.0,3.1,17.5,458.0,655.02,521.1
2018,9,16,9,15,483.0,203.0,3.1,17.65,501.5,686.86,543.28
2018,9,16,9,30,506.0,215.0,3.1,17.8,545.0,716.44,563.16
2018,9,16,9,45,674.0,162.5,3.15,17.95,627.0,810.97,632.28
2018,9,16,10,0,842.0,110.0,3.2,18.1,709.0,888.96,685.36
2018,9,16,10,15,893.5,93.5,3.25,18.25,751.5,895.86,688.35
2018,9,16,10,30,945.0,77.0,3.3,18.4,794.0,906.62,694.75
2018,9,16,10,45,950.0,77.5,3.3,18.5,815.0,891.74,683.25
2018,9,16,11,0,955.0,78.0,3.3,18.6,836.0,873.3,669.62
2018,9,16,11,15,958.0,78.0,3.4,18.65,849.5,849.25,652.89
2018,9,16,11,30,961.0,78.0,3.5,18.7,863.0,821.89,633.84
2018,9,16,11,45,962.0,78.5,3.55,18.8,868.5,790.34,611.41
2018,9,16,12,0,963.0,79.0,3.6,18.9,874.0,755.81,586.8
2018,9,16,12,15,962.5,78.5,3.7,18.9,870.5,716.5,557.63
2018,9,16,12,30,962.0,78.0,3.8,18.9,867.0,674.67,525.24
2018,9,16,12,45,862.0,122.5,3.9,18.9,822.5,611.75,475.43
2018,9,16,13,0,762.0,167.0,4.0,18.9,778.0,552.88,428.25
2018,9,16,13,15,601.0,232.0,4.15,18.85,707.0,484.02,373.41
2018,9,16,13,30,440.0,297.0,4.3,18.8,636.0,428.55,329.35
2018,9,16,13,45,519.0,254.0,4.4,18.7,640.5,396.95,301.87
2018,9,16,14,0,598.0,211.0,4.5,18.6,645.0,356.7,265.74
2018,9,16,14,15,758.0,141.5,4.65,18.55,665.5,316.27,225.19
2018,9,16,14,30,918.0,72.0,4.8,18.5,686.0,260.47,170.01
2018,9,16,14,45,906.0,71.0,4.9,18.4,646.5,204.29,121.83
2018,9,16,15,0,894.0,70.0,5.0,18.3,607.0,148.88,79.79
2018,9,16,15,15,851.0,74.5,5.0,18.3,554.5,96.74,52.71
2018,9,16,15,30,808.0,79.0,5.0,18.3,502.0,56.09,43.28
2018,9,16,15,45,812.0,70.5,5.25,18.05,460.5,51.49,39.47
2018,9,16,16,0,816.0,62.0,5.5,17.8,419.0,53.91,41.76
2018,9,16,16,15,784.0,59.0,5.6,17.6,367.0,45.22,34.29
2018,9,16,16,30,752.0,56.0,5.7,17.4,315.0,43.86,33.2
2018,9,16,16,45,704.0,52.0,5.75,17.2,262.5,41.6,31.24
2018,9,16,17,0,656.0,48.0,5.8,17.0,210.0,39.34,29.18
2018,9,16,17,15,579.5,42.5,5.75,16.8,160.0,35.68,25.71
2018,9,16,17,30,503.0,37.0,5.7,16.6,110.0,29.37,19.72
2018,9,16,17,45,359.5,29.0,5.65,16.4,70.0,23.72,13.17
2018,9,16,18,0,216.0,21.0,5.6,16.2,30.0,18.12,0.0
2018,9,16,18,15,108.0,10.5,5.4,16.1,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,5.05,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,17,5,45,53.5,6.0,3.15,15.05,7.0,0.0,0.0
2018,9,17,6,0,107.0,12.0,3.2,15.1,14.0,73.55,0.0
2018,9,17,6,15,274.0,22.5,3.3,15.3,49.0,228.96,82.91
2018,9,17,6,30,441.0,33.0,3.4,15.5,84.0,374.48,296.89
2018,9,17,6,45,429.5,42.5,3.55,15.7,113.5,392.97,323.24
2018,9,17,7,0,418.0,52.0,3.7,15.9,143.0,409.78,341.45
2018,9,17,7,15,261.5,87.5,3.75,16.05,149.5,324.18,271.18
2018,9,17,7,30,105.0,123.0,3.8,16.2,156.0,235.72,195.0
2018,9,17,7,45,224.5,131.5,3.9,16.3,218.5,356.96,297.13
2018,9,17,8,0,344.0,140.0,4.0,16.4,281.0,486.58,401.91
2018,9,17,8,15,329.5,167.0,4.1,16.55,316.0,491.96,403.95
2018,9,17,8,30,315.0,194.0,4.2,16.7,351.0,512.62,417.96
2018,9,17,8,45,501.5,162.0,4.25,16.8,439.5,657.32,531.99
2018,9,17,9,0,688.0,130.0,4.3,16.9,528.0,795.93,634.18
2018,9,17,9,15,770.5,111.5,4.4,17.0,587.0,842.85,666.31
2018,9,17,9,30,853.0,93.0,4.5,17.1,646.0,883.99,694.59
2018,9,17,9,45,861.0,97.0,4.6,17.2,681.0,889.77,697.45
2018,9,17,10,0,869.0,101.0,4.7,17.3,716.0,892.05,698.19
2018,9,17,10,15,844.5,117.0,4.85,17.35,734.5,883.04,691.46
2018,9,17,10,30,820.0,133.0,5.0,17.4,753.0,862.68,676.69
2018,9,17,10,45,881.0,109.5,5.15,17.5,792.0,863.71,677.39
2018,9,17,11,0,942.0,86.0,5.3,17.6,831.0,867.44,680.04
2018,9,17,11,15,944.5,86.5,5.5,17.55,844.0,843.56,663.35
2018,9,17,11,30,947.0,87.0,5.7,17.5,857.0,816.41,644.32
2018,9,17,11,45,947.5,87.5,5.85,17.5,862.0,784.65,621.41
2018,9,17,12,0,948.0,88.0,6.0,17.5,867.0,749.99,596.22
2018,9,17,12,15,947.5,88.0,6.15,17.5,864.0,711.46,565.94
2018,9,17,12,30,947.0,88.0,6.3,17.5,861.0,670.43,532.93
2018,9,17,12,45,944.5,88.0,6.45,17.45,850.0,625.91,496.52
2018,9,17,13,0,942.0,88.0,6.6,17.4,839.0,579.43,457.6
2018,9,17,13,15,938.0,87.0,6.65,17.35,820.0,529.61,414.85
2018,9,17,13,30,934.0,86.0,6.7,17.3,801.0,478.39,369.87
2018,9,17,13,45,929.0,84.5,6.75,17.2,775.0,425.2,322.25
2018,9,17,14,0,924.0,83.0,6.8,17.1,749.0,371.16,272.92
2018,9,17,14,15,914.5,82.0,6.85,17.05,715.5,315.64,221.94
2018,9,17,14,30,905.0,81.0,6.9,17.0,682.0,260.16,171.51
2018,9,17,14,45,892.5,79.0,6.9,16.95,642.0,203.74,122.91
2018,9,17,15,0,880.0,77.0,6.9,16.9,602.0,148.18,81.0
2018,9,17,15,15,862.0,75.5,6.9,16.9,557.0,93.77,52.27
2018,9,17,15,30,844.0,74.0,6.9,16.9,512.0,61.97,48.68
2018,9,17,15,45,820.0,71.5,6.8,16.7,462.5,52.43,40.52
2018,9,17,16,0,796.0,69.0,6.7,16.5,413.0,51.75,40.1
2018,9,17,16,15,761.5,65.5,6.65,16.35,361.0,50.22,38.9
2018,9,17,16,30,727.0,62.0,6.6,16.2,309.0,48.69,37.65
2018,9,17,16,45,675.5,57.5,6.55,16.1,256.5,46.24,35.5
2018,9,17,17,0,624.0,53.0,6.5,16.0,204.0,40.08,29.94
2018,9,17,17,15,541.0,47.0,6.4,15.85,154.5,36.52,26.51
2018,9,17,17,30,458.0,41.0,6.3,15.7,105.0,33.02,22.87
2018,9,17,17,45,317.5,30.5,6.2,15.6,66.0,25.29,13.88
2018,9,17,18,0,177.0,20.0,6.1,15.5,27.0,18.19,0.0
2018,9,17,18,15,88.5,10.0,6.0,15.4,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,4.1,14.95,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.2,15.0,1.0,0.91,0.0
2018,9,18,6,15,0.0,3.5,4.3,15.1,3.5,3.07,0.0
2018,9,18,6,30,0.0,6.0,4.4,15.2,6.0,5.26,0.0
2018,9,18,6,45,0.0,10.0,4.5,15.3,10.0,8.77,1.71
2018,9,18,7,0,0.0,14.0,4.6,15.4,14.0,12.3,4.81
2018,9,18,7,15,0.0,21.5,4.6,15.5,21.5,18.91,10.52
2018,9,18,7,30,0.0,29.0,4.6,15.6,29.0,25.53,16.21
2018,9,18,7,45,0.0,47.5,4.6,15.75,47.5,41.91,30.12
2018,9,18,8,0,0.0,66.0,4.6,15.9,66.0,58.33,43.92
2018,9,18,8,15,0.0,74.5,4.65,16.0,74.5,65.9,50.12
2018,9,18,8,30,0.0,83.0,4.7,16.1,83.0,73.47,56.28
2018,9,18,8,45,0.0,86.5,4.75,16.2,86.5,76.61,58.68
2018,9,18,9,0,0.0,90.0,4.8,16.3,90.0,79.75,61.09
2018,9,18,9,15,0.0,116.5,4.85,16.4,116.5,104.47,81.32
2018,9,18,9,30,0.0,143.0,4.9,16.5,143.0,129.32,101.44
2018,9,18,9,45,1.0,155.5,4.95,16.6,156.0,141.66,111.25
2018,9,18,10,0,2.0,168.0,5.0,16.7,169.0,153.89,120.95
2018,9,18,10,15,5.5,192.5,5.05,16.75,196.5,179.51,141.52
2018,9,18,10,30,9.0,217.0,5.1,16.8,224.0,204.79,161.67
2018,9,18,10,45,13.5,245.0,5.15,16.85,255.5,233.78,184.66
2018,9,18,11,0,18.0,273.0,5.2,16.9,287.0,262.15,206.99
2018,9,18,11,15,18.5,278.5,5.25,16.95,293.0,265.84,209.65
2018,9,18,11,30,19.0,284.0,5.3,17.0,299.0,269.37,212.25
2018,9,18,11,45,21.5,291.0,5.3,17.0,308.5,275.52,217.02
2018,9,18,12,0,24.0,298.0,5.3,17.0,318.0,281.29,221.5
2018,9,18,12,15,27.5,308.5,5.45,17.0,331.0,292.25,230.16
2018,9,18,12,30,31.0,319.0,5.6,17.0,344.0,299.04,235.53
2018,9,18,12,45,30.0,312.5,5.7,17.05,336.5,288.19,226.95
2018,9,18,13,0,29.0,306.0,5.8,17.1,329.0,277.54,218.56
2018,9,18,13,15,42.5,317.0,5.95,17.05,350.0,287.86,226.82
2018,9,18,13,30,56.0,328.0,6.1,17.0,371.0,296.01,233.18
2018,9,18,13,45,198.0,284.5,6.25,17.0,427.5,304.73,237.96
2018,9,18,14,0,340.0,241.0,6.4,17.0,484.0,290.99,222.51
2018,9,18,14,15,603.0,168.0,6.5,16.9,575.0,281.96,204.53
2018,9,18,14,30,866.0,95.0,6.6,16.8,666.0,258.04,171.01
2018,9,18,14,45,851.5,93.0,6.75,16.75,626.0,203.27,124.34
2018,9,18,15,0,837.0,91.0,6.9,16.7,586.0,141.24,77.77
2018,9,18,15,15,818.5,88.5,6.9,16.7,541.5,88.0,50.54
2018,9,18,15,30,800.0,86.0,6.9,16.7,497.0,61.4,48.24
2018,9,18,15,45,771.0,83.5,7.05,16.45,447.5,61.06,48.16
2018,9,18,16,0,742.0,81.0,7.2,16.2,398.0,60.78,48.12
2018,9,18,16,15,701.5,77.5,7.2,16.05,346.5,54.28,42.55
2018,9,18,16,30,661.0,74.0,7.2,15.9,295.0,53.35,41.83
2018,9,18,16,45,601.0,68.5,7.25,15.75,243.0,50.78,39.57
2018,9,18,17,0,541.0,63.0,7.3,15.6,191.0,48.24,37.18
2018,9,18,17,15,449.5,54.5,7.25,15.45,142.5,42.99,32.19
2018,9,18,17,30,358.0,46.0,7.2,15.3,94.0,37.71,26.83
2018,9,18,17,45,231.5,32.5,7.1,15.1,58.5,25.58,13.29
2018,9,18,18,0,105.0,19.0,7.0,14.9,23.0,17.28,0.0
2018,9,18,18,15,52.5,9.5,6.85,14.85,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.7,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.55,14.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,6.25,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.4,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,5.45,14.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,19,5,45,0.0,2.0,5.05,14.45,2.0,0.0,0.0
2018,9,19,6,0,0.0,4.0,5.1,14.5,4.0,3.64,0.0
2018,9,19,6,15,0.0,15.0,5.05,14.65,15.0,13.21,0.0
2018,9,19,6,30,0.0,26.0,5.0,14.8,26.0,22.92,12.73
2018,9,19,6,45,1.0,43.5,5.0,14.9,43.5,41.64,29.27
2018,9,19,7,0,2.0,61.0,5.0,15.0,61.0,59.96,45.3
2018,9,19,7,15,12.5,84.0,4.8,15.15,87.5,91.92,73.04
2018,9,19,7,30,23.0,107.0,4.6,15.3,114.0,134.36,109.23
2018,9,19,7,45,25.5,126.0,4.4,15.4,135.0,155.93,127.13
2018,9,19,8,0,28.0,145.0,4.2,15.5,156.0,177.26,144.5
2018,9,19,8,15,17.5,154.0,3.95,15.65,161.0,162.6,131.39
2018,9,19,8,30,7.0,163.0,3.7,15.8,166.0,160.55,128.77
2018,9,19,8,45,13.5,185.0,3.45,15.95,192.0,187.29,150.35
2018,9,19,9,0,20.0,207.0,3.2,16.1,218.0,213.85,171.44
2018,9,19,9,15,34.0,236.0,3.1,16.3,257.0,269.27,215.51
2018,9,19,9,30,48.0,265.0,3.0,16.5,296.0,310.0,247.13
2018,9,19,9,45,84.0,292.5,2.85,16.65,350.0,367.68,292.2
2018,9,19,10,0,120.0,320.0,2.7,16.8,404.0,438.32,345.93
2018,9,19,10,15,166.0,335.5,2.7,17.0,457.0,487.7,383.17
2018,9,19,10,30,212.0,351.0,2.7,17.2,510.0,534.72,418.08
2018,9,19,10,45,300.0,338.5,2.65,17.35,570.0,597.19,464.91
2018,9,19,11,0,388.0,326.0,2.6,17.5,630.0,642.9,498.57
2018,9,19,11,15,504.5,285.0,2.7,17.65,687.0,687.75,532.53
2018,9,19,11,30,621.0,244.0,2.8,17.8,744.0,718.38,555.75
2018,9,19,11,45,747.0,189.0,2.9,17.9,794.0,732.55,567.28
