Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,0,873.0,134.0,3.0,18.0,844.0,732.45,568.17
2018,9,19,12,15,887.0,127.0,3.15,18.1,846.0,699.08,542.77
2018,9,19,12,30,901.0,120.0,3.3,18.2,848.0,662.46,514.47
2018,9,19,12,45,898.5,118.5,3.45,18.25,836.0,617.93,479.41
2018,9,19,13,0,896.0,117.0,3.6,18.3,824.0,571.61,442.0
2018,9,19,13,15,891.0,116.5,3.8,18.35,805.0,523.31,402.02
2018,9,19,13,30,886.0,116.0,4.0,18.4,786.0,473.81,359.86
2018,9,19,13,45,878.5,114.0,4.15,18.45,759.0,421.21,314.08
2018,9,19,14,0,871.0,112.0,4.3,18.5,732.0,368.11,266.96
2018,9,19,14,15,859.5,110.0,4.5,18.5,697.5,307.51,213.65
2018,9,19,14,30,848.0,108.0,4.7,18.5,663.0,252.78,165.36
2018,9,19,14,45,833.0,105.5,4.95,18.55,623.0,197.85,119.59
2018,9,19,15,0,818.0,103.0,5.2,18.6,583.0,144.25,81.03
2018,9,19,15,15,797.0,100.0,5.2,18.6,537.5,91.63,55.68
2018,9,19,15,30,776.0,97.0,5.2,18.6,492.0,69.56,54.95
2018,9,19,15,45,746.0,93.5,5.55,18.4,442.0,62.28,48.86
2018,9,19,16,0,716.0,90.0,5.9,18.2,392.0,61.7,48.55
2018,9,19,16,15,674.0,84.5,5.95,18.0,339.5,59.54,46.83
2018,9,19,16,30,632.0,79.0,6.0,17.8,287.0,57.32,45.0
2018,9,19,16,45,570.5,72.5,6.05,17.6,235.5,54.15,42.23
2018,9,19,17,0,509.0,66.0,6.1,17.4,184.0,50.96,39.27
2018,9,19,17,15,415.0,56.0,6.1,17.1,136.0,44.52,33.24
2018,9,19,17,30,321.0,46.0,6.1,16.8,88.0,35.73,24.84
2018,9,19,17,45,203.0,32.0,6.05,16.5,54.0,25.21,11.77
2018,9,19,18,0,85.0,18.0,6.0,16.2,20.0,16.37,0.0
2018,9,19,18,15,42.5,9.0,5.9,16.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.65,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,5,45,28.5,5.0,1.6,15.65,5.0,0.0,0.0
2018,9,20,6,0,57.0,10.0,1.6,15.7,10.0,42.14,0.0
2018,9,20,6,15,178.5,24.0,1.65,16.0,40.0,167.63,0.0
2018,9,20,6,30,300.0,38.0,1.7,16.3,70.0,282.44,218.47
2018,9,20,6,45,401.0,47.5,1.7,16.6,116.0,375.92,304.55
2018,9,20,7,0,502.0,57.0,1.7,16.9,162.0,474.42,386.81
2018,9,20,7,15,567.0,64.0,1.7,17.25,213.5,547.12,444.26
2018,9,20,7,30,632.0,71.0,1.7,17.6,265.0,621.5,500.13
2018,9,20,7,45,676.0,76.0,1.7,17.95,317.5,677.25,539.7
2018,9,20,8,0,720.0,81.0,1.7,18.3,370.0,732.52,577.46
2018,9,20,8,15,750.5,84.5,1.65,18.7,420.0,768.84,599.92
2018,9,20,8,30,781.0,88.0,1.6,19.1,470.0,808.28,624.04
2018,9,20,8,45,804.0,90.5,1.55,19.55,516.5,837.55,640.39
2018,9,20,9,0,827.0,93.0,1.5,20.0,563.0,864.02,654.63
2018,9,20,9,15,846.0,93.5,1.5,20.3,605.0,881.49,663.65
2018,9,20,9,30,865.0,94.0,1.5,20.6,647.0,887.52,665.15
2018,9,20,9,45,882.5,93.5,1.45,20.95,684.0,896.21,667.92
2018,9,20,10,0,900.0,93.0,1.4,21.3,721.0,901.43,668.46
2018,9,20,10,15,908.5,94.0,1.45,21.45,749.5,896.86,664.58
2018,9,20,10,30,917.0,95.0,1.5,21.6,778.0,888.71,658.6
2018,9,20,10,45,922.5,95.5,1.5,21.8,799.0,873.93,647.65
2018,9,20,11,0,928.0,96.0,1.5,22.0,820.0,855.68,634.61
2018,9,20,11,15,931.5,96.5,1.6,22.0,833.0,832.44,619.95
2018,9,20,11,30,935.0,97.0,1.7,22.0,846.0,805.94,603.03
2018,9,20,11,45,936.5,97.0,1.75,22.0,851.0,774.34,582.07
2018,9,20,12,0,938.0,97.0,1.8,22.0,856.0,739.85,558.22
2018,9,20,12,15,937.5,96.5,1.9,21.95,852.5,700.84,530.19
2018,9,20,12,30,937.0,96.0,2.0,21.9,849.0,659.4,499.6
2018,9,20,12,45,934.5,95.5,2.1,21.9,837.5,614.56,465.5
2018,9,20,13,0,932.0,95.0,2.2,21.9,826.0,567.8,428.88
2018,9,20,13,15,927.5,94.0,2.3,21.8,806.5,517.96,388.91
2018,9,20,13,30,923.0,93.0,2.4,21.7,787.0,466.81,346.59
2018,9,20,13,45,916.0,91.5,2.5,21.65,760.0,413.25,301.05
2018,9,20,14,0,909.0,90.0,2.6,21.6,733.0,359.06,253.89
2018,9,20,14,15,899.0,88.5,2.65,21.55,699.0,303.71,205.27
2018,9,20,14,30,889.0,87.0,2.7,21.5,665.0,248.5,157.36
2018,9,20,14,45,875.0,85.0,2.7,21.4,624.5,192.71,111.96
2018,9,20,15,0,861.0,83.0,2.7,21.3,584.0,137.95,74.07
2018,9,20,15,15,842.0,80.5,2.7,21.3,538.5,75.02,42.99
2018,9,20,15,30,823.0,78.0,2.7,21.3,493.0,56.23,42.93
2018,9,20,15,45,797.0,75.0,2.75,21.1,443.5,55.29,42.31
2018,9,20,16,0,771.0,72.0,2.8,20.9,394.0,54.35,41.67
2018,9,20,16,15,734.0,68.0,2.85,20.6,342.0,52.54,40.26
2018,9,20,16,30,697.0,64.0,2.9,20.3,290.0,50.71,38.79
2018,9,20,16,45,641.5,59.0,2.9,20.0,238.0,43.81,32.79
2018,9,20,17,0,586.0,54.0,2.9,19.7,186.0,41.29,30.46
2018,9,20,17,15,496.5,46.0,2.9,19.3,137.5,36.1,25.63
2018,9,20,17,30,407.0,38.0,2.9,18.9,89.0,30.85,20.38
2018,9,20,17,45,272.5,27.5,2.9,18.55,54.5,23.09,8.7
2018,9,20,18,0,138.0,17.0,2.9,18.2,20.0,15.46,0.0
2018,9,20,18,15,69.0,8.5,2.85,18.0,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.45,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,5,45,32.0,5.0,1.3,15.7,5.0,0.0,0.0
2018,9,21,6,0,64.0,10.0,1.3,15.7,10.0,46.08,0.0
2018,9,21,6,15,193.0,23.0,1.35,15.95,40.0,169.91,0.0
2018,9,21,6,30,322.0,36.0,1.4,16.2,70.0,294.57,225.92
2018,9,21,6,45,323.0,39.0,1.45,16.45,89.5,310.75,252.01
2018,9,21,7,0,324.0,42.0,1.5,16.7,109.0,323.36,266.65
2018,9,21,7,15,162.0,57.0,1.6,16.9,90.5,202.56,167.88
2018,9,21,7,30,0.0,72.0,1.7,17.1,72.0,65.37,49.63
2018,9,21,7,45,0.0,89.5,1.75,17.25,89.5,82.36,63.95
2018,9,21,8,0,0.0,107.0,1.8,17.4,107.0,99.18,77.75
2018,9,21,8,15,0.0,118.5,1.9,17.65,118.5,109.54,85.98
2018,9,21,8,30,0.0,130.0,2.0,17.9,130.0,119.92,94.14
2018,9,21,8,45,4.5,156.0,2.05,18.1,158.5,149.1,117.69
2018,9,21,9,0,9.0,182.0,2.1,18.3,187.0,178.14,140.77
2018,9,21,9,15,14.5,205.5,2.1,18.5,214.5,205.25,162.02
2018,9,21,9,30,20.0,229.0,2.1,18.7,242.0,232.07,182.78
2018,9,21,9,45,31.5,256.5,2.1,18.95,278.0,281.84,221.3
2018,9,21,10,0,43.0,284.0,2.1,19.2,314.0,317.31,248.1
2018,9,21,10,15,52.5,305.5,2.05,19.35,343.5,343.65,267.62
2018,9,21,10,30,62.0,327.0,2.0,19.5,373.0,368.95,286.16
2018,9,21,10,45,58.5,332.0,2.0,19.7,376.5,365.7,282.82
2018,9,21,11,0,55.0,337.0,2.0,19.9,380.0,362.4,279.65
2018,9,21,11,15,55.5,344.0,1.95,20.0,388.0,364.05,280.38
2018,9,21,11,30,56.0,351.0,1.9,20.1,396.0,365.3,280.82
2018,9,21,11,45,59.0,356.0,1.85,20.2,403.5,366.06,281.01
2018,9,21,12,0,62.0,361.0,1.8,20.3,411.0,366.24,280.77
2018,9,21,12,15,61.5,358.5,1.75,20.25,408.0,357.02,273.65
2018,9,21,12,30,61.0,356.0,1.7,20.2,405.0,347.74,266.53
2018,9,21,12,45,58.5,348.5,1.7,20.15,395.0,333.11,255.5
2018,9,21,13,0,56.0,341.0,1.7,20.1,385.0,318.78,244.68
2018,9,21,13,15,55.0,332.5,1.7,19.95,374.5,304.62,234.05
2018,9,21,13,30,54.0,324.0,1.7,19.8,364.0,290.61,223.46
2018,9,21,13,45,191.5,275.0,1.7,19.7,410.5,291.88,222.26
2018,9,21,14,0,329.0,226.0,1.7,19.6,457.0,271.28,201.86
2018,9,21,14,15,601.0,157.5,1.75,19.45,554.5,264.78,185.66
2018,9,21,14,30,873.0,89.0,1.8,19.3,652.0,242.58,153.94
2018,9,21,14,45,858.0,87.5,1.85,19.2,612.0,187.9,109.67
2018,9,21,15,0,843.0,86.0,1.9,19.1,572.0,125.91,66.47
2018,9,21,15,15,823.5,83.0,1.9,19.1,526.5,72.2,44.0
2018,9,21,15,30,804.0,80.0,1.9,19.1,481.0,57.68,44.6
2018,9,21,15,45,776.5,77.0,1.95,18.8,432.0,56.8,44.06
2018,9,21,16,0,749.0,74.0,2.0,18.5,383.0,55.93,43.49
2018,9,21,16,15,663.5,75.5,2.05,18.25,322.0,53.17,41.24
2018,9,21,16,30,578.0,77.0,2.1,18.0,261.0,55.92,43.76
2018,9,21,16,45,503.0,69.5,2.15,17.8,208.5,51.85,40.16
2018,9,21,17,0,428.0,62.0,2.2,17.6,156.0,47.7,36.34
2018,9,21,17,15,327.5,50.0,2.25,17.3,110.5,38.17,27.61
2018,9,21,17,30,227.0,38.0,2.3,17.0,65.0,29.42,19.21
2018,9,21,17,45,148.5,25.0,2.35,16.7,39.0,19.66,4.8
2018,9,21,18,0,70.0,12.0,2.4,16.4,13.0,10.91,0.0
2018,9,21,18,15,35.0,6.0,2.4,16.25,6.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,22,5,45,15.0,3.0,1.9,14.5,3.0,0.0,0.0
2018,9,22,6,0,30.0,6.0,1.9,14.5,6.0,22.74,0.0
2018,9,22,6,15,93.0,15.5,1.9,14.65,23.5,96.95,0.0
2018,9,22,6,30,156.0,25.0,1.9,14.8,41.0,165.67,126.21
2018,9,22,6,45,158.0,31.5,1.9,14.95,56.0,175.79,143.27
2018,9,22,7,0,160.0,38.0,1.9,15.1,71.0,187.71,155.89
2018,9,22,7,15,80.0,53.0,1.8,15.25,69.5,122.34,100.55
2018,9,22,7,30,0.0,68.0,1.7,15.4,68.0,61.17,46.51
2018,9,22,7,45,0.0,85.5,1.65,15.6,85.5,78.18,60.87
2018,9,22,8,0,0.0,103.0,1.6,15.8,103.0,95.03,74.78
2018,9,22,8,15,0.0,111.5,1.5,16.0,111.5,102.34,80.55
2018,9,22,8,30,0.0,120.0,1.4,16.2,120.0,109.78,86.36
2018,9,22,8,45,0.5,138.5,1.35,16.45,139.0,127.78,100.76
2018,9,22,9,0,1.0,157.0,1.3,16.7,158.0,145.65,114.85
2018,9,22,9,15,9.5,190.5,1.3,16.95,196.5,185.57,146.78
2018,9,22,9,30,18.0,224.0,1.3,17.2,235.0,225.24,177.86
2018,9,22,9,45,25.0,248.0,1.3,17.45,264.5,253.52,199.48
2018,9,22,10,0,32.0,272.0,1.3,17.7,294.0,294.93,230.94
2018,9,22,10,15,41.0,293.0,1.5,17.85,322.5,320.6,250.43
2018,9,22,10,30,50.0,314.0,1.7,18.0,351.0,345.31,269.14
2018,9,22,10,45,59.5,331.0,1.85,18.15,376.0,365.3,284.12
2018,9,22,11,0,69.0,348.0,2.0,18.3,401.0,384.16,298.2
2018,9,22,11,15,89.0,361.5,2.35,18.35,431.5,406.51,315.67
2018,9,22,11,30,109.0,375.0,2.7,18.4,462.0,426.98,331.57
2018,9,22,11,45,111.5,378.0,3.0,18.4,467.0,428.82,333.01
2018,9,22,12,0,114.0,381.0,3.3,18.4,472.0,422.9,328.68
2018,9,22,12,15,92.5,371.5,3.6,18.4,445.0,387.69,301.76
2018,9,22,12,30,71.0,362.0,3.9,18.4,418.0,358.35,279.22
2018,9,22,12,45,79.5,360.5,4.2,18.4,422.5,354.16,276.22
2018,9,22,13,0,88.0,359.0,4.5,18.4,427.0,348.94,272.33
2018,9,22,13,15,81.5,346.5,4.7,18.35,408.5,327.18,255.47
2018,9,22,13,30,75.0,334.0,4.9,18.3,390.0,306.22,239.18
2018,9,22,13,45,206.5,280.5,5.1,18.25,426.5,294.4,227.64
2018,9,22,14,0,338.0,227.0,5.3,18.2,463.0,273.02,206.16
2018,9,22,14,15,611.5,156.5,5.3,18.15,558.0,263.71,186.98
2018,9,22,14,30,885.0,86.0,5.3,18.1,653.0,238.48,152.01
2018,9,22,14,45,871.0,84.0,5.3,18.1,612.5,182.99,106.51
2018,9,22,15,0,857.0,82.0,5.3,18.1,572.0,128.55,69.73
2018,9,22,15,15,837.5,79.5,5.3,18.1,526.5,65.99,41.83
2018,9,22,15,30,818.0,77.0,5.3,18.1,481.0,55.81,43.19
2018,9,22,15,45,791.5,73.5,5.1,17.95,431.5,54.47,42.19
2018,9,22,16,0,765.0,70.0,4.9,17.8,382.0,53.1,41.15
2018,9,22,16,15,727.0,66.5,4.85,17.65,330.5,51.64,39.99
2018,9,22,16,30,689.0,63.0,4.8,17.5,279.0,50.2,38.8
2018,9,22,16,45,630.5,58.0,4.75,17.35,227.5,43.32,32.7
2018,9,22,17,0,572.0,53.0,4.7,17.2,176.0,40.79,30.29
2018,9,22,17,15,475.0,45.0,4.75,16.95,128.0,35.59,25.32
2018,9,22,17,30,378.0,37.0,4.8,16.7,80.0,30.35,19.81
2018,9,22,17,45,230.0,24.5,4.85,16.45,46.5,20.61,2.45
2018,9,22,18,0,82.0,12.0,4.9,16.2,13.0,10.91,0.0
2018,9,22,18,15,41.0,6.0,4.85,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,23,5,45,23.5,4.5,3.5,14.95,4.5,0.0,0.0
2018,9,23,6,0,47.0,9.0,3.5,15.0,9.0,35.17,0.0
2018,9,23,6,15,160.5,23.5,3.55,15.2,37.0,151.95,0.0
2018,9,23,6,30,274.0,38.0,3.6,15.4,65.0,267.85,203.44
2018,9,23,6,45,377.5,48.5,3.65,15.6,110.0,357.1,291.89
2018,9,23,7,0,481.0,59.0,3.7,15.8,155.0,457.38,378.64
2018,9,23,7,15,547.0,66.0,3.7,15.95,205.5,530.0,439.13
2018,9,23,7,30,613.0,73.0,3.7,16.1,256.0,604.09,497.78
2018,9,23,7,45,657.0,78.0,3.7,16.25,307.0,658.94,539.25
2018,9,23,8,0,701.0,83.0,3.7,16.4,358.0,713.26,578.9
2018,9,23,8,15,732.5,86.5,3.7,16.55,407.5,754.09,607.31
2018,9,23,8,30,764.0,90.0,3.7,16.7,457.0,788.82,630.65
2018,9,23,8,45,786.5,93.0,3.7,16.85,503.0,817.67,649.35
2018,9,23,9,0,809.0,96.0,3.7,17.0,549.0,843.73,665.88
2018,9,23,9,15,823.5,99.5,3.75,17.15,589.5,860.32,675.79
2018,9,23,9,30,838.0,103.0,3.8,17.3,630.0,873.61,683.47
2018,9,23,9,45,847.0,106.0,3.85,17.45,664.0,878.08,684.99
2018,9,23,10,0,856.0,109.0,3.9,17.6,698.0,879.06,684.24
2018,9,23,10,15,866.0,110.5,3.95,17.7,726.5,868.32,675.48
2018,9,23,10,30,876.0,112.0,4.0,17.8,755.0,861.9,670.04
2018,9,23,10,45,871.0,117.5,4.05,17.9,772.0,843.68,656.3
2018,9,23,11,0,866.0,123.0,4.1,18.0,789.0,822.37,640.52
2018,9,23,11,15,871.0,123.0,4.2,18.05,802.0,800.55,624.8
2018,9,23,11,30,876.0,123.0,4.3,18.1,815.0,775.63,606.84
2018,9,23,11,45,892.0,116.5,4.45,18.2,824.5,749.46,587.96
2018,9,23,12,0,908.0,110.0,4.6,18.3,834.0,719.77,565.24
2018,9,23,12,15,912.5,107.0,4.85,18.25,832.0,682.4,536.79
2018,9,23,12,30,917.0,104.0,5.1,18.2,830.0,642.36,505.41
2018,9,23,12,45,925.5,97.0,5.4,18.2,820.5,598.51,470.18
2018,9,23,13,0,934.0,90.0,5.7,18.2,811.0,551.99,431.6
2018,9,23,13,15,929.0,89.0,5.95,18.15,791.0,501.82,388.8
2018,9,23,13,30,924.0,88.0,6.2,18.1,771.0,450.39,343.71
2018,9,23,13,45,916.0,88.0,6.45,18.05,744.0,397.67,296.41
2018,9,23,14,0,908.0,88.0,6.7,18.0,717.0,344.39,247.79
2018,9,23,14,15,897.0,86.5,6.75,17.9,682.5,288.9,197.31
2018,9,23,14,30,886.0,85.0,6.8,17.8,648.0,233.68,148.34
2018,9,23,14,45,871.0,83.5,6.9,17.7,607.5,178.42,103.36
2018,9,23,15,0,856.0,82.0,7.0,17.6,567.0,124.29,67.66
2018,9,23,15,15,836.5,79.5,7.0,17.6,521.5,61.88,48.41
2018,9,23,15,30,817.0,77.0,7.0,17.6,476.0,55.98,43.44
2018,9,23,15,45,788.0,74.5,6.75,17.4,426.5,55.38,43.09
2018,9,23,16,0,759.0,72.0,6.5,17.2,377.0,54.81,42.76
2018,9,23,16,15,719.0,67.5,6.35,17.05,325.0,52.59,40.93
2018,9,23,16,30,679.0,63.0,6.2,16.9,273.0,50.34,39.01
2018,9,23,16,45,616.5,58.5,6.05,16.75,221.5,43.84,33.22
2018,9,23,17,0,554.0,54.0,5.9,16.6,170.0,41.78,31.19
2018,9,23,17,15,452.0,46.0,5.8,16.4,123.0,36.64,26.22
2018,9,23,17,30,350.0,38.0,5.7,16.2,76.0,31.52,20.59
2018,9,23,17,45,209.5,24.0,5.6,16.0,43.5,20.35,0.0
2018,9,23,18,0,69.0,10.0,5.5,15.8,11.0,9.1,0.0
2018,9,23,18,15,34.5,5.0,5.3,15.7,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,5,45,11.0,2.5,0.65,14.8,2.5,0.0,0.0
2018,9,24,6,0,22.0,5.0,0.5,14.8,5.0,4.55,0.0
2018,9,24,6,15,79.0,16.0,0.5,14.9,22.5,88.02,0.0
2018,9,24,6,30,136.0,27.0,0.5,15.0,40.0,157.6,116.26
2018,9,24,6,45,144.0,35.0,0.5,15.1,56.5,172.69,138.92
2018,9,24,7,0,152.0,43.0,0.5,15.2,73.0,190.13,156.12
2018,9,24,7,15,76.0,58.5,0.55,15.35,73.5,126.6,103.31
2018,9,24,7,30,0.0,74.0,0.6,15.5,74.0,67.92,52.12
2018,9,24,7,45,0.0,85.0,0.7,15.7,85.0,77.85,60.54
2018,9,24,8,0,0.0,96.0,0.8,15.9,96.0,87.84,68.71
2018,9,24,8,15,0.0,114.5,0.85,16.05,114.5,105.64,83.23
2018,9,24,8,30,0.0,133.0,0.9,16.2,133.0,123.29,97.4
2018,9,24,8,45,3.5,156.5,0.95,16.4,158.5,149.0,118.08
2018,9,24,9,0,7.0,180.0,1.0,16.6,184.0,174.54,138.29
2018,9,24,9,15,17.5,208.5,1.0,16.8,219.5,211.14,167.25
2018,9,24,9,30,28.0,237.0,1.0,17.0,255.0,261.31,206.21
2018,9,24,9,45,29.5,252.0,1.0,17.15,271.5,275.19,216.12
2018,9,24,10,0,31.0,267.0,1.0,17.3,288.0,288.69,225.87
2018,9,24,10,15,50.5,295.5,1.05,17.4,331.5,331.1,258.33
2018,9,24,10,30,70.0,324.0,1.1,17.5,375.0,371.95,288.96
2018,9,24,10,45,78.5,338.5,1.15,17.6,397.5,387.88,300.39
2018,9,24,11,0,87.0,353.0,1.2,17.7,420.0,402.76,311.16
2018,9,24,11,15,104.0,363.0,1.25,17.75,444.0,418.64,322.94
2018,9,24,11,30,121.0,373.0,1.3,17.8,468.0,439.88,338.53
2018,9,24,11,45,195.0,367.0,1.35,17.85,521.0,476.4,366.49
2018,9,24,12,0,269.0,361.0,1.4,17.9,574.0,511.4,392.5
2018,9,24,12,15,441.5,298.5,1.5,17.95,646.5,551.01,423.19
2018,9,24,12,30,614.0,236.0,1.6,18.0,719.0,574.7,440.85
2018,9,24,12,45,686.5,203.0,1.65,18.05,735.5,552.98,423.39
2018,9,24,13,0,759.0,170.0,1.7,18.1,752.0,524.01,399.73
2018,9,24,13,15,837.0,134.5,1.7,18.1,761.5,491.04,371.4
2018,9,24,13,30,915.0,99.0,1.7,18.1,771.0,451.46,336.22
2018,9,24,13,45,907.5,97.5,1.75,18.05,743.5,397.97,290.14
2018,9,24,14,0,900.0,96.0,1.8,18.0,716.0,343.94,242.68
2018,9,24,14,15,888.5,94.5,1.8,18.0,681.0,288.63,193.92
2018,9,24,14,30,877.0,93.0,1.8,18.0,646.0,233.66,146.6
2018,9,24,14,45,861.5,91.5,1.8,17.95,605.5,170.85,96.95
2018,9,24,15,0,846.0,90.0,1.8,17.9,565.0,116.72,62.63
2018,9,24,15,15,825.0,86.5,1.8,17.9,518.5,62.66,49.0
2018,9,24,15,30,804.0,83.0,1.8,17.9,472.0,60.47,47.32
2018,9,24,15,45,774.0,80.0,1.8,17.7,422.0,59.67,46.81
2018,9,24,16,0,744.0,77.0,1.8,17.5,372.0,58.9,46.32
2018,9,24,16,15,700.5,73.0,1.75,17.3,320.0,52.16,40.54
2018,9,24,16,30,657.0,69.0,1.7,17.1,268.0,50.73,39.35
2018,9,24,16,45,590.5,62.5,1.7,16.95,215.5,47.19,36.17
2018,9,24,17,0,524.0,56.0,1.7,16.8,163.0,43.63,32.78
2018,9,24,17,15,419.5,46.5,1.7,16.55,116.5,37.25,26.71
2018,9,24,17,30,315.0,37.0,1.7,16.3,70.0,30.78,19.7
2018,9,24,17,45,187.0,23.5,1.65,16.05,40.0,18.67,0.0
2018,9,24,18,0,59.0,10.0,1.6,15.8,10.0,9.1,0.0
2018,9,24,18,15,29.5,5.0,1.5,15.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.5,2.1,14.75,2.5,0.0,0.0
2018,9,25,6,0,27.0,5.0,2.2,14.8,5.0,0.0,0.0
2018,9,25,6,15,89.0,14.0,2.25,14.95,21.0,66.75,0.0
2018,9,25,6,30,151.0,23.0,2.3,15.1,37.0,159.09,116.53
2018,9,25,6,45,155.0,28.5,2.3,15.3,51.0,168.05,136.16
2018,9,25,7,0,159.0,34.0,2.3,15.5,65.0,179.6,148.79
2018,9,25,7,15,79.5,44.0,2.25,15.65,59.5,121.06,99.29
2018,9,25,7,30,0.0,54.0,2.2,15.8,54.0,47.68,35.01
2018,9,25,7,45,0.0,68.0,2.15,15.95,68.0,60.21,45.65
2018,9,25,8,0,0.0,82.0,2.1,16.1,82.0,73.5,56.72
2018,9,25,8,15,0.0,93.0,2.1,16.3,93.0,83.72,65.05
2018,9,25,8,30,0.0,104.0,2.1,16.5,104.0,93.91,73.26
2018,9,25,8,45,0.0,116.5,2.15,16.7,116.5,105.54,82.57
2018,9,25,9,0,0.0,129.0,2.2,16.9,129.0,117.12,91.75
2018,9,25,9,15,0.0,141.0,2.3,17.05,141.0,128.14,100.44
2018,9,25,9,30,0.0,153.0,2.4,17.2,153.0,139.11,109.02
2018,9,25,9,45,2.0,169.0,2.45,17.35,170.5,155.57,122.07
2018,9,25,10,0,4.0,185.0,2.5,17.5,188.0,171.88,134.89
2018,9,25,10,15,8.5,211.0,2.55,17.55,217.0,199.63,156.87
2018,9,25,10,30,13.0,237.0,2.6,17.6,246.0,226.95,178.28
2018,9,25,10,45,20.5,263.0,2.65,17.7,278.0,256.14,201.05
2018,9,25,11,0,28.0,289.0,2.7,17.8,310.0,293.36,229.81
2018,9,25,11,15,30.0,299.5,2.75,17.8,322.5,301.07,235.49
2018,9,25,11,30,32.0,310.0,2.8,17.8,335.0,308.24,240.87
2018,9,25,11,45,33.0,314.0,2.8,17.85,340.0,308.19,240.61
2018,9,25,12,0,34.0,318.0,2.8,17.9,345.0,307.83,240.16
2018,9,25,12,15,35.5,319.0,2.75,17.9,347.0,304.82,237.72
2018,9,25,12,30,37.0,320.0,2.7,17.9,349.0,301.51,235.06
2018,9,25,12,45,40.5,320.0,2.65,17.9,351.5,298.1,232.36
2018,9,25,13,0,44.0,320.0,2.6,17.9,354.0,294.16,229.21
2018,9,25,13,15,58.5,322.5,2.5,17.9,366.0,296.44,230.75
2018,9,25,13,30,73.0,325.0,2.4,17.9,378.0,296.77,230.55
2018,9,25,13,45,145.0,296.5,2.3,17.9,397.0,287.1,221.32
2018,9,25,14,0,217.0,268.0,2.2,17.9,416.0,267.99,203.51
2018,9,25,14,15,352.5,224.5,2.1,17.85,451.0,245.16,179.41
2018,9,25,14,30,488.0,181.0,2.0,17.8,486.0,213.64,147.2
2018,9,25,14,45,483.0,172.0,1.9,17.75,457.5,174.47,116.45
2018,9,25,15,0,478.0,163.0,1.8,17.7,429.0,135.88,91.29
2018,9,25,15,15,463.0,150.5,1.8,17.7,390.5,97.66,79.21
2018,9,25,15,30,448.0,138.0,1.8,17.7,352.0,91.54,74.24
2018,9,25,15,45,435.0,126.0,1.6,17.55,315.5,85.45,69.25
2018,9,25,16,0,422.0,114.0,1.4,17.4,279.0,79.04,63.91
2018,9,25,16,15,407.0,100.5,1.35,17.25,241.5,71.23,57.26
2018,9,25,16,30,392.0,87.0,1.3,17.1,204.0,63.01,50.13
2018,9,25,16,45,354.0,74.0,1.2,16.9,164.0,54.65,42.71
2018,9,25,17,0,316.0,61.0,1.1,16.7,124.0,45.93,34.78
2018,9,25,17,15,251.5,47.0,1.2,16.4,87.5,35.99,25.57
2018,9,25,17,30,187.0,33.0,1.3,16.1,51.0,25.7,15.2
2018,9,25,17,45,111.5,20.0,1.35,15.85,29.0,15.82,0.0
2018,9,25,18,0,36.0,7.0,1.4,15.6,7.0,6.37,0.0
2018,9,25,18,15,18.0,3.5,1.5,15.55,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.45,14.5,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,9,26,6,15,0.0,5.5,1.5,14.65,5.5,5.0,0.0
2018,9,26,6,30,0.0,8.0,1.5,14.8,8.0,7.02,0.0
2018,9,26,6,45,0.0,12.0,1.5,14.9,12.0,10.53,3.13
2018,9,26,7,0,0.0,16.0,1.5,15.0,16.0,14.06,6.3
2018,9,26,7,15,0.0,27.5,1.45,15.15,27.5,24.2,15.08
2018,9,26,7,30,0.0,39.0,1.4,15.3,39.0,34.37,23.83
2018,9,26,7,45,0.0,60.0,1.35,15.5,60.0,53.0,39.65
2018,9,26,8,0,0.0,81.0,1.3,15.7,81.0,72.55,56.02
2018,9,26,8,15,0.0,91.5,1.25,15.9,91.5,82.27,63.93
2018,9,26,8,30,0.0,102.0,1.2,16.1,102.0,91.97,71.73
2018,9,26,8,45,3.0,133.5,1.15,16.35,135.0,125.15,98.85
2018,9,26,9,0,6.0,165.0,1.1,16.6,168.0,158.4,125.47
2018,9,26,9,15,12.0,192.5,1.1,16.85,199.5,190.0,150.44
2018,9,26,9,30,18.0,220.0,1.1,17.1,231.0,221.3,174.77
2018,9,26,9,45,24.0,238.0,1.05,17.35,253.5,242.57,190.85
2018,9,26,10,0,30.0,256.0,1.0,17.6,276.0,276.15,216.25
2018,9,26,10,15,37.5,274.5,0.95,17.85,301.0,298.04,232.33
2018,9,26,10,30,45.0,293.0,0.9,18.1,326.0,319.11,247.64
2018,9,26,10,45,41.0,294.5,0.85,18.3,325.0,313.02,242.08
2018,9,26,11,0,37.0,296.0,0.8,18.5,324.0,307.08,236.89
2018,9,26,11,15,30.0,292.5,0.75,18.75,315.5,294.26,226.46
2018,9,26,11,30,23.0,289.0,0.7,19.0,307.0,276.01,212.05
2018,9,26,11,45,23.0,291.0,0.7,19.2,309.0,275.54,211.51
2018,9,26,12,0,23.0,293.0,0.7,19.4,311.0,274.96,210.81
2018,9,26,12,15,76.5,317.0,0.8,19.5,376.5,328.27,251.78
2018,9,26,12,30,130.0,341.0,0.9,19.6,442.0,374.02,285.85
2018,9,26,12,45,157.0,348.5,1.0,19.65,469.0,383.2,292.25
2018,9,26,13,0,184.0,356.0,1.1,19.7,496.0,389.03,296.11
2018,9,26,13,15,169.5,349.5,1.35,19.6,475.5,362.49,276.43
2018,9,26,13,30,155.0,343.0,1.6,19.5,455.0,337.14,257.49
2018,9,26,13,45,129.0,325.0,1.85,19.4,416.0,301.07,230.35
2018,9,26,14,0,103.0,307.0,2.1,19.3,377.0,274.3,210.33
2018,9,26,14,15,90.5,286.5,2.4,19.15,345.5,246.68,189.35
2018,9,26,14,30,78.0,266.0,2.7,19.0,314.0,220.81,169.8
2018,9,26,14,45,49.5,229.5,3.0,18.85,259.5,184.61,142.93
2018,9,26,15,0,21.0,193.0,3.3,18.7,205.0,160.59,125.71
2018,9,26,15,15,18.5,175.0,3.3,18.7,185.0,144.35,118.83
2018,9,26,15,30,16.0,157.0,3.3,18.7,165.0,130.33,107.26
2018,9,26,15,45,39.0,148.0,3.6,18.3,164.0,117.12,96.45
2018,9,26,16,0,62.0,139.0,3.9,17.9,163.0,110.05,90.77
2018,9,26,16,15,68.5,121.5,3.9,17.7,144.5,97.15,79.81
2018,9,26,16,30,75.0,104.0,3.9,17.5,126.0,83.96,68.38
2018,9,26,16,45,37.5,72.5,3.9,17.25,83.5,60.68,47.89
2018,9,26,17,0,0.0,41.0,3.9,17.0,41.0,36.17,26.12
2018,9,26,17,15,0.0,28.5,3.8,16.8,28.5,25.11,16.03
2018,9,26,17,30,0.0,16.0,3.7,16.6,16.0,14.07,5.49
2018,9,26,17,45,0.0,9.0,3.6,16.4,9.0,8.19,0.0
2018,9,26,18,0,0.0,2.0,3.5,16.2,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,3.35,16.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,1.5,1.25,15.0,1.5,0.0,0.0
2018,9,27,6,0,0.0,3.0,1.2,15.0,3.0,0.0,0.0
2018,9,27,6,15,0.0,11.0,1.15,15.1,11.0,10.01,0.0
2018,9,27,6,30,0.0,19.0,1.1,15.2,19.0,16.73,6.56
2018,9,27,6,45,2.0,35.0,1.1,15.3,35.5,33.24,21.97
2018,9,27,7,0,4.0,51.0,1.1,15.4,52.0,50.77,37.36
2018,9,27,7,15,12.5,76.0,1.0,15.5,79.5,83.99,66.02
2018,9,27,7,30,21.0,101.0,0.9,15.6,107.0,127.16,102.51
2018,9,27,7,45,15.5,101.5,0.85,15.75,106.5,108.94,87.01
2018,9,27,8,0,10.0,102.0,0.8,15.9,106.0,102.68,81.44
2018,9,27,8,15,5.0,92.0,0.8,16.0,94.0,86.99,67.97
2018,9,27,8,30,0.0,82.0,0.8,16.1,82.0,72.58,55.57
2018,9,27,8,45,0.0,102.0,0.8,16.25,102.0,91.45,71.03
2018,9,27,9,0,0.0,122.0,0.8,16.4,122.0,110.36,86.26
2018,9,27,9,15,0.5,143.0,0.85,16.55,143.5,130.6,102.42
2018,9,27,9,30,1.0,164.0,0.9,16.7,165.0,150.73,118.31
2018,9,27,9,45,13.0,189.0,1.0,16.8,198.0,184.49,145.42
2018,9,27,10,0,25.0,214.0,1.1,16.9,231.0,228.13,179.87
2018,9,27,10,15,66.5,267.5,1.15,16.95,315.0,315.05,247.99
2018,9,27,10,30,108.0,321.0,1.2,17.0,399.0,399.46,311.97
2018,9,27,10,45,112.0,331.0,1.3,17.1,413.5,417.29,324.38
2018,9,27,11,0,116.0,341.0,1.4,17.2,428.0,422.18,327.69
2018,9,27,11,15,79.0,313.5,1.45,17.2,373.5,351.02,273.28
2018,9,27,11,30,42.0,286.0,1.5,17.2,319.0,292.78,228.23
2018,9,27,11,45,39.0,292.5,1.6,17.2,323.0,292.34,228.03
2018,9,27,12,0,36.0,299.0,1.7,17.2,327.0,291.74,227.47
2018,9,27,12,15,69.5,325.5,1.85,17.15,379.5,330.88,258.09
2018,9,27,12,30,103.0,352.0,2.0,17.1,432.0,365.87,284.9
2018,9,27,12,45,77.0,334.0,2.15,17.1,393.0,328.31,255.84
2018,9,27,13,0,51.0,316.0,2.3,17.1,354.0,293.54,229.14
2018,9,27,13,15,86.5,301.0,2.45,17.05,364.0,290.86,227.09
2018,9,27,13,30,122.0,286.0,2.6,17.0,374.0,281.2,218.91
2018,9,27,13,45,127.0,277.5,2.8,17.0,366.0,265.38,205.89
2018,9,27,14,0,132.0,269.0,3.0,17.0,358.0,248.98,192.23
2018,9,27,14,15,105.0,257.0,3.15,16.95,325.5,222.39,171.63
2018,9,27,14,30,78.0,245.0,3.3,16.9,293.0,206.17,159.81
2018,9,27,14,45,75.5,233.5,3.5,16.8,277.5,189.45,147.09
2018,9,27,15,0,73.0,222.0,3.7,16.7,262.0,172.89,135.32
2018,9,27,15,15,79.5,204.0,3.7,16.7,244.0,154.54,128.53
2018,9,27,15,30,86.0,186.0,3.7,16.7,226.0,142.34,118.48
2018,9,27,15,45,58.5,148.5,3.9,16.5,174.5,117.44,97.43
2018,9,27,16,0,31.0,111.0,4.1,16.3,123.0,91.05,74.78
2018,9,27,16,15,15.5,73.5,4.15,16.15,79.5,62.93,50.24
2018,9,27,16,30,0.0,36.0,4.2,16.0,36.0,31.72,22.63
2018,9,27,16,45,0.0,26.0,4.25,15.9,26.0,22.88,14.71
2018,9,27,17,0,0.0,16.0,4.3,15.8,16.0,14.06,6.75
2018,9,27,17,15,0.0,12.0,4.25,15.65,12.0,10.53,3.46
2018,9,27,17,30,0.0,8.0,4.2,15.5,8.0,7.02,0.0
2018,9,27,17,45,0.0,4.5,4.2,15.4,4.5,4.09,0.0
2018,9,27,18,0,0.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,4.05,15.3,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,15.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,15.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,1.95,15.4,4.5,4.09,0.0
2018,9,28,6,30,0.0,8.0,1.9,15.5,8.0,7.02,0.0
2018,9,28,6,45,0.0,9.5,1.85,15.6,9.5,8.34,1.24
2018,9,28,7,0,0.0,11.0,1.8,15.7,11.0,9.66,2.52
2018,9,28,7,15,0.0,10.5,1.75,15.75,10.5,9.22,2.22
2018,9,28,7,30,0.0,10.0,1.7,15.8,10.0,8.78,1.88
2018,9,28,7,45,0.0,23.5,1.65,15.9,23.5,20.68,12.07
2018,9,28,8,0,0.0,37.0,1.6,16.0,37.0,32.61,22.21
2018,9,28,8,15,0.0,60.5,1.65,16.1,60.5,53.45,39.75
2018,9,28,8,30,0.0,84.0,1.7,16.2,84.0,74.48,57.22
2018,9,28,8,45,0.0,98.5,1.7,16.3,98.5,88.09,68.31
2018,9,28,9,0,0.0,113.0,1.7,16.4,113.0,101.66,79.27
2018,9,28,9,15,1.0,140.0,1.8,16.5,140.5,128.15,100.74
2018,9,28,9,30,2.0,167.0,1.9,16.6,168.0,154.57,121.88
2018,9,28,9,45,4.0,182.0,2.0,16.75,184.5,169.96,133.96
2018,9,28,10,0,6.0,197.0,2.1,16.9,201.0,185.16,145.86
2018,9,28,10,15,12.0,224.5,2.2,16.95,233.0,215.51,169.89
2018,9,28,10,30,18.0,252.0,2.3,17.0,265.0,245.3,193.22
2018,9,28,10,45,23.5,270.0,2.4,17.1,287.5,264.97,208.42
2018,9,28,11,0,29.0,288.0,2.5,17.2,310.0,292.77,229.86
2018,9,28,11,15,31.5,297.5,2.6,17.25,321.5,299.81,235.08
2018,9,28,11,30,34.0,307.0,2.7,17.3,333.0,306.31,239.97
2018,9,28,11,45,38.0,316.0,2.75,17.3,345.5,312.79,244.89
2018,9,28,12,0,42.0,325.0,2.8,17.3,358.0,318.53,249.24
2018,9,28,12,15,58.0,337.0,2.85,17.35,382.0,333.37,260.74
2018,9,28,12,30,74.0,349.0,2.9,17.4,406.0,346.16,270.48
2018,9,28,12,45,79.5,346.5,2.95,17.4,407.0,339.32,265.03
2018,9,28,13,0,85.0,344.0,3.0,17.4,408.0,331.74,258.99
2018,9,28,13,15,84.5,334.0,3.1,17.4,396.0,314.99,245.85
2018,9,28,13,30,84.0,324.0,3.2,17.4,384.0,298.31,232.69
2018,9,28,13,45,125.0,305.0,3.25,17.4,390.5,283.67,220.09
2018,9,28,14,0,166.0,286.0,3.3,17.4,397.0,269.26,206.91
2018,9,28,14,15,245.0,256.0,3.35,17.35,410.5,244.28,183.39
2018,9,28,14,30,324.0,226.0,3.4,17.3,424.0,217.68,158.14
2018,9,28,14,45,466.5,179.0,3.45,17.25,443.0,169.99,114.92
2018,9,28,15,0,609.0,132.0,3.5,17.2,462.0,112.04,71.5
2018,9,28,15,15,694.0,104.0,3.5,17.2,449.5,67.11,53.12
2018,9,28,15,30,779.0,76.0,3.5,17.2,437.0,55.82,43.46
2018,9,28,15,45,751.5,72.0,3.5,17.0,389.0,54.08,42.12
2018,9,28,16,0,724.0,68.0,3.5,16.8,341.0,52.3,40.69
2018,9,28,16,15,683.0,64.0,3.5,16.7,291.0,50.41,39.11
2018,9,28,16,30,642.0,60.0,3.5,16.6,241.0,44.35,33.76
2018,9,28,16,45,578.0,53.5,3.45,16.45,191.5,40.55,30.28
2018,9,28,17,0,514.0,47.0,3.4,16.3,142.0,36.68,26.57
2018,9,28,17,15,406.5,38.5,3.35,16.15,98.5,30.9,20.9
2018,9,28,17,30,299.0,30.0,3.3,16.0,55.0,25.07,12.76
2018,9,28,17,45,176.0,18.5,3.2,15.85,30.5,16.83,0.0
2018,9,28,18,0,53.0,7.0,3.1,15.7,6.0,0.0,0.0
2018,9,28,18,15,26.5,3.5,3.0,15.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,29,5,45,27.5,3.5,2.5,16.15,3.0,0.0,0.0
2018,9,29,6,0,55.0,7.0,2.6,16.2,6.0,0.0,0.0
2018,9,29,6,15,181.5,18.0,2.65,16.4,30.0,124.8,0.0
2018,9,29,6,30,308.0,29.0,2.7,16.6,54.0,268.44,178.7
2018,9,29,6,45,414.0,37.0,2.8,16.85,97.0,363.12,291.39
2018,9,29,7,0,520.0,45.0,2.9,17.1,140.0,460.03,376.06
2018,9,29,7,15,369.0,63.0,2.9,17.2,141.0,379.52,314.15
2018,9,29,7,30,218.0,81.0,2.9,17.3,142.0,277.57,230.85
2018,9,29,7,45,184.0,114.5,2.9,17.45,173.0,297.12,245.8
2018,9,29,8,0,150.0,148.0,2.9,17.6,204.0,297.07,244.1
2018,9,29,8,15,118.5,146.5,2.9,17.75,194.5,265.62,217.34
2018,9,29,8,30,87.0,145.0,2.9,17.9,185.0,234.58,190.78
2018,9,29,8,45,50.0,154.5,2.9,18.0,178.0,197.64,159.12
2018,9,29,9,0,13.0,164.0,2.9,18.1,171.0,163.58,129.68
2018,9,29,9,15,162.5,188.5,2.95,18.2,287.0,341.08,275.89
2018,9,29,9,30,312.0,213.0,3.0,18.3,403.0,507.69,406.25
2018,9,29,9,45,467.5,196.5,3.05,18.4,499.0,632.18,500.75
2018,9,29,10,0,623.0,180.0,3.1,18.5,595.0,743.59,582.85
2018,9,29,10,15,678.5,166.5,3.15,18.55,635.5,763.25,596.1
2018,9,29,10,30,734.0,153.0,3.2,18.6,676.0,778.58,606.26
2018,9,29,10,45,664.0,188.5,3.25,18.7,671.5,739.9,576.18
2018,9,29,11,0,594.0,224.0,3.3,18.8,667.0,699.11,544.14
2018,9,29,11,15,496.0,266.5,3.35,18.8,640.5,641.32,499.32
2018,9,29,11,30,398.0,309.0,3.4,18.8,614.0,588.57,457.94
2018,9,29,11,45,362.5,322.5,3.45,18.8,601.5,550.65,428.77
2018,9,29,12,0,327.0,336.0,3.5,18.8,589.0,519.98,404.65
2018,9,29,12,15,309.0,342.5,3.5,18.8,580.5,494.96,384.84
2018,9,29,12,30,291.0,349.0,3.5,18.8,572.0,470.23,365.12
2018,9,29,12,45,245.5,344.5,3.55,18.8,530.5,422.69,328.14
2018,9,29,13,0,200.0,340.0,3.6,18.8,489.0,380.81,295.44
2018,9,29,13,15,276.0,299.0,3.6,18.8,498.5,362.91,280.43
