Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,15,271.0,167.5,3.9,17.6,291.0,117.97,97.35
2018,10,9,15,30,213.0,159.0,3.9,17.6,246.0,112.85,93.19
2018,10,9,15,45,114.0,132.0,3.9,17.3,178.0,100.61,82.88
2018,10,9,16,0,15.0,105.0,3.9,17.0,110.0,88.13,72.18
2018,10,9,16,15,7.5,81.5,3.85,16.85,84.0,69.47,55.82
2018,10,9,16,30,0.0,58.0,3.8,16.7,58.0,50.42,38.89
2018,10,9,16,45,0.0,42.5,3.7,16.55,42.5,37.34,27.04
2018,10,9,17,0,0.0,27.0,3.6,16.4,27.0,23.79,14.7
2018,10,9,17,15,0.0,16.5,3.6,16.25,16.5,14.52,4.4
2018,10,9,17,30,0.0,6.0,3.6,16.1,6.0,5.46,0.0
2018,10,9,17,45,0.0,3.0,3.6,15.9,3.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.5,0.75,15.6,4.5,4.09,0.0
2018,10,10,6,30,0.0,9.0,0.9,15.6,9.0,7.91,0.0
2018,10,10,6,45,20.0,22.5,1.1,15.6,25.5,34.47,21.64
2018,10,10,7,0,40.0,36.0,1.3,15.6,42.0,73.18,56.18
2018,10,10,7,15,50.0,54.5,1.4,15.65,65.0,103.39,82.72
2018,10,10,7,30,60.0,73.0,1.5,15.7,88.0,132.79,108.21
2018,10,10,7,45,90.5,102.0,1.6,15.75,130.0,191.66,158.04
2018,10,10,8,0,121.0,131.0,1.7,15.8,172.0,250.08,206.34
2018,10,10,8,15,151.5,152.0,1.65,15.85,211.0,297.26,244.44
2018,10,10,8,30,182.0,173.0,1.6,15.9,250.0,344.28,281.51
2018,10,10,8,45,275.0,178.5,1.6,16.0,309.0,437.45,355.17
2018,10,10,9,0,368.0,184.0,1.6,16.1,368.0,516.34,415.56
2018,10,10,9,15,393.5,194.0,1.5,16.25,405.0,560.18,445.9
2018,10,10,9,30,419.0,204.0,1.4,16.4,442.0,586.59,463.3
2018,10,10,9,45,446.0,209.5,1.35,16.5,476.0,607.21,476.85
2018,10,10,10,0,473.0,215.0,1.3,16.6,510.0,625.44,488.53
2018,10,10,10,15,624.5,172.5,1.1,16.75,579.0,694.88,537.72
2018,10,10,10,30,776.0,130.0,0.9,16.9,648.0,749.04,572.91
2018,10,10,10,45,816.5,118.5,0.75,17.0,677.5,748.05,568.55
2018,10,10,11,0,857.0,107.0,0.6,17.1,707.0,738.2,558.85
2018,10,10,11,15,886.0,97.0,0.75,17.2,725.5,722.64,549.65
2018,10,10,11,30,915.0,87.0,0.9,17.3,744.0,702.84,536.47
2018,10,10,11,45,915.5,87.0,1.05,17.4,747.0,670.35,513.33
2018,10,10,12,0,916.0,87.0,1.2,17.5,750.0,635.15,487.48
2018,10,10,12,15,912.5,88.0,1.4,17.5,744.5,596.07,458.3
2018,10,10,12,30,909.0,89.0,1.6,17.5,739.0,554.85,426.28
2018,10,10,12,45,901.0,89.5,1.8,17.55,724.0,509.13,389.51
2018,10,10,13,0,893.0,90.0,2.0,17.6,709.0,462.09,350.35
2018,10,10,13,15,886.0,89.5,2.15,17.55,688.0,413.5,308.63
2018,10,10,13,30,879.0,89.0,2.3,17.5,667.0,363.97,264.99
2018,10,10,13,45,869.0,88.0,2.5,17.5,639.0,312.49,219.11
2018,10,10,14,0,859.0,87.0,2.7,17.5,611.0,260.82,173.12
2018,10,10,14,15,844.0,85.0,2.8,17.4,575.5,207.6,127.8
2018,10,10,14,30,829.0,83.0,2.9,17.3,540.0,147.79,81.73
2018,10,10,14,45,808.5,81.5,3.0,17.2,499.5,96.08,52.15
2018,10,10,15,0,788.0,80.0,3.1,17.1,459.0,58.19,45.47
2018,10,10,15,15,762.0,77.0,3.1,17.1,414.5,57.2,44.76
2018,10,10,15,30,736.0,74.0,3.1,17.1,370.0,56.22,44.03
2018,10,10,15,45,695.0,70.5,3.1,16.85,321.5,54.78,42.9
2018,10,10,16,0,654.0,67.0,3.1,16.6,273.0,48.69,37.62
2018,10,10,16,15,595.0,62.0,3.05,16.45,224.5,46.22,35.41
2018,10,10,16,30,536.0,57.0,3.0,16.3,176.0,43.79,33.1
2018,10,10,16,45,444.5,49.0,2.9,16.15,130.0,38.69,28.23
2018,10,10,17,0,353.0,41.0,2.8,16.0,84.0,33.59,22.96
2018,10,10,17,15,228.5,28.5,2.65,15.85,51.5,22.5,8.58
2018,10,10,17,30,104.0,16.0,2.5,15.7,19.0,14.55,0.0
2018,10,10,17,45,52.0,8.0,2.35,15.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,7.0,0.45,15.2,7.0,6.37,0.0
2018,10,11,6,30,0.0,14.0,0.5,15.2,14.0,12.34,0.0
2018,10,11,6,45,8.5,32.5,0.55,15.25,33.5,40.48,25.68
2018,10,11,7,0,17.0,51.0,0.6,15.3,53.0,72.87,55.21
2018,10,11,7,15,39.5,71.5,0.6,15.3,80.0,111.54,89.01
2018,10,11,7,30,62.0,92.0,0.6,15.3,107.0,150.25,122.36
2018,10,11,7,45,76.5,112.5,0.6,15.35,135.0,183.27,150.07
2018,10,11,8,0,91.0,133.0,0.6,15.4,163.0,229.78,187.9
2018,10,11,8,15,165.5,147.5,0.65,15.5,213.0,302.09,247.09
2018,10,11,8,30,240.0,162.0,0.7,15.6,263.0,391.12,317.01
2018,10,11,8,45,403.0,150.5,0.7,15.75,341.5,522.32,417.8
2018,10,11,9,0,566.0,139.0,0.7,15.9,420.0,646.29,508.11
2018,10,11,9,15,681.5,117.5,0.7,16.05,482.5,713.82,553.53
2018,10,11,9,30,797.0,96.0,0.7,16.2,545.0,774.19,592.92
2018,10,11,9,45,816.0,96.0,0.65,16.35,579.0,781.84,594.92
2018,10,11,10,0,835.0,96.0,0.6,16.5,613.0,786.08,595.41
2018,10,11,10,15,844.0,97.5,0.55,16.65,639.0,780.62,589.5
2018,10,11,10,30,853.0,99.0,0.5,16.8,665.0,766.41,577.97
2018,10,11,10,45,858.5,100.0,0.45,16.95,683.5,751.57,566.31
2018,10,11,11,0,864.0,101.0,0.4,17.1,702.0,733.52,552.62
2018,10,11,11,15,819.0,119.5,0.55,17.25,696.5,698.24,528.88
2018,10,11,11,30,774.0,138.0,0.7,17.4,691.0,657.67,500.56
2018,10,11,11,45,702.0,168.5,0.85,17.55,671.5,611.34,466.99
2018,10,11,12,0,630.0,199.0,1.0,17.7,652.0,565.31,432.92
2018,10,11,12,15,525.5,234.5,1.2,17.8,610.5,505.89,388.65
2018,10,11,12,30,421.0,270.0,1.4,17.9,569.0,454.07,349.28
2018,10,11,12,45,532.5,221.0,1.55,18.0,592.0,440.38,337.82
2018,10,11,13,0,644.0,172.0,1.7,18.1,615.0,417.15,317.07
2018,10,11,13,15,734.5,139.5,1.95,18.1,630.5,387.68,289.98
2018,10,11,13,30,825.0,107.0,2.2,18.1,646.0,352.8,256.48
2018,10,11,13,45,815.5,104.5,2.4,18.1,618.0,302.01,211.55
2018,10,11,14,0,806.0,102.0,2.6,18.1,590.0,251.21,166.75
2018,10,11,14,15,809.0,94.5,2.85,18.05,560.5,198.7,121.78
2018,10,11,14,30,812.0,87.0,3.1,18.0,531.0,145.36,80.75
2018,10,11,14,45,792.5,85.0,3.3,17.95,491.0,94.35,52.55
2018,10,11,15,0,773.0,83.0,3.5,17.9,451.0,60.5,47.35
2018,10,11,15,15,746.0,79.5,3.5,17.9,406.5,59.2,46.37
2018,10,11,15,30,719.0,76.0,3.5,17.9,362.0,57.9,45.36
2018,10,11,15,45,678.0,72.5,3.9,17.55,314.0,51.51,39.91
2018,10,11,16,0,637.0,69.0,4.3,17.2,266.0,50.35,38.98
2018,10,11,16,15,577.0,63.0,4.35,16.95,217.5,47.15,36.13
2018,10,11,16,30,517.0,57.0,4.4,16.7,169.0,43.93,33.12
2018,10,11,16,45,424.0,49.0,4.45,16.45,124.5,38.87,28.27
2018,10,11,17,0,331.0,41.0,4.5,16.2,80.0,33.81,22.95
2018,10,11,17,15,212.5,28.0,4.5,16.0,48.5,22.14,6.45
2018,10,11,17,30,94.0,15.0,4.5,15.8,17.0,13.64,0.0
2018,10,11,17,45,47.0,7.5,4.45,15.65,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,6,15,75.5,10.0,2.0,15.95,13.5,9.1,0.0
2018,10,12,6,30,151.0,20.0,2.0,16.1,27.0,108.43,0.0
2018,10,12,6,45,275.0,31.0,1.95,16.25,63.0,251.63,184.62
2018,10,12,7,0,399.0,42.0,1.9,16.4,99.0,354.7,285.75
2018,10,12,7,15,436.0,53.5,1.85,16.55,138.5,404.83,330.96
2018,10,12,7,30,473.0,65.0,1.8,16.7,178.0,455.6,373.8
2018,10,12,7,45,565.5,66.5,1.75,16.9,232.0,535.42,436.9
2018,10,12,8,0,658.0,68.0,1.7,17.1,286.0,616.46,497.33
2018,10,12,8,15,692.5,72.5,1.6,17.35,332.5,657.05,524.94
2018,10,12,8,30,727.0,77.0,1.5,17.6,379.0,692.37,547.94
2018,10,12,8,45,751.5,80.0,1.35,17.9,422.0,719.85,563.98
2018,10,12,9,0,776.0,83.0,1.2,18.2,465.0,744.68,577.59
2018,10,12,9,15,799.0,83.5,1.1,18.5,504.5,762.4,586.41
2018,10,12,9,30,822.0,84.0,1.0,18.8,544.0,777.01,592.96
2018,10,12,9,45,844.5,81.5,0.95,19.1,578.5,778.02,590.87
2018,10,12,10,0,867.0,79.0,0.9,19.4,613.0,782.52,591.43
2018,10,12,10,15,875.5,80.5,0.8,19.7,639.0,777.06,584.58
2018,10,12,10,30,884.0,82.0,0.7,20.0,665.0,768.16,575.66
2018,10,12,10,45,889.0,83.0,0.55,20.3,683.5,752.67,561.7
2018,10,12,11,0,894.0,84.0,0.4,20.6,702.0,733.88,545.78
2018,10,12,11,15,897.0,85.0,0.65,20.6,713.0,710.46,533.37
2018,10,12,11,30,900.0,86.0,0.9,20.6,724.0,683.96,516.8
2018,10,12,11,45,901.0,86.0,1.15,20.65,727.0,652.25,495.36
2018,10,12,12,0,902.0,86.0,1.4,20.7,730.0,617.86,470.79
2018,10,12,12,15,901.0,86.0,1.6,20.65,725.5,579.8,442.2
2018,10,12,12,30,900.0,86.0,1.8,20.6,721.0,539.49,410.75
2018,10,12,12,45,897.0,85.0,2.05,20.5,708.0,495.29,375.38
2018,10,12,13,0,894.0,84.0,2.3,20.4,695.0,449.39,337.26
2018,10,12,13,15,887.5,83.0,2.45,20.35,674.0,400.7,295.42
2018,10,12,13,30,881.0,82.0,2.6,20.3,653.0,351.04,251.73
2018,10,12,13,45,871.0,81.0,2.75,20.2,625.0,299.69,206.2
2018,10,12,14,0,861.0,80.0,2.9,20.1,597.0,248.17,160.8
2018,10,12,14,15,847.5,78.5,3.05,20.05,562.5,195.75,116.84
2018,10,12,14,30,834.0,77.0,3.2,20.0,528.0,143.96,78.67
2018,10,12,14,45,815.0,75.0,3.35,19.9,488.0,84.48,45.12
2018,10,12,15,0,796.0,73.0,3.5,19.8,448.0,53.47,40.92
2018,10,12,15,15,770.0,70.0,3.5,19.8,403.5,52.29,40.03
2018,10,12,15,30,744.0,67.0,3.5,19.8,359.0,51.11,39.11
2018,10,12,15,45,707.5,63.0,3.7,19.6,311.5,49.06,37.44
2018,10,12,16,0,671.0,59.0,3.9,19.4,264.0,47.02,35.71
2018,10,12,16,15,616.5,54.0,4.0,19.2,216.0,40.28,29.77
2018,10,12,16,30,562.0,49.0,4.1,19.0,168.0,37.55,27.21
2018,10,12,16,45,472.5,42.5,4.15,18.8,123.5,33.45,23.26
2018,10,12,17,0,383.0,36.0,4.2,18.6,79.0,29.43,18.87
2018,10,12,17,15,235.0,24.0,4.25,18.35,46.0,20.07,2.85
2018,10,12,17,30,87.0,12.0,4.3,18.1,13.0,10.91,0.0
2018,10,12,17,45,43.5,6.0,4.35,17.9,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,6,15,92.5,10.0,0.95,16.75,14.0,0.0,0.0
2018,10,13,6,30,185.0,20.0,0.9,16.9,28.0,128.19,0.0
2018,10,13,6,45,323.0,29.5,0.8,17.0,65.5,279.56,199.16
2018,10,13,7,0,461.0,39.0,0.7,17.1,103.0,390.97,309.12
2018,10,13,7,15,541.5,44.5,0.65,17.3,150.0,464.95,371.67
2018,10,13,7,30,622.0,50.0,0.6,17.5,197.0,536.26,427.37
2018,10,13,7,45,570.0,64.0,0.6,17.7,222.5,533.47,425.71
2018,10,13,8,0,518.0,78.0,0.6,17.9,248.0,520.51,415.94
2018,10,13,8,15,347.5,122.0,0.7,18.1,243.5,440.91,353.26
2018,10,13,8,30,177.0,166.0,0.8,18.3,239.0,330.25,264.99
2018,10,13,8,45,202.0,185.0,0.85,18.5,277.0,369.6,295.82
2018,10,13,9,0,227.0,204.0,0.9,18.7,315.0,408.16,324.39
2018,10,13,9,15,204.5,225.0,1.0,18.85,331.0,409.71,323.84
2018,10,13,9,30,182.0,246.0,1.1,19.0,347.0,409.91,322.56
2018,10,13,9,45,233.5,254.5,1.2,19.15,392.0,454.03,356.14
2018,10,13,10,0,285.0,263.0,1.3,19.3,437.0,509.34,396.89
2018,10,13,10,15,517.0,200.5,1.4,19.35,533.0,626.71,486.18
2018,10,13,10,30,749.0,138.0,1.5,19.4,629.0,729.66,561.63
2018,10,13,10,45,842.5,106.5,1.6,19.5,673.5,743.96,570.84
2018,10,13,11,0,936.0,75.0,1.7,19.6,718.0,750.51,575.4
2018,10,13,11,15,940.0,75.5,1.8,19.65,729.5,726.3,558.64
2018,10,13,11,30,944.0,76.0,1.9,19.7,741.0,698.83,538.11
2018,10,13,11,45,945.5,76.0,2.05,19.7,744.5,666.16,513.71
2018,10,13,12,0,947.0,76.0,2.2,19.7,748.0,630.64,486.48
2018,10,13,12,15,945.5,76.0,2.35,19.65,743.0,590.75,455.26
2018,10,13,12,30,944.0,76.0,2.5,19.6,738.0,548.54,421.25
2018,10,13,12,45,942.0,75.0,2.65,19.55,725.0,503.05,383.64
2018,10,13,13,0,940.0,74.0,2.8,19.5,712.0,455.68,343.3
2018,10,13,13,15,934.0,74.0,2.9,19.45,691.5,406.02,299.91
2018,10,13,13,30,928.0,74.0,3.0,19.4,671.0,355.22,254.59
2018,10,13,13,45,918.5,73.0,3.15,19.3,642.0,301.77,206.81
2018,10,13,14,0,909.0,72.0,3.3,19.2,613.0,248.04,159.19
2018,10,13,14,15,896.0,70.5,3.4,19.1,578.0,193.31,113.28
2018,10,13,14,30,883.0,69.0,3.5,19.0,543.0,139.13,73.73
2018,10,13,14,45,865.5,67.5,3.55,18.9,502.5,85.53,46.88
2018,10,13,15,0,848.0,66.0,3.6,18.8,462.0,56.87,44.06
2018,10,13,15,15,824.0,63.5,3.6,18.8,416.5,55.08,42.64
2018,10,13,15,30,800.0,61.0,3.6,18.8,371.0,46.98,35.68
2018,10,13,15,45,681.5,69.0,3.6,18.5,308.5,49.28,37.82
2018,10,13,16,0,563.0,77.0,3.6,18.2,246.0,56.81,44.49
2018,10,13,16,15,435.5,71.0,3.55,17.95,187.5,53.67,41.68
2018,10,13,16,30,308.0,65.0,3.5,17.7,129.0,48.76,37.13
2018,10,13,16,45,316.5,49.5,3.45,17.45,99.0,37.95,27.23
2018,10,13,17,0,325.0,34.0,3.4,17.2,69.0,27.66,17.33
2018,10,13,17,15,212.0,23.0,3.3,16.95,41.0,19.29,0.0
2018,10,13,17,30,99.0,12.0,3.2,16.7,13.0,10.91,0.0
2018,10,13,17,45,49.5,6.0,3.1,16.5,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,2.0,15.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.9,15.6,7.0,6.37,0.0
2018,10,14,6,45,0.0,17.5,1.8,15.75,17.5,15.4,5.48
2018,10,14,7,0,0.0,28.0,1.7,15.9,28.0,24.68,14.74
2018,10,14,7,15,0.0,43.0,1.55,16.0,43.0,38.37,26.69
2018,10,14,7,30,0.0,58.0,1.4,16.1,58.0,53.06,39.41
2018,10,14,7,45,0.0,71.5,1.3,16.25,71.5,65.82,50.31
2018,10,14,8,0,0.0,85.0,1.2,16.4,85.0,78.47,60.93
2018,10,14,8,15,14.0,113.0,1.1,16.5,118.5,117.65,93.96
2018,10,14,8,30,28.0,141.0,1.0,16.6,152.0,167.78,135.19
2018,10,14,8,45,113.5,172.0,0.95,16.75,226.0,282.77,229.2
2018,10,14,9,0,199.0,203.0,0.9,16.9,300.0,383.9,308.14
2018,10,14,9,15,250.0,215.5,0.95,17.1,347.0,448.79,356.56
2018,10,14,9,30,301.0,228.0,1.0,17.3,394.0,497.85,392.58
2018,10,14,9,45,366.5,226.0,1.05,17.45,440.0,540.5,424.02
2018,10,14,10,0,432.0,224.0,1.1,17.6,486.0,594.29,462.72
2018,10,14,10,15,585.5,182.5,1.05,17.8,554.0,663.76,512.96
2018,10,14,10,30,739.0,141.0,1.0,18.0,622.0,722.04,553.6
2018,10,14,10,45,826.0,114.0,1.0,18.15,666.0,736.1,562.21
2018,10,14,11,0,913.0,87.0,1.0,18.3,710.0,742.72,565.77
2018,10,14,11,15,915.5,88.5,0.9,18.45,721.5,718.8,546.53
2018,10,14,11,30,918.0,90.0,0.8,18.6,733.0,691.75,524.58
2018,10,14,11,45,930.5,85.5,0.7,18.8,739.5,662.05,500.61
2018,10,14,12,0,943.0,81.0,0.6,19.0,746.0,628.95,473.84
2018,10,14,12,15,941.5,81.0,0.55,19.1,740.5,589.11,442.45
2018,10,14,12,30,940.0,81.0,0.5,19.2,735.0,546.96,408.72
2018,10,14,12,45,937.0,80.5,0.45,19.35,722.0,501.54,371.7
2018,10,14,13,0,934.0,80.0,0.4,19.5,709.0,454.33,332.37
2018,10,14,13,15,929.0,79.0,0.5,19.6,688.5,404.38,291.01
2018,10,14,13,30,924.0,78.0,0.6,19.7,668.0,353.23,247.4
2018,10,14,13,45,915.0,77.0,0.7,19.75,639.5,300.09,201.52
2018,10,14,14,0,906.0,76.0,0.8,19.8,611.0,246.61,155.55
2018,10,14,14,15,893.5,74.0,0.9,19.8,575.5,191.72,110.85
2018,10,14,14,30,881.0,72.0,1.0,19.8,540.0,137.35,72.44
2018,10,14,14,45,863.5,69.5,1.1,19.75,499.0,83.16,46.67
2018,10,14,15,0,846.0,67.0,1.2,19.7,458.0,57.58,44.52
2018,10,14,15,15,820.0,64.5,1.2,19.7,412.0,48.83,37.08
2018,10,14,15,30,794.0,62.0,1.2,19.7,366.0,47.85,36.33
2018,10,14,15,45,759.0,58.5,1.3,19.5,317.5,46.04,34.85
2018,10,14,16,0,724.0,55.0,1.4,19.3,269.0,44.24,33.31
2018,10,14,16,15,668.0,50.5,1.5,18.95,219.0,41.5,30.87
2018,10,14,16,30,612.0,46.0,1.6,18.6,169.0,38.82,28.33
2018,10,14,16,45,515.5,39.0,1.7,18.25,122.5,30.87,21.01
2018,10,14,17,0,419.0,32.0,1.8,17.9,76.0,26.19,15.84
2018,10,14,17,15,257.5,21.5,1.9,17.6,44.0,18.08,0.0
2018,10,14,17,30,96.0,11.0,2.0,17.3,12.0,10.01,0.0
2018,10,14,17,45,48.0,5.5,2.15,17.0,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,15,6,15,99.0,9.5,2.5,15.9,13.0,0.0,0.0
2018,10,15,6,30,198.0,19.0,2.6,16.1,26.0,133.82,0.0
2018,10,15,6,45,343.5,27.5,2.75,16.3,63.5,285.66,194.56
2018,10,15,7,0,489.0,36.0,2.9,16.5,101.0,402.56,322.75
2018,10,15,7,15,571.0,41.5,2.9,16.75,149.0,471.2,384.97
2018,10,15,7,30,653.0,47.0,2.9,17.0,197.0,550.17,450.07
2018,10,15,7,45,703.0,51.5,2.9,17.2,247.0,605.83,494.15
2018,10,15,8,0,753.0,56.0,2.9,17.4,297.0,660.94,535.78
2018,10,15,8,15,786.0,58.5,2.7,17.7,345.0,699.32,562.07
2018,10,15,8,30,819.0,61.0,2.5,18.0,393.0,735.69,585.76
2018,10,15,8,45,842.5,63.5,2.3,18.35,438.0,755.14,596.14
2018,10,15,9,0,866.0,66.0,2.1,18.7,483.0,778.96,609.3
2018,10,15,9,15,884.5,67.5,2.0,18.95,523.0,794.49,617.2
2018,10,15,9,30,903.0,69.0,1.9,19.2,563.0,806.74,622.76
2018,10,15,9,45,916.0,70.0,1.75,19.45,597.0,810.56,621.99
2018,10,15,10,0,929.0,71.0,1.6,19.7,631.0,810.82,618.84
2018,10,15,10,15,936.5,72.0,1.65,19.75,657.5,803.17,612.95
2018,10,15,10,30,944.0,73.0,1.7,19.8,684.0,791.94,604.77
2018,10,15,10,45,949.0,74.0,1.75,19.9,703.0,775.27,592.86
2018,10,15,11,0,954.0,75.0,1.8,20.0,722.0,755.11,578.62
2018,10,15,11,15,957.0,75.0,1.9,19.95,732.5,729.13,560.7
2018,10,15,11,30,960.0,75.0,2.0,19.9,743.0,699.94,539.01
2018,10,15,11,45,960.0,75.5,2.15,19.9,745.5,666.28,513.71
2018,10,15,12,0,960.0,76.0,2.3,19.9,748.0,629.82,485.61
2018,10,15,12,15,958.0,75.5,2.4,19.85,742.0,588.69,453.08
2018,10,15,12,30,956.0,75.0,2.5,19.8,736.0,545.27,417.85
2018,10,15,12,45,951.5,74.5,2.65,19.75,722.0,498.61,379.2
2018,10,15,13,0,947.0,74.0,2.8,19.7,708.0,450.27,337.98
2018,10,15,13,15,940.5,73.5,2.8,19.65,686.5,399.73,293.63
2018,10,15,13,30,934.0,73.0,2.8,19.6,665.0,348.12,247.53
2018,10,15,13,45,925.0,71.5,2.8,19.55,636.0,294.21,199.3
2018,10,15,14,0,916.0,70.0,2.8,19.5,607.0,239.98,151.5
2018,10,15,14,15,903.0,69.0,2.75,19.45,572.0,185.44,106.44
2018,10,15,14,30,890.0,68.0,2.7,19.4,537.0,131.43,68.49
2018,10,15,14,45,872.0,66.0,2.65,19.35,495.5,77.27,43.9
2018,10,15,15,0,854.0,64.0,2.6,19.3,454.0,55.56,42.87
2018,10,15,15,15,828.5,61.5,2.6,19.3,408.0,53.71,41.4
2018,10,15,15,30,803.0,59.0,2.6,19.3,362.0,45.71,34.52
2018,10,15,15,45,766.0,56.0,2.5,19.15,313.5,44.2,33.28
2018,10,15,16,0,729.0,53.0,2.4,19.0,265.0,42.72,32.01
2018,10,15,16,15,672.0,48.5,2.4,18.75,215.0,39.91,29.48
2018,10,15,16,30,615.0,44.0,2.4,18.5,165.0,37.15,26.84
2018,10,15,16,45,519.0,37.5,2.4,18.3,119.0,29.73,19.95
2018,10,15,17,0,423.0,31.0,2.4,18.1,73.0,25.46,14.93
2018,10,15,17,15,260.0,21.0,2.35,17.9,42.0,17.8,0.0
2018,10,15,17,30,97.0,11.0,2.3,17.7,11.0,10.01,0.0
2018,10,15,17,45,48.5,5.5,2.3,17.5,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,9.5,0.85,17.15,13.0,0.0,0.0
2018,10,16,6,30,207.0,19.0,0.9,17.2,26.0,138.48,0.0
2018,10,16,6,45,355.5,27.5,0.9,17.25,63.5,289.92,187.07
2018,10,16,7,0,504.0,36.0,0.9,17.3,101.0,410.68,322.18
2018,10,16,7,15,586.0,41.5,0.9,17.4,149.5,479.27,382.73
2018,10,16,7,30,668.0,47.0,0.9,17.5,198.0,558.39,445.63
2018,10,16,7,45,717.5,51.0,0.95,17.65,248.0,613.19,487.57
2018,10,16,8,0,767.0,55.0,1.0,17.8,298.0,667.32,527.14
2018,10,16,8,15,800.0,58.0,1.0,18.1,346.5,706.4,553.47
2018,10,16,8,30,833.0,61.0,1.0,18.4,395.0,736.37,572.53
2018,10,16,8,45,854.5,63.0,1.05,18.65,439.0,760.67,587.92
2018,10,16,9,0,876.0,65.0,1.1,18.9,483.0,782.2,601.18
2018,10,16,9,15,892.5,66.5,1.15,19.15,522.5,796.06,609.08
2018,10,16,9,30,909.0,68.0,1.2,19.4,562.0,806.61,614.82
2018,10,16,9,45,922.0,68.5,1.25,19.65,595.5,809.73,615.58
2018,10,16,10,0,935.0,69.0,1.3,19.9,629.0,809.28,614.12
2018,10,16,10,15,943.0,70.0,1.35,20.0,655.5,801.92,608.45
2018,10,16,10,30,951.0,71.0,1.4,20.1,682.0,790.93,600.49
2018,10,16,10,45,954.5,72.0,1.45,20.25,700.0,773.03,587.8
2018,10,16,11,0,958.0,73.0,1.5,20.4,718.0,751.7,572.86
2018,10,16,11,15,960.0,73.0,1.55,20.5,728.0,724.95,553.79
2018,10,16,11,30,962.0,73.0,1.6,20.6,738.0,695.04,531.21
2018,10,16,11,45,962.5,73.5,1.65,20.7,741.0,661.66,505.65
2018,10,16,12,0,963.0,74.0,1.7,20.8,744.0,625.44,477.44
2018,10,16,12,15,962.0,73.5,1.75,20.85,738.5,584.77,445.34
2018,10,16,12,30,961.0,73.0,1.8,20.9,733.0,541.72,410.56
2018,10,16,12,45,957.5,72.5,1.9,20.9,719.5,495.36,372.5
2018,10,16,13,0,954.0,72.0,2.0,20.9,706.0,447.2,331.81
2018,10,16,13,15,948.0,71.5,2.05,20.9,684.5,396.58,287.94
2018,10,16,13,30,942.0,71.0,2.1,20.9,663.0,344.83,242.2
2018,10,16,13,45,932.5,70.0,2.2,20.85,634.0,290.89,194.53
2018,10,16,14,0,923.0,69.0,2.3,20.8,605.0,236.64,147.31
2018,10,16,14,15,909.5,68.0,2.4,20.7,569.5,181.76,102.7
2018,10,16,14,30,896.0,67.0,2.5,20.6,534.0,127.44,65.52
2018,10,16,14,45,876.5,65.0,2.55,20.55,492.0,73.03,42.31
2018,10,16,15,0,857.0,63.0,2.6,20.5,450.0,54.89,42.1
2018,10,16,15,15,831.5,60.5,2.6,20.5,404.0,53.02,40.6
2018,10,16,15,30,806.0,58.0,2.6,20.5,358.0,45.08,33.8
2018,10,16,15,45,767.5,55.0,2.75,20.15,309.0,43.53,32.55
2018,10,16,16,0,729.0,52.0,2.9,19.8,260.0,42.01,31.27
2018,10,16,16,15,669.5,48.0,3.05,19.5,210.5,39.61,29.09
2018,10,16,16,30,610.0,44.0,3.2,19.2,161.0,37.3,26.83
2018,10,16,16,45,510.5,37.0,3.3,18.85,115.0,29.43,19.56
2018,10,16,17,0,411.0,30.0,3.4,18.5,69.0,24.69,13.91
2018,10,16,17,15,251.5,20.0,3.55,18.2,39.5,17.0,0.0
2018,10,16,17,30,92.0,10.0,3.7,17.9,10.0,9.1,0.0
2018,10,16,17,45,46.0,5.0,3.9,17.6,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,6,15,74.5,8.0,0.9,14.75,10.0,0.0,0.0
2018,10,17,6,30,149.0,16.0,0.8,14.8,20.0,101.34,0.0
2018,10,17,6,45,293.0,27.0,0.7,14.8,56.5,247.81,152.81
2018,10,17,7,0,437.0,38.0,0.6,14.8,93.0,367.69,290.19
2018,10,17,7,15,446.0,48.5,0.55,14.9,126.5,397.8,320.62
2018,10,17,7,30,455.0,59.0,0.5,15.0,160.0,427.02,346.55
2018,10,17,7,45,348.5,87.5,0.45,15.1,176.0,388.65,316.31
2018,10,17,8,0,242.0,116.0,0.4,15.2,192.0,333.43,271.76
2018,10,17,8,15,302.0,128.0,0.35,15.4,238.0,393.01,318.93
2018,10,17,8,30,362.0,140.0,0.3,15.6,284.0,469.01,375.35
2018,10,17,8,45,395.0,150.5,0.3,15.8,324.0,506.42,401.48
2018,10,17,9,0,428.0,161.0,0.3,16.0,364.0,542.49,426.47
2018,10,17,9,15,411.5,181.5,0.4,16.15,389.5,548.88,429.67
2018,10,17,9,30,395.0,202.0,0.5,16.3,415.0,552.79,431.45
2018,10,17,9,45,545.5,171.0,0.55,16.5,484.5,629.63,488.64
2018,10,17,10,0,696.0,140.0,0.6,16.7,554.0,709.31,545.01
2018,10,17,10,15,807.0,109.5,0.75,16.8,609.5,744.15,569.44
2018,10,17,10,30,918.0,79.0,0.9,16.9,665.0,771.31,588.8
2018,10,17,10,45,923.5,79.5,1.0,17.05,683.5,754.76,577.37
2018,10,17,11,0,929.0,80.0,1.1,17.2,702.0,734.81,564.09
2018,10,17,11,15,932.0,80.5,1.3,17.25,712.5,709.85,547.4
2018,10,17,11,30,935.0,81.0,1.5,17.3,723.0,681.74,527.33
2018,10,17,11,45,935.5,81.0,1.7,17.35,725.5,648.58,502.78
2018,10,17,12,0,936.0,81.0,1.9,17.4,728.0,612.69,475.28
2018,10,17,12,15,934.0,81.0,2.05,17.45,722.5,572.88,443.61
2018,10,17,12,30,932.0,81.0,2.2,17.5,717.0,530.82,409.19
2018,10,17,12,45,927.5,81.0,2.35,17.5,703.5,485.6,371.28
2018,10,17,13,0,923.0,81.0,2.5,17.5,690.0,438.73,330.85
2018,10,17,13,15,916.5,80.0,2.6,17.5,668.5,388.87,286.87
2018,10,17,13,30,910.0,79.0,2.7,17.5,647.0,338.0,241.18
2018,10,17,13,45,900.0,78.0,2.85,17.5,618.5,285.49,194.0
2018,10,17,14,0,890.0,77.0,3.0,17.5,590.0,232.77,147.52
2018,10,17,14,15,875.5,75.5,3.05,17.4,554.5,179.06,103.62
2018,10,17,14,30,861.0,74.0,3.1,17.3,519.0,126.08,67.53
2018,10,17,14,45,841.5,72.0,3.15,17.25,478.0,65.7,39.72
2018,10,17,15,0,822.0,70.0,3.2,17.2,437.0,52.26,40.4
2018,10,17,15,15,794.5,67.0,3.2,17.2,391.5,50.96,39.37
2018,10,17,15,30,767.0,64.0,3.2,17.2,346.0,49.67,38.33
2018,10,17,15,45,726.5,60.5,3.3,16.95,298.0,47.92,36.88
2018,10,17,16,0,686.0,57.0,3.4,16.7,250.0,46.21,35.39
2018,10,17,16,15,623.5,52.0,3.4,16.45,201.0,39.48,29.35
2018,10,17,16,30,561.0,47.0,3.4,16.2,152.0,36.7,26.63
2018,10,17,16,45,456.0,39.0,3.4,15.95,107.5,31.23,21.31
2018,10,17,17,0,351.0,31.0,3.4,15.7,63.0,25.74,14.47
2018,10,17,17,15,210.5,19.5,3.4,15.55,35.5,17.74,0.0
2018,10,17,17,30,70.0,8.0,3.4,15.4,8.0,7.28,0.0
2018,10,17,17,45,35.0,4.0,3.4,15.25,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,2.1,14.5,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,2.1,14.6,10.0,39.48,0.0
2018,10,18,6,45,30.5,24.0,2.1,14.7,25.0,55.68,28.02
2018,10,18,7,0,7.0,39.0,2.1,14.8,40.0,44.27,30.72
2018,10,18,7,15,71.5,56.5,2.05,14.9,72.0,123.66,99.56
2018,10,18,7,30,136.0,74.0,2.0,15.0,104.0,202.35,167.4
2018,10,18,7,45,132.0,97.0,2.0,15.15,132.0,215.42,178.7
2018,10,18,8,0,128.0,120.0,2.0,15.3,160.0,239.91,198.71
2018,10,18,8,15,195.0,136.0,1.95,15.5,207.5,321.55,265.91
2018,10,18,8,30,262.0,152.0,1.9,15.7,255.0,390.32,320.81
2018,10,18,8,45,312.5,163.5,1.85,15.9,300.0,440.85,359.76
2018,10,18,9,0,363.0,175.0,1.8,16.1,345.0,490.85,397.4
2018,10,18,9,15,349.5,193.5,1.8,16.35,368.5,497.59,400.18
2018,10,18,9,30,336.0,212.0,1.8,16.6,392.0,502.39,401.78
2018,10,18,9,45,338.5,227.0,1.75,16.85,417.5,513.92,408.63
2018,10,18,10,0,341.0,242.0,1.7,17.1,443.0,523.64,414.01
2018,10,18,10,15,378.0,243.5,1.7,17.3,475.5,543.22,427.84
2018,10,18,10,30,415.0,245.0,1.7,17.5,508.0,571.06,447.25
2018,10,18,10,45,580.5,194.5,1.7,17.75,574.0,624.97,488.04
2018,10,18,11,0,746.0,144.0,1.7,18.0,640.0,674.99,524.37
2018,10,18,11,15,841.5,112.0,1.8,18.1,679.5,680.51,528.15
2018,10,18,11,30,937.0,80.0,1.9,18.2,719.0,677.99,526.0
2018,10,18,11,45,938.0,79.5,2.05,18.35,721.5,644.6,500.08
2018,10,18,12,0,939.0,79.0,2.2,18.5,724.0,608.44,471.61
2018,10,18,12,15,937.5,79.0,2.35,18.55,718.5,568.83,439.84
2018,10,18,12,30,936.0,79.0,2.5,18.6,713.0,526.93,405.3
2018,10,18,12,45,932.5,78.5,2.65,18.7,699.5,481.6,366.98
2018,10,18,13,0,929.0,78.0,2.8,18.8,686.0,434.54,326.14
2018,10,18,13,15,922.5,77.0,3.0,18.8,664.5,384.5,282.08
2018,10,18,13,30,916.0,76.0,3.2,18.8,643.0,333.44,236.28
2018,10,18,13,45,906.0,74.5,3.35,18.8,614.0,280.35,188.66
2018,10,18,14,0,896.0,73.0,3.5,18.8,585.0,227.06,141.92
2018,10,18,14,15,882.0,72.0,3.65,18.7,550.0,173.64,98.71
2018,10,18,14,30,868.0,71.0,3.8,18.6,515.0,120.87,63.65
2018,10,18,14,45,848.0,69.0,3.95,18.5,474.0,68.12,43.95
2018,10,18,15,0,828.0,67.0,4.1,18.4,433.0,50.22,38.43
2018,10,18,15,15,801.0,64.0,4.1,18.4,387.5,48.85,37.33
2018,10,18,15,30,774.0,61.0,4.1,18.4,342.0,47.47,36.21
2018,10,18,15,45,731.5,58.0,4.3,18.05,293.5,46.03,35.04
2018,10,18,16,0,689.0,55.0,4.5,17.7,245.0,44.66,33.85
2018,10,18,16,15,624.0,50.0,4.6,17.4,196.0,41.51,30.97
2018,10,18,16,30,559.0,45.0,4.7,17.1,147.0,35.15,25.12
2018,10,18,16,45,452.0,37.5,4.75,16.8,103.5,30.05,20.13
2018,10,18,17,0,345.0,30.0,4.8,16.5,60.0,24.99,13.19
2018,10,18,17,15,206.5,19.5,4.75,16.35,34.0,17.74,0.0
2018,10,18,17,30,68.0,9.0,4.7,16.2,8.0,0.0,0.0
2018,10,18,17,45,34.0,4.5,4.65,16.05,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,19,6,15,21.0,4.0,1.85,15.65,4.5,0.0,0.0
2018,10,19,6,30,42.0,8.0,1.9,15.8,9.0,31.48,0.0
2018,10,19,6,45,21.0,15.5,2.0,15.9,16.0,33.44,12.71
2018,10,19,7,0,0.0,23.0,2.1,16.0,23.0,20.25,10.81
2018,10,19,7,15,0.0,37.5,2.1,16.2,37.5,33.09,22.07
2018,10,19,7,30,0.0,52.0,2.1,16.4,52.0,47.1,34.21
2018,10,19,7,45,0.0,65.0,2.15,16.6,65.0,59.41,44.79
2018,10,19,8,0,0.0,78.0,2.2,16.8,78.0,71.6,55.1
2018,10,19,8,15,1.0,99.0,2.2,17.05,99.5,93.11,73.04
2018,10,19,8,30,2.0,120.0,2.2,17.3,121.0,114.39,90.52
2018,10,19,8,45,15.5,148.0,2.15,17.55,155.5,152.69,122.14
2018,10,19,9,0,29.0,176.0,2.1,17.8,190.0,202.8,162.67
2018,10,19,9,15,39.0,196.0,2.0,18.1,216.0,229.55,183.57
2018,10,19,9,30,49.0,216.0,1.9,18.4,242.0,255.72,203.73
2018,10,19,9,45,70.0,236.5,1.8,18.7,276.0,290.21,230.4
2018,10,19,10,0,91.0,257.0,1.7,19.0,310.0,323.6,255.68
2018,10,19,10,15,124.5,273.5,1.7,19.3,349.5,372.0,292.4
2018,10,19,10,30,158.0,290.0,1.7,19.6,389.0,406.34,317.8
2018,10,19,10,45,204.0,294.0,1.7,19.9,426.0,434.6,338.69
2018,10,19,11,0,250.0,298.0,1.7,20.2,463.0,468.58,363.33
2018,10,19,11,15,263.0,301.5,1.75,20.5,477.5,467.4,361.37
2018,10,19,11,30,276.0,305.0,1.8,20.8,492.0,464.46,358.27
2018,10,19,11,45,273.5,306.5,1.85,21.05,492.5,448.66,345.49
2018,10,19,12,0,271.0,308.0,1.9,21.3,493.0,432.14,332.15
2018,10,19,12,15,284.5,303.0,2.05,21.4,495.5,417.72,320.75
2018,10,19,12,30,298.0,298.0,2.2,21.5,498.0,401.65,307.72
2018,10,19,12,45,296.5,291.5,2.3,21.55,487.5,376.18,287.28
2018,10,19,13,0,295.0,285.0,2.4,21.6,477.0,350.4,266.29
2018,10,19,13,15,307.5,272.0,2.55,21.5,466.5,324.15,244.54
