Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,11,45,309.5,272.0,5.7,17.85,468.5,425.48,339.12
2018,10,29,12,0,260.0,283.0,5.7,17.8,449.0,392.57,311.98
2018,10,29,12,15,271.5,279.0,5.85,17.8,450.5,378.49,299.94
2018,10,29,12,30,283.0,275.0,6.0,17.8,452.0,362.92,286.35
2018,10,29,12,45,358.0,243.0,6.1,17.8,462.5,348.08,272.28
2018,10,29,13,0,433.0,211.0,6.2,17.8,473.0,325.98,251.13
2018,10,29,13,15,641.5,147.5,6.2,17.9,520.0,312.01,231.39
2018,10,29,13,30,850.0,84.0,6.2,18.0,567.0,284.46,197.62
2018,10,29,13,45,855.0,78.5,6.25,18.05,544.0,235.21,152.67
2018,10,29,14,0,860.0,73.0,6.3,18.1,521.0,184.43,109.05
2018,10,29,14,15,844.5,71.0,6.3,18.15,486.5,133.05,71.86
2018,10,29,14,30,829.0,69.0,6.3,18.2,452.0,75.35,41.12
2018,10,29,14,45,808.5,66.5,6.3,18.2,412.5,50.1,38.38
2018,10,29,15,0,788.0,64.0,6.3,18.2,373.0,49.08,37.58
2018,10,29,15,15,756.0,61.0,6.3,18.2,329.0,47.61,36.37
2018,10,29,15,30,724.0,58.0,6.3,18.2,285.0,46.18,35.14
2018,10,29,15,45,674.5,53.5,6.55,18.05,238.5,43.43,32.7
2018,10,29,16,0,625.0,49.0,6.8,17.9,192.0,40.68,30.16
2018,10,29,16,15,545.0,44.0,6.85,17.65,147.0,34.27,24.26
2018,10,29,16,30,465.0,39.0,6.9,17.4,102.0,31.38,21.21
2018,10,29,16,45,326.0,29.5,6.95,17.15,65.0,24.34,13.07
2018,10,29,17,0,187.0,20.0,7.0,16.9,28.0,18.19,0.0
2018,10,29,17,15,93.5,10.0,7.1,16.75,14.0,9.1,0.0
2018,10,29,17,30,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,7.3,16.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,7.4,16.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,7.35,16.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,7.3,16.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,7.2,16.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,7.05,15.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,7.0,15.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.9,15.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,30,6,15,39.0,5.0,5.2,15.5,4.0,0.0,0.0
2018,10,30,6,30,78.0,10.0,5.2,15.6,8.0,0.0,0.0
2018,10,30,6,45,230.0,19.0,5.25,15.65,34.0,148.71,0.0
2018,10,30,7,0,382.0,28.0,5.3,15.7,60.0,299.98,204.03
2018,10,30,7,15,488.0,35.0,5.4,15.9,103.5,386.58,312.3
2018,10,30,7,30,594.0,42.0,5.5,16.1,147.0,468.18,386.83
2018,10,30,7,45,654.5,46.5,5.6,16.25,194.0,526.75,438.69
2018,10,30,8,0,715.0,51.0,5.7,16.4,241.0,584.95,487.19
2018,10,30,8,15,754.5,54.5,5.8,16.55,287.5,626.26,520.45
2018,10,30,8,30,794.0,58.0,5.9,16.7,334.0,665.79,551.14
2018,10,30,8,45,821.0,60.0,5.95,16.85,377.0,692.07,570.53
2018,10,30,9,0,848.0,62.0,6.0,17.0,420.0,709.44,582.61
2018,10,30,9,15,866.5,63.5,5.95,17.15,458.0,723.35,591.53
2018,10,30,9,30,885.0,65.0,5.9,17.3,496.0,734.12,597.96
2018,10,30,9,45,898.0,66.5,5.85,17.45,528.0,737.52,598.78
2018,10,30,10,0,911.0,68.0,5.8,17.6,560.0,737.46,597.09
2018,10,30,10,15,918.5,69.5,5.7,17.75,585.0,729.97,589.7
2018,10,30,10,30,926.0,71.0,5.6,17.9,610.0,718.99,579.86
2018,10,30,10,45,931.5,71.5,5.55,18.1,627.5,702.1,565.01
2018,10,30,11,0,937.0,72.0,5.5,18.3,645.0,681.86,547.09
2018,10,30,11,15,940.5,72.0,5.4,18.4,655.5,656.56,525.17
2018,10,30,11,30,944.0,72.0,5.3,18.5,666.0,628.14,500.58
2018,10,30,11,45,944.5,72.5,5.25,18.65,668.0,595.54,472.42
2018,10,30,12,0,945.0,73.0,5.2,18.8,670.0,560.2,441.62
2018,10,30,12,15,942.0,73.0,5.2,18.85,663.5,520.12,406.82
2018,10,30,12,30,939.0,73.0,5.2,18.9,657.0,477.92,369.55
2018,10,30,12,45,932.5,73.0,5.2,19.0,642.5,432.39,328.78
2018,10,30,13,0,926.0,73.0,5.2,19.1,628.0,385.42,286.05
2018,10,30,13,15,919.0,72.0,5.2,19.1,606.5,336.2,241.03
2018,10,30,13,30,912.0,71.0,5.2,19.1,585.0,286.05,195.1
2018,10,30,13,45,847.5,83.5,5.2,19.1,542.5,229.29,147.09
2018,10,30,14,0,783.0,96.0,5.2,19.1,500.0,182.84,110.59
2018,10,30,14,15,755.5,93.5,5.25,19.05,462.0,133.43,75.84
2018,10,30,14,30,728.0,91.0,5.3,19.0,424.0,80.46,48.51
2018,10,30,14,45,769.0,76.5,5.3,18.95,400.0,57.6,44.81
2018,10,30,15,0,810.0,62.0,5.3,18.9,376.0,47.8,36.37
2018,10,30,15,15,750.5,63.0,5.3,18.9,327.0,49.32,37.77
2018,10,30,15,30,691.0,64.0,5.3,18.9,278.0,51.22,39.46
2018,10,30,15,45,641.0,58.0,5.65,18.5,231.0,43.28,32.5
2018,10,30,16,0,591.0,52.0,6.0,18.1,184.0,39.71,29.26
2018,10,30,16,15,527.5,45.0,6.1,17.75,141.5,35.2,25.04
2018,10,30,16,30,464.0,38.0,6.2,17.4,99.0,30.63,20.5
2018,10,30,16,45,320.0,28.0,6.3,17.05,62.0,23.07,11.6
2018,10,30,17,0,176.0,18.0,6.4,16.7,25.0,16.37,0.0
2018,10,30,17,15,88.0,9.0,6.35,16.5,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,6.3,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,6.25,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.5,3.05,15.4,3.5,0.0,0.0
2018,10,31,6,30,69.0,9.0,3.0,15.5,7.0,0.0,0.0
2018,10,31,6,45,126.5,18.5,2.95,15.6,25.0,88.69,0.0
2018,10,31,7,0,184.0,28.0,2.9,15.7,43.0,178.52,113.85
2018,10,31,7,15,218.0,43.0,2.85,15.95,72.5,224.25,178.7
2018,10,31,7,30,252.0,58.0,2.8,16.2,102.0,267.19,218.72
2018,10,31,7,45,352.0,67.5,2.75,16.5,148.5,347.88,287.74
2018,10,31,8,0,452.0,77.0,2.7,16.8,195.0,431.86,357.05
2018,10,31,8,15,609.0,67.0,2.6,17.05,257.5,540.43,443.9
2018,10,31,8,30,766.0,57.0,2.5,17.3,320.0,641.3,519.65
2018,10,31,8,45,746.0,68.5,2.45,17.5,351.5,644.98,520.28
2018,10,31,9,0,726.0,80.0,2.4,17.7,383.0,644.98,518.59
2018,10,31,9,15,697.5,96.0,2.6,18.0,409.0,644.26,517.3
2018,10,31,9,30,669.0,112.0,2.8,18.3,435.0,636.67,510.02
2018,10,31,9,45,771.0,92.0,2.95,18.55,487.5,677.21,540.2
2018,10,31,10,0,873.0,72.0,3.1,18.8,540.0,711.45,564.35
2018,10,31,10,15,882.0,73.5,3.25,19.0,565.0,705.39,558.95
2018,10,31,10,30,891.0,75.0,3.4,19.2,590.0,695.94,551.36
2018,10,31,10,45,896.0,76.5,3.5,19.4,607.5,680.42,538.11
2018,10,31,11,0,901.0,78.0,3.6,19.6,625.0,661.64,522.27
2018,10,31,11,15,904.0,78.0,3.7,19.75,634.5,636.89,501.85
2018,10,31,11,30,907.0,78.0,3.8,19.9,644.0,609.17,478.85
2018,10,31,11,45,907.5,78.0,3.85,20.05,646.0,577.2,452.04
2018,10,31,12,0,908.0,78.0,3.9,20.2,648.0,542.63,422.68
2018,10,31,12,15,908.0,77.0,3.85,20.35,642.5,504.42,389.7
2018,10,31,12,30,908.0,76.0,3.8,20.5,637.0,463.96,354.23
2018,10,31,12,45,877.0,82.5,3.75,20.65,615.0,416.11,312.65
2018,10,31,13,0,846.0,89.0,3.7,20.8,593.0,365.43,268.43
2018,10,31,13,15,820.0,92.5,3.65,20.85,566.5,317.35,225.89
2018,10,31,13,30,794.0,96.0,3.6,20.9,540.0,270.25,184.26
2018,10,31,13,45,777.0,94.0,3.6,20.95,510.5,221.66,142.18
2018,10,31,14,0,760.0,92.0,3.6,21.0,481.0,173.89,103.37
2018,10,31,14,15,683.5,103.5,3.7,21.0,435.5,126.93,73.08
2018,10,31,14,30,607.0,115.0,3.8,21.0,390.0,92.37,61.13
2018,10,31,14,45,490.0,125.0,3.85,20.95,334.0,85.91,68.85
2018,10,31,15,0,373.0,135.0,3.9,20.9,278.0,93.58,75.61
2018,10,31,15,15,363.0,119.0,3.9,20.9,244.5,84.01,67.48
2018,10,31,15,30,353.0,103.0,3.9,20.9,211.0,74.09,58.95
2018,10,31,15,45,330.0,88.0,4.0,20.45,176.0,64.45,50.63
2018,10,31,16,0,307.0,73.0,4.1,20.0,141.0,54.45,41.8
2018,10,31,16,15,258.0,59.0,4.1,19.6,106.5,44.74,33.02
2018,10,31,16,30,209.0,45.0,4.1,19.2,72.0,34.69,23.69
2018,10,31,16,45,146.0,30.0,4.05,18.75,45.0,23.48,11.17
2018,10,31,17,0,83.0,15.0,4.0,18.3,18.0,13.64,0.0
2018,10,31,17,15,41.5,7.5,4.0,18.1,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.95,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,3.55,17.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,6,15,32.5,3.0,2.15,17.4,2.0,0.0,0.0
2018,11,1,6,30,65.0,6.0,2.2,17.5,4.0,0.0,0.0
2018,11,1,6,45,119.5,15.5,2.2,17.6,21.0,81.58,0.0
2018,11,1,7,0,174.0,25.0,2.2,17.7,38.0,165.26,97.69
2018,11,1,7,15,209.5,41.5,2.25,17.95,68.5,216.26,170.03
2018,11,1,7,30,245.0,58.0,2.3,18.2,99.0,262.02,212.16
2018,11,1,7,45,310.5,70.0,2.3,18.45,139.0,322.44,263.96
2018,11,1,8,0,376.0,82.0,2.3,18.7,179.0,384.66,315.42
2018,11,1,8,15,332.5,100.0,2.25,18.9,197.5,378.64,309.89
2018,11,1,8,30,289.0,118.0,2.2,19.1,216.0,354.9,290.17
2018,11,1,8,45,260.0,136.0,2.15,19.3,233.0,354.08,288.19
2018,11,1,9,0,231.0,154.0,2.1,19.5,250.0,351.35,284.38
2018,11,1,9,15,370.0,151.0,2.1,19.75,320.5,459.03,369.19
2018,11,1,9,30,509.0,148.0,2.1,20.0,391.0,551.39,439.11
2018,11,1,9,45,583.5,138.5,2.1,20.3,435.0,593.41,469.02
2018,11,1,10,0,658.0,129.0,2.1,20.6,479.0,626.56,492.25
2018,11,1,10,15,649.0,137.5,2.15,20.9,496.0,616.37,482.63
2018,11,1,10,30,640.0,146.0,2.2,21.2,513.0,603.71,471.52
2018,11,1,10,45,641.0,151.5,2.25,21.5,528.5,592.32,461.44
2018,11,1,11,0,642.0,157.0,2.3,21.8,544.0,578.42,449.41
2018,11,1,11,15,635.5,162.5,2.35,22.05,551.0,557.53,432.16
2018,11,1,11,30,629.0,168.0,2.4,22.3,558.0,534.75,413.35
2018,11,1,11,45,743.5,129.5,2.4,22.5,592.0,534.69,411.79
2018,11,1,12,0,858.0,91.0,2.4,22.7,626.0,526.3,402.79
2018,11,1,12,15,822.0,103.0,2.45,22.85,611.5,484.15,367.93
2018,11,1,12,30,786.0,115.0,2.5,23.0,597.0,442.39,333.02
2018,11,1,12,45,714.5,134.5,2.55,23.1,565.5,391.4,291.25
2018,11,1,13,0,643.0,154.0,2.6,23.2,534.0,346.65,254.22
2018,11,1,13,15,758.0,113.5,2.65,23.25,546.0,310.79,219.39
2018,11,1,13,30,873.0,73.0,2.7,23.3,558.0,272.27,180.65
2018,11,1,13,45,850.5,73.5,2.75,23.4,526.0,221.79,137.52
2018,11,1,14,0,828.0,74.0,2.8,23.5,494.0,166.21,93.29
2018,11,1,14,15,795.0,74.5,2.8,23.45,455.5,116.86,60.63
2018,11,1,14,30,762.0,75.0,2.8,23.4,417.0,70.35,41.57
2018,11,1,14,45,758.0,69.0,2.85,23.35,383.0,52.0,39.21
2018,11,1,15,0,754.0,63.0,2.9,23.3,349.0,48.42,36.25
2018,11,1,15,15,738.5,59.0,2.9,23.3,311.0,46.25,34.44
2018,11,1,15,30,723.0,55.0,2.9,23.3,273.0,44.04,32.54
2018,11,1,15,45,672.5,51.0,3.0,22.7,227.5,41.62,30.48
2018,11,1,16,0,622.0,47.0,3.1,22.1,182.0,39.26,28.34
2018,11,1,16,15,443.5,45.5,3.2,21.6,129.5,35.66,24.94
2018,11,1,16,30,265.0,44.0,3.3,21.1,77.0,34.1,22.9
2018,11,1,16,45,177.0,29.5,3.35,20.6,47.5,23.17,10.06
2018,11,1,17,0,89.0,15.0,3.4,20.1,18.0,13.64,0.0
2018,11,1,17,15,44.5,7.5,3.55,19.8,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.85,19.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.9,18.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,2,6,15,25.0,3.5,2.0,16.5,3.0,0.0,0.0
2018,11,2,6,30,50.0,7.0,2.0,16.5,6.0,0.0,0.0
2018,11,2,6,45,177.0,17.5,2.0,16.5,28.0,115.28,0.0
2018,11,2,7,0,304.0,28.0,2.0,16.5,50.0,242.92,133.88
2018,11,2,7,15,417.0,35.5,2.0,16.65,90.5,337.76,265.94
2018,11,2,7,30,530.0,43.0,2.0,16.8,131.0,428.12,346.03
2018,11,2,7,45,440.0,60.5,2.0,16.9,149.0,398.85,326.25
2018,11,2,8,0,350.0,78.0,2.0,17.0,167.0,360.28,296.71
2018,11,2,8,15,307.0,102.0,2.05,17.2,191.0,362.1,297.96
2018,11,2,8,30,264.0,126.0,2.1,17.4,215.0,346.62,284.69
2018,11,2,8,45,371.5,127.0,2.2,17.55,269.5,436.93,357.29
2018,11,2,9,0,479.0,128.0,2.3,17.7,324.0,513.67,417.12
2018,11,2,9,15,661.0,99.0,2.4,17.95,397.0,615.84,495.88
2018,11,2,9,30,843.0,70.0,2.5,18.2,470.0,699.59,556.92
2018,11,2,9,45,796.0,87.5,2.6,18.4,485.0,683.94,543.73
2018,11,2,10,0,749.0,105.0,2.7,18.6,500.0,661.64,525.57
2018,11,2,10,15,758.0,109.0,2.85,18.75,525.0,658.45,522.23
2018,11,2,10,30,767.0,113.0,3.0,18.9,550.0,650.3,515.0
2018,11,2,10,45,827.0,98.0,3.1,19.05,582.0,654.83,517.58
2018,11,2,11,0,887.0,83.0,3.2,19.2,614.0,651.23,513.79
2018,11,2,11,15,899.5,81.0,3.4,19.3,627.0,630.47,496.77
2018,11,2,11,30,912.0,79.0,3.6,19.4,640.0,606.3,476.8
2018,11,2,11,45,832.5,105.0,3.8,19.45,618.5,557.02,436.94
2018,11,2,12,0,753.0,131.0,4.0,19.5,597.0,506.9,396.21
2018,11,2,12,15,646.0,161.0,4.3,19.5,558.0,450.69,350.84
2018,11,2,12,30,539.0,191.0,4.6,19.5,519.0,397.57,307.95
2018,11,2,12,45,646.0,153.0,4.85,19.5,538.0,379.0,289.29
2018,11,2,13,0,753.0,115.0,5.1,19.5,557.0,348.08,258.86
2018,11,2,13,15,703.5,126.0,5.25,19.4,527.0,303.09,219.66
2018,11,2,13,30,654.0,137.0,5.4,19.3,497.0,261.36,183.62
2018,11,2,13,45,647.0,129.5,5.55,19.25,470.5,216.4,144.56
2018,11,2,14,0,640.0,122.0,5.7,19.2,444.0,171.61,107.98
2018,11,2,14,15,665.5,108.5,5.7,19.05,423.0,125.1,73.99
2018,11,2,14,30,691.0,95.0,5.7,18.9,402.0,75.79,49.38
2018,11,2,14,45,672.5,89.5,5.7,18.75,366.0,61.54,48.33
2018,11,2,15,0,654.0,84.0,5.7,18.6,330.0,59.06,46.3
2018,11,2,15,15,605.5,80.5,5.7,18.6,286.5,57.91,45.36
2018,11,2,15,30,557.0,77.0,5.7,18.6,243.0,56.88,44.47
2018,11,2,15,45,508.5,68.0,5.5,18.35,200.0,51.34,39.56
2018,11,2,16,0,460.0,59.0,5.3,18.1,157.0,45.62,34.37
2018,11,2,16,15,361.5,50.5,5.2,17.8,115.5,40.04,29.11
2018,11,2,16,30,263.0,42.0,5.1,17.5,74.0,32.59,21.89
2018,11,2,16,45,180.0,28.5,5.05,17.25,46.0,22.42,8.79
2018,11,2,17,0,97.0,15.0,5.0,17.0,18.0,13.64,0.0
2018,11,2,17,15,48.5,7.5,5.2,16.9,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,5.6,16.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.9,16.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,6.1,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,6.2,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.3,15.6,3.0,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.3,15.7,6.0,0.0,0.0
2018,11,3,6,45,68.0,10.5,2.3,15.8,12.0,47.5,0.0
2018,11,3,7,0,68.0,13.0,2.3,15.9,18.0,74.73,33.13
2018,11,3,7,15,34.0,26.5,2.3,16.2,29.0,55.48,39.77
2018,11,3,7,30,0.0,40.0,2.3,16.5,40.0,36.16,24.52
2018,11,3,7,45,2.0,59.0,2.3,16.75,59.5,57.17,42.6
2018,11,3,8,0,4.0,78.0,2.3,17.0,79.0,77.69,60.13
2018,11,3,8,15,25.5,103.0,2.45,17.15,111.5,127.61,102.54
2018,11,3,8,30,47.0,128.0,2.6,17.3,144.0,169.94,137.99
2018,11,3,8,45,107.0,148.0,2.7,17.45,190.0,245.14,200.58
2018,11,3,9,0,167.0,168.0,2.8,17.6,236.0,308.0,251.8
2018,11,3,9,15,311.0,162.5,2.9,17.8,303.5,413.08,337.04
2018,11,3,9,30,455.0,157.0,3.0,18.0,371.0,518.66,419.68
2018,11,3,9,45,648.0,121.0,3.05,18.15,448.0,615.9,494.81
2018,11,3,10,0,841.0,85.0,3.1,18.3,525.0,698.73,556.96
2018,11,3,10,15,884.5,76.5,3.15,18.5,559.0,700.36,556.47
2018,11,3,10,30,928.0,68.0,3.2,18.7,593.0,702.81,556.98
2018,11,3,10,45,933.0,69.0,3.25,18.9,610.5,686.17,542.59
2018,11,3,11,0,938.0,70.0,3.3,19.1,628.0,666.2,525.64
2018,11,3,11,15,941.0,70.5,3.3,19.4,638.0,641.2,504.36
2018,11,3,11,30,944.0,71.0,3.3,19.7,648.0,613.12,480.44
2018,11,3,11,45,945.0,71.0,3.35,19.95,650.5,580.46,452.91
2018,11,3,12,0,946.0,71.0,3.4,20.2,653.0,545.07,422.71
2018,11,3,12,15,887.5,87.5,3.4,20.4,629.5,495.07,380.91
2018,11,3,12,30,829.0,104.0,3.4,20.6,606.0,445.02,338.79
2018,11,3,12,45,750.0,124.0,3.4,20.75,570.5,390.75,293.53
2018,11,3,13,0,671.0,144.0,3.4,20.9,535.0,343.15,253.53
2018,11,3,13,15,704.5,125.5,3.4,21.0,523.0,300.69,214.97
2018,11,3,13,30,738.0,107.0,3.4,21.1,511.0,254.51,172.87
2018,11,3,13,45,707.5,109.5,3.4,21.15,480.5,209.5,134.82
2018,11,3,14,0,677.0,112.0,3.4,21.2,450.0,166.66,101.35
2018,11,3,14,15,531.5,135.5,3.4,21.1,389.5,133.62,85.42
2018,11,3,14,30,386.0,159.0,3.4,21.0,329.0,113.34,84.12
2018,11,3,14,45,422.5,135.5,3.4,20.9,306.0,93.12,75.07
2018,11,3,15,0,459.0,112.0,3.4,20.8,283.0,78.67,62.83
2018,11,3,15,15,567.0,85.5,3.4,20.8,270.5,61.86,48.37
2018,11,3,15,30,675.0,59.0,3.4,20.8,258.0,47.41,35.83
2018,11,3,15,45,593.0,55.5,3.5,20.15,208.5,41.58,30.77
2018,11,3,16,0,511.0,52.0,3.6,19.5,159.0,39.96,29.23
2018,11,3,16,15,424.5,45.0,3.65,19.05,118.5,35.47,24.98
2018,11,3,16,30,338.0,38.0,3.7,18.6,78.0,31.0,20.34
2018,11,3,16,45,238.5,27.5,3.75,18.15,49.0,23.15,8.0
2018,11,3,17,0,139.0,17.0,3.8,17.7,20.0,15.46,0.0
2018,11,3,17,15,69.5,8.5,3.8,17.5,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,4,6,15,21.0,3.5,4.15,14.55,2.5,0.0,0.0
2018,11,4,6,30,42.0,7.0,4.2,14.6,5.0,0.0,0.0
2018,11,4,6,45,110.0,16.5,4.2,14.65,21.5,76.04,0.0
2018,11,4,7,0,178.0,26.0,4.2,14.7,38.0,164.61,66.14
2018,11,4,7,15,261.0,37.0,4.25,14.85,70.5,239.7,189.03
2018,11,4,7,30,344.0,48.0,4.3,15.0,103.0,311.29,255.92
2018,11,4,7,45,390.5,59.5,4.4,15.2,141.0,357.52,297.87
2018,11,4,8,0,437.0,71.0,4.5,15.4,179.0,412.11,344.69
2018,11,4,8,15,425.5,86.5,4.5,15.55,208.5,422.27,353.39
2018,11,4,8,30,414.0,102.0,4.5,15.7,238.0,434.75,363.03
2018,11,4,8,45,420.0,118.0,4.5,15.9,271.5,457.96,380.78
2018,11,4,9,0,426.0,134.0,4.5,16.1,305.0,479.06,396.32
2018,11,4,9,15,515.0,126.0,4.6,16.25,352.5,530.04,437.12
2018,11,4,9,30,604.0,118.0,4.7,16.4,400.0,586.29,480.94
2018,11,4,9,45,647.0,115.5,4.8,16.55,435.5,606.63,495.8
2018,11,4,10,0,690.0,113.0,4.9,16.7,471.0,623.71,508.08
2018,11,4,10,15,738.5,109.0,5.0,16.8,509.0,639.33,519.22
2018,11,4,10,30,787.0,105.0,5.1,16.9,547.0,649.47,525.97
2018,11,4,10,45,820.0,102.0,5.2,17.0,575.0,648.3,523.68
2018,11,4,11,0,853.0,99.0,5.3,17.1,603.0,642.95,517.96
2018,11,4,11,15,892.0,90.5,5.45,17.15,625.0,629.07,505.82
2018,11,4,11,30,931.0,82.0,5.6,17.2,647.0,613.47,491.77
2018,11,4,11,45,932.0,82.0,5.75,17.25,649.5,581.04,463.94
2018,11,4,12,0,933.0,82.0,5.9,17.3,652.0,545.91,433.37
2018,11,4,12,15,918.5,83.0,6.0,17.3,639.5,502.06,395.29
2018,11,4,12,30,904.0,84.0,6.1,17.3,627.0,457.02,355.48
2018,11,4,12,45,882.5,83.0,6.25,17.3,603.5,406.69,310.86
2018,11,4,13,0,861.0,82.0,6.4,17.3,580.0,356.4,265.59
2018,11,4,13,15,878.5,79.5,6.55,17.3,571.5,316.05,226.72
2018,11,4,13,30,896.0,77.0,6.7,17.3,563.0,272.5,185.1
2018,11,4,13,45,834.0,88.5,6.85,17.25,522.5,217.59,138.75
2018,11,4,14,0,772.0,100.0,7.0,17.2,482.0,167.37,99.98
2018,11,4,14,15,754.5,95.0,7.05,17.15,447.0,117.52,66.3
2018,11,4,14,30,737.0,90.0,7.1,17.1,412.0,69.06,46.6
2018,11,4,14,45,765.5,78.5,7.15,17.05,385.5,59.98,47.32
2018,11,4,15,0,794.0,67.0,7.2,17.0,359.0,52.25,40.61
2018,11,4,15,15,758.0,63.5,7.2,17.0,314.5,50.43,39.06
2018,11,4,15,30,722.0,60.0,7.2,17.0,270.0,48.66,37.49
2018,11,4,15,45,663.0,56.0,7.1,16.7,223.0,42.43,31.94
2018,11,4,16,0,604.0,52.0,7.0,16.4,176.0,40.45,30.01
2018,11,4,16,15,508.0,45.5,6.9,16.2,131.0,36.31,25.97
2018,11,4,16,30,412.0,39.0,6.8,16.0,86.0,32.28,21.52
2018,11,4,16,45,271.5,28.0,6.7,15.8,53.0,23.87,6.99
2018,11,4,17,0,131.0,17.0,6.6,15.6,20.0,15.46,0.0
2018,11,4,17,15,65.5,8.5,6.6,15.55,10.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,6.55,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,6.5,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,6.5,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,6.45,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,6.35,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,6.05,15.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,5,6,45,123.0,11.5,4.25,14.65,19.0,78.3,0.0
2018,11,5,7,0,246.0,23.0,4.2,14.8,38.0,196.99,59.3
2018,11,5,7,15,384.5,30.5,4.15,15.0,78.5,307.68,241.4
2018,11,5,7,30,523.0,38.0,4.1,15.2,119.0,411.42,336.55
2018,11,5,7,45,592.0,42.0,4.1,15.35,163.0,465.36,385.48
2018,11,5,8,0,661.0,46.0,4.1,15.5,207.0,525.95,437.06
2018,11,5,8,15,704.0,49.0,4.1,15.7,251.0,567.14,470.36
2018,11,5,8,30,747.0,52.0,4.1,15.9,295.0,606.89,501.17
2018,11,5,8,45,777.0,54.5,4.15,16.1,336.5,634.89,522.0
2018,11,5,9,0,807.0,57.0,4.2,16.3,378.0,654.51,535.83
2018,11,5,9,15,824.5,59.5,4.25,16.5,414.5,668.58,545.27
2018,11,5,9,30,842.0,62.0,4.3,16.7,451.0,679.63,552.33
2018,11,5,9,45,852.0,65.5,4.35,16.9,482.0,683.38,553.84
2018,11,5,10,0,862.0,69.0,4.4,17.1,513.0,683.79,552.94
2018,11,5,10,15,871.5,70.0,4.35,17.25,537.5,677.64,546.84
2018,11,5,10,30,881.0,71.0,4.3,17.4,562.0,668.16,537.48
2018,11,5,10,45,887.5,72.0,4.25,17.55,579.5,653.4,523.99
2018,11,5,11,0,894.0,73.0,4.2,17.7,597.0,635.39,507.98
2018,11,5,11,15,898.0,73.5,4.15,17.85,607.5,612.17,487.8
2018,11,5,11,30,902.0,74.0,4.1,18.0,618.0,585.93,465.01
2018,11,5,11,45,902.0,74.5,4.05,18.1,620.0,554.65,438.04
2018,11,5,12,0,902.0,75.0,4.0,18.2,622.0,520.81,408.56
2018,11,5,12,15,900.0,74.5,4.05,18.3,616.0,482.7,375.32
2018,11,5,12,30,898.0,74.0,4.1,18.4,610.0,442.52,339.65
2018,11,5,12,45,892.5,74.5,4.1,18.45,597.0,400.02,301.39
2018,11,5,13,0,887.0,75.0,4.1,18.5,584.0,356.06,261.23
2018,11,5,13,15,879.0,74.0,4.2,18.55,563.0,308.86,218.17
2018,11,5,13,30,871.0,73.0,4.3,18.6,542.0,260.9,174.61
2018,11,5,13,45,860.5,71.5,4.35,18.6,515.0,211.52,131.35
2018,11,5,14,0,850.0,70.0,4.4,18.6,488.0,162.06,91.64
2018,11,5,14,15,834.0,68.0,4.5,18.55,454.0,111.95,59.19
2018,11,5,14,30,818.0,66.0,4.6,18.5,420.0,55.74,43.23
2018,11,5,14,45,793.5,64.0,4.7,18.45,381.0,48.9,37.37
2018,11,5,15,0,769.0,62.0,4.8,18.4,342.0,48.19,36.84
2018,11,5,15,15,734.0,58.5,4.8,18.4,299.0,46.27,35.19
2018,11,5,15,30,699.0,55.0,4.8,18.4,256.0,44.36,33.51
2018,11,5,15,45,645.0,51.5,5.0,18.05,211.5,42.42,31.75
2018,11,5,16,0,591.0,48.0,5.2,17.7,167.0,37.15,26.94
2018,11,5,16,15,501.5,41.5,5.4,17.35,124.0,32.88,22.84
2018,11,5,16,30,412.0,35.0,5.6,17.0,81.0,28.66,18.26
2018,11,5,16,45,273.0,25.0,5.75,16.65,49.5,21.06,3.78
2018,11,5,17,0,134.0,15.0,5.9,16.3,18.0,13.64,0.0
2018,11,5,17,15,67.0,7.5,6.0,16.1,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,6.15,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,5.15,15.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,6,6,45,125.5,12.0,2.2,14.9,19.5,79.73,0.0
2018,11,6,7,0,251.0,24.0,2.2,15.0,39.0,197.4,32.19
2018,11,6,7,15,397.0,32.0,2.2,15.25,80.5,315.53,243.68
2018,11,6,7,30,543.0,40.0,2.2,15.5,122.0,424.73,343.1
2018,11,6,7,45,615.5,44.5,2.25,15.8,168.0,481.21,393.13
2018,11,6,8,0,688.0,49.0,2.3,16.1,214.0,545.23,446.18
2018,11,6,8,15,732.0,53.0,2.3,16.35,260.0,588.78,480.47
2018,11,6,8,30,776.0,57.0,2.3,16.6,306.0,630.7,511.89
2018,11,6,8,45,806.5,59.0,2.35,16.85,348.5,658.56,531.87
2018,11,6,9,0,837.0,61.0,2.4,17.1,391.0,683.78,549.41
2018,11,6,9,15,858.0,62.0,2.45,17.35,428.5,692.41,554.31
2018,11,6,9,30,879.0,63.0,2.5,17.6,466.0,703.87,561.35
2018,11,6,9,45,894.5,64.5,2.5,17.85,498.5,708.77,563.25
2018,11,6,10,0,910.0,66.0,2.5,18.1,531.0,710.24,562.74
2018,11,6,10,15,919.0,67.0,2.5,18.35,556.0,703.16,556.11
2018,11,6,10,30,928.0,68.0,2.5,18.6,581.0,692.62,546.26
2018,11,6,10,45,934.0,69.0,2.5,18.8,599.0,676.66,532.34
2018,11,6,11,0,940.0,70.0,2.5,19.0,617.0,657.33,515.78
2018,11,6,11,15,943.0,70.5,2.5,19.2,627.0,632.38,494.84
2018,11,6,11,30,946.0,71.0,2.5,19.4,637.0,604.33,471.27
2018,11,6,11,45,946.5,71.5,2.5,19.55,639.5,571.98,444.11
2018,11,6,12,0,947.0,72.0,2.5,19.7,642.0,536.91,414.3
2018,11,6,12,15,945.0,71.5,2.55,19.8,636.0,497.19,380.51
2018,11,6,12,30,943.0,71.0,2.6,19.9,630.0,455.29,344.15
2018,11,6,12,45,938.5,70.5,2.7,19.95,616.0,410.46,304.77
2018,11,6,13,0,934.0,70.0,2.8,20.0,602.0,364.02,263.2
2018,11,6,13,15,926.0,69.0,2.85,20.0,580.5,314.78,218.93
2018,11,6,13,30,918.0,68.0,2.9,20.0,559.0,264.7,174.04
2018,11,6,13,45,904.0,67.0,2.95,20.0,529.5,212.94,129.47
2018,11,6,14,0,890.0,66.0,3.0,20.0,500.0,161.38,88.89
2018,11,6,14,15,872.0,64.5,3.0,19.95,465.0,109.59,56.31
2018,11,6,14,30,854.0,63.0,3.0,19.9,430.0,58.86,45.69
2018,11,6,14,45,829.0,61.5,3.0,19.85,390.0,47.34,35.81
2018,11,6,15,0,804.0,60.0,3.0,19.8,350.0,46.94,35.54
2018,11,6,15,15,769.0,57.0,3.0,19.8,306.0,45.35,34.19
2018,11,6,15,30,734.0,54.0,3.0,19.8,262.0,43.8,32.82
2018,11,6,15,45,680.0,50.0,3.05,19.25,216.0,41.35,30.65
2018,11,6,16,0,626.0,46.0,3.1,18.7,170.0,38.99,28.42
2018,11,6,16,15,536.0,40.0,3.2,18.25,126.0,31.78,21.78
2018,11,6,16,30,446.0,34.0,3.3,17.8,82.0,27.94,17.47
2018,11,6,16,45,277.0,23.0,3.35,17.4,48.0,19.25,1.06
2018,11,6,17,0,108.0,12.0,3.4,17.0,14.0,10.91,0.0
2018,11,6,17,15,54.0,6.0,3.6,16.75,7.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,7,6,45,119.0,11.5,0.85,15.85,18.0,75.33,0.0
2018,11,7,7,0,238.0,23.0,1.0,15.8,36.0,186.54,0.0
2018,11,7,7,15,378.5,31.0,1.1,15.9,76.0,301.87,228.83
2018,11,7,7,30,519.0,39.0,1.2,16.0,116.0,406.5,324.92
2018,11,7,7,45,589.5,44.5,1.35,16.1,161.0,461.98,374.18
2018,11,7,8,0,660.0,50.0,1.5,16.2,206.0,525.16,426.81
2018,11,7,8,15,704.5,53.5,1.55,16.35,250.5,567.94,460.94
2018,11,7,8,30,749.0,57.0,1.6,16.5,295.0,609.12,492.08
2018,11,7,8,45,778.5,60.0,1.7,16.65,336.5,637.22,512.74
2018,11,7,9,0,808.0,63.0,1.8,16.8,378.0,662.76,531.05
2018,11,7,9,15,830.0,64.5,1.85,17.05,415.5,678.29,541.12
2018,11,7,9,30,852.0,66.0,1.9,17.3,453.0,685.36,544.93
2018,11,7,9,45,869.0,67.0,2.0,17.55,485.0,690.76,547.94
2018,11,7,10,0,886.0,68.0,2.1,17.8,517.0,692.82,548.55
2018,11,7,10,15,895.5,69.0,2.15,18.05,542.0,686.34,542.47
2018,11,7,10,30,905.0,70.0,2.2,18.3,567.0,676.47,533.37
2018,11,7,10,45,911.5,70.5,2.25,18.6,584.5,660.73,519.74
2018,11,7,11,0,918.0,71.0,2.3,18.9,602.0,641.69,503.51
2018,11,7,11,15,921.5,71.5,2.35,19.05,612.0,617.63,483.57
2018,11,7,11,30,925.0,72.0,2.4,19.2,622.0,590.53,460.98
2018,11,7,11,45,925.5,72.5,2.45,19.4,624.5,558.9,434.43
2018,11,7,12,0,926.0,73.0,2.5,19.6,627.0,524.62,405.25
2018,11,7,12,15,925.0,72.0,2.55,19.65,621.0,485.73,372.09
2018,11,7,12,30,924.0,71.0,2.6,19.7,615.0,444.65,336.36
2018,11,7,12,45,921.0,69.5,2.7,19.75,601.5,400.37,297.33
2018,11,7,13,0,918.0,68.0,2.8,19.8,588.0,354.42,256.09
2018,11,7,13,15,910.5,67.5,2.9,19.75,567.0,306.65,213.01
2018,11,7,13,30,903.0,67.0,3.0,19.7,546.0,257.98,169.31
2018,11,7,13,45,891.5,65.5,3.1,19.65,518.0,207.13,125.48
2018,11,7,14,0,880.0,64.0,3.2,19.6,490.0,156.27,85.54
2018,11,7,14,15,863.5,63.0,3.3,19.5,456.0,105.64,54.21
2018,11,7,14,30,847.0,62.0,3.4,19.4,422.0,55.89,43.22
2018,11,7,14,45,822.5,59.5,3.5,19.35,382.0,52.26,40.19
2018,11,7,15,0,798.0,57.0,3.6,19.3,342.0,44.63,33.6
2018,11,7,15,15,763.5,54.0,3.6,19.3,298.5,42.96,32.17
2018,11,7,15,30,729.0,51.0,3.6,19.3,255.0,41.33,30.72
2018,11,7,15,45,675.5,47.5,3.7,18.9,210.0,39.23,28.82
2018,11,7,16,0,622.0,44.0,3.8,18.5,165.0,37.24,26.88
2018,11,7,16,15,532.0,38.0,3.85,18.1,121.5,32.9,22.71
2018,11,7,16,30,442.0,32.0,3.9,17.7,78.0,26.2,15.88
2018,11,7,16,45,274.0,22.0,3.9,17.3,45.5,18.41,0.0
2018,11,7,17,0,106.0,12.0,3.9,16.9,13.0,10.91,0.0
2018,11,7,17,15,53.0,6.0,4.0,16.7,6.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,8,6,45,96.0,12.0,4.1,14.7,17.0,62.95,0.0
2018,11,8,7,0,192.0,24.0,4.1,14.7,34.0,162.59,0.0
2018,11,8,7,15,323.0,36.0,4.05,14.95,73.5,270.85,205.64
2018,11,8,7,30,454.0,48.0,4.0,15.2,113.0,373.32,303.44
2018,11,8,7,45,529.0,55.5,4.0,15.4,158.0,439.86,362.65
2018,11,8,8,0,604.0,63.0,4.0,15.6,203.0,506.66,419.4
2018,11,8,8,15,654.0,68.5,4.05,15.8,249.0,554.17,458.7
2018,11,8,8,30,704.0,74.0,4.1,16.0,295.0,600.34,495.41
2018,11,8,8,45,737.5,78.0,4.1,16.2,337.5,631.43,518.98
2018,11,8,9,0,771.0,82.0,4.1,16.4,380.0,656.1,536.95
2018,11,8,9,15,806.0,82.5,4.0,16.6,421.0,679.68,553.16
2018,11,8,9,30,841.0,83.0,3.9,16.8,462.0,699.99,566.59
2018,11,8,9,45,880.0,78.5,3.8,17.0,499.0,713.81,575.01
2018,11,8,10,0,919.0,74.0,3.7,17.2,536.0,719.11,577.05
2018,11,8,10,15,927.5,75.5,3.55,17.35,561.5,711.92,569.24
2018,11,8,10,30,936.0,77.0,3.4,17.5,587.0,701.24,558.6
2018,11,8,10,45,940.0,78.5,3.25,17.7,604.5,684.2,543.01
2018,11,8,11,0,944.0,80.0,3.1,17.9,622.0,663.84,524.82
2018,11,8,11,15,946.0,81.0,3.05,18.05,632.0,638.55,503.23
2018,11,8,11,30,948.0,82.0,3.0,18.2,642.0,610.2,479.02
2018,11,8,11,45,949.5,83.5,2.95,18.4,646.0,579.11,452.2
2018,11,8,12,0,951.0,85.0,2.9,18.6,650.0,545.19,422.67
2018,11,8,12,15,954.0,84.0,2.9,18.75,646.0,506.92,389.39
2018,11,8,12,30,957.0,83.0,2.9,18.9,642.0,466.07,353.28
2018,11,8,12,45,958.5,79.5,2.9,19.0,629.0,420.03,312.36
2018,11,8,13,0,960.0,76.0,2.9,19.1,616.0,371.92,268.94
2018,11,8,13,15,951.5,75.5,2.9,19.2,594.0,321.79,223.62
2018,11,8,13,30,943.0,75.0,2.9,19.3,572.0,270.77,177.83
