Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,45,930.5,73.5,2.9,19.4,542.5,217.63,132.19
2018,11,8,14,0,918.0,72.0,2.9,19.5,513.0,164.51,90.84
2018,11,8,14,15,900.0,70.5,2.9,19.55,477.0,111.27,58.41
2018,11,8,14,30,882.0,69.0,2.9,19.6,441.0,52.74,40.46
2018,11,8,14,45,837.5,69.5,2.85,19.6,395.5,53.85,41.55
2018,11,8,15,0,793.0,70.0,2.8,19.6,350.0,55.22,42.81
2018,11,8,15,15,717.0,69.0,2.8,19.6,297.5,50.56,38.78
2018,11,8,15,30,641.0,68.0,2.8,19.6,245.0,51.0,39.13
2018,11,8,15,45,599.5,60.0,2.65,19.3,202.0,45.99,34.67
2018,11,8,16,0,558.0,52.0,2.5,19.0,159.0,40.84,29.94
2018,11,8,16,15,494.5,44.0,2.45,18.7,119.5,35.5,24.84
2018,11,8,16,30,431.0,36.0,2.4,18.4,80.0,30.11,18.84
2018,11,8,16,45,263.5,24.0,2.4,18.05,46.5,20.52,0.0
2018,11,8,17,0,96.0,12.0,2.4,17.7,13.0,10.91,0.0
2018,11,8,17,15,48.0,6.0,2.4,17.6,6.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.25,14.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,9,6,45,112.5,11.5,4.1,14.0,17.0,71.09,0.0
2018,11,9,7,0,225.0,23.0,4.0,14.1,34.0,173.04,0.0
2018,11,9,7,15,371.0,32.5,3.9,14.45,74.5,295.6,221.5
2018,11,9,7,30,517.0,42.0,3.8,14.8,115.0,404.8,328.22
2018,11,9,7,45,594.0,48.0,3.7,15.1,161.0,470.86,387.22
2018,11,9,8,0,671.0,54.0,3.6,15.4,207.0,531.67,439.07
2018,11,9,8,15,718.5,58.5,3.3,15.7,253.5,577.91,476.2
2018,11,9,8,30,766.0,63.0,3.0,16.0,300.0,622.4,509.72
2018,11,9,8,45,798.0,66.0,2.75,16.25,343.0,652.29,530.49
2018,11,9,9,0,830.0,69.0,2.5,16.5,386.0,679.47,548.33
2018,11,9,9,15,848.0,72.5,2.3,16.75,424.0,694.48,556.68
2018,11,9,9,30,866.0,76.0,2.1,17.0,462.0,706.24,562.38
2018,11,9,9,45,875.0,79.5,1.9,17.3,493.0,708.36,560.74
2018,11,9,10,0,884.0,83.0,1.7,17.6,524.0,707.05,556.05
2018,11,9,10,15,894.5,84.5,1.6,17.95,549.5,701.02,548.57
2018,11,9,10,30,905.0,86.0,1.5,18.3,575.0,691.49,538.49
2018,11,9,10,45,912.5,87.0,1.4,18.65,593.5,672.75,521.83
2018,11,9,11,0,920.0,88.0,1.3,19.0,612.0,654.47,505.31
2018,11,9,11,15,923.0,88.5,1.2,19.25,622.0,629.74,484.15
2018,11,9,11,30,926.0,89.0,1.1,19.5,632.0,602.01,460.56
2018,11,9,11,45,925.5,89.5,1.0,19.7,634.0,569.54,433.28
2018,11,9,12,0,925.0,90.0,0.9,19.9,636.0,534.49,403.64
2018,11,9,12,15,921.0,91.0,0.85,19.95,630.0,495.91,371.4
2018,11,9,12,30,917.0,92.0,0.8,20.0,624.0,455.29,336.9
2018,11,9,12,45,908.0,92.0,0.7,20.05,609.0,407.75,296.3
2018,11,9,13,0,899.0,92.0,0.6,20.1,594.0,360.78,255.44
2018,11,9,13,15,888.5,91.5,0.7,20.0,572.0,312.07,213.69
2018,11,9,13,30,878.0,91.0,0.8,19.9,550.0,262.87,171.38
2018,11,9,13,45,861.0,90.0,0.85,19.85,520.5,211.92,129.12
2018,11,9,14,0,844.0,89.0,0.9,19.8,491.0,161.64,91.18
2018,11,9,14,15,822.0,87.0,1.0,19.7,455.5,111.18,61.25
2018,11,9,14,30,800.0,85.0,1.1,19.6,420.0,64.84,50.93
2018,11,9,14,45,768.0,82.5,1.2,19.45,379.0,58.28,45.43
2018,11,9,15,0,736.0,80.0,1.3,19.3,338.0,57.75,45.08
2018,11,9,15,15,695.0,75.0,1.3,19.3,293.5,55.3,42.98
2018,11,9,15,30,654.0,70.0,1.3,19.3,249.0,52.86,40.81
2018,11,9,15,45,588.0,64.0,1.4,18.7,203.0,49.51,37.82
2018,11,9,16,0,522.0,58.0,1.5,18.1,157.0,46.22,34.71
2018,11,9,16,15,418.0,48.5,1.65,17.75,113.5,39.65,28.45
2018,11,9,16,30,314.0,39.0,1.8,17.4,70.0,33.03,21.06
2018,11,9,16,45,186.0,24.0,1.9,17.05,40.0,19.07,0.0
2018,11,9,17,0,58.0,9.0,2.0,16.7,10.0,8.19,0.0
2018,11,9,17,15,29.0,4.5,2.15,16.5,5.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.5,1.85,13.05,10.0,26.49,0.0
2018,11,10,7,0,70.0,17.0,1.9,13.0,20.0,70.51,0.0
2018,11,10,7,15,146.5,34.5,1.95,13.05,51.5,166.43,120.98
2018,11,10,7,30,223.0,52.0,2.0,13.1,83.0,234.87,190.1
2018,11,10,7,45,270.5,66.5,2.0,13.2,117.5,283.9,234.47
2018,11,10,8,0,318.0,81.0,2.0,13.3,152.0,334.13,278.02
2018,11,10,8,15,323.0,95.0,2.05,13.4,180.5,355.66,296.51
2018,11,10,8,30,328.0,109.0,2.1,13.5,209.0,375.94,313.15
2018,11,10,8,45,416.5,118.0,2.1,13.65,263.5,446.42,370.12
2018,11,10,9,0,505.0,127.0,2.1,13.8,318.0,516.35,424.71
2018,11,10,9,15,556.0,131.5,2.05,14.1,361.0,553.53,451.92
2018,11,10,9,30,607.0,136.0,2.0,14.4,404.0,593.06,480.29
2018,11,10,9,45,630.5,139.5,1.95,14.65,435.5,605.92,487.91
2018,11,10,10,0,654.0,143.0,1.9,14.9,467.0,615.71,493.23
2018,11,10,10,15,670.5,145.5,1.7,15.1,492.0,616.64,490.98
2018,11,10,10,30,687.0,148.0,1.5,15.3,517.0,614.46,486.27
2018,11,10,10,45,700.5,149.0,1.35,15.45,535.5,605.72,477.0
2018,11,10,11,0,714.0,150.0,1.2,15.6,554.0,593.89,465.33
2018,11,10,11,15,720.5,150.5,1.25,15.7,564.5,574.45,449.44
2018,11,10,11,30,727.0,151.0,1.3,15.8,575.0,552.31,431.25
2018,11,10,11,45,731.0,150.5,1.35,15.9,578.0,525.33,409.03
2018,11,10,12,0,735.0,150.0,1.4,16.0,581.0,496.01,384.51
2018,11,10,12,15,725.0,152.0,1.6,16.0,573.5,460.55,355.48
2018,11,10,12,30,715.0,154.0,1.8,16.0,566.0,424.02,324.73
2018,11,10,12,45,692.5,157.5,2.05,16.0,549.0,383.51,290.35
2018,11,10,13,0,670.0,161.0,2.3,16.0,532.0,343.47,255.68
2018,11,10,13,15,654.0,158.5,2.4,16.05,509.5,300.91,218.34
2018,11,10,13,30,638.0,156.0,2.5,16.1,487.0,258.95,181.76
2018,11,10,13,45,614.5,153.5,2.6,16.1,458.5,216.62,146.55
2018,11,10,14,0,591.0,151.0,2.7,16.1,430.0,173.91,114.04
2018,11,10,14,15,565.5,145.0,2.65,16.05,396.5,132.22,88.21
2018,11,10,14,30,540.0,139.0,2.6,16.0,363.0,96.04,79.01
2018,11,10,14,45,504.5,131.0,2.5,16.0,324.5,91.79,75.49
2018,11,10,15,0,469.0,123.0,2.4,16.0,286.0,87.48,71.82
2018,11,10,15,15,427.5,112.0,2.4,16.0,245.5,80.88,66.08
2018,11,10,15,30,386.0,101.0,2.4,16.0,205.0,74.11,60.06
2018,11,10,15,45,328.5,86.5,2.3,15.7,163.5,64.44,51.41
2018,11,10,16,0,271.0,72.0,2.2,15.4,122.0,54.48,42.29
2018,11,10,16,15,202.5,53.5,2.25,15.2,85.0,42.11,30.83
2018,11,10,16,30,134.0,35.0,2.3,15.0,48.0,28.05,16.99
2018,11,10,16,45,77.0,20.5,2.35,14.8,27.0,16.66,0.0
2018,11,10,17,0,20.0,6.0,2.4,14.6,6.0,5.46,0.0
2018,11,10,17,15,10.0,3.0,2.5,14.55,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,11,6,45,37.5,8.5,2.95,13.65,10.0,7.73,0.0
2018,11,11,7,0,75.0,17.0,3.0,13.6,20.0,57.37,0.0
2018,11,11,7,15,157.5,34.5,3.1,13.8,52.0,173.16,122.86
2018,11,11,7,30,240.0,52.0,3.2,14.0,84.0,244.84,197.66
2018,11,11,7,45,316.0,66.5,3.25,14.2,126.0,311.93,257.5
2018,11,11,8,0,392.0,81.0,3.3,14.4,168.0,381.29,317.06
2018,11,11,8,15,448.5,91.5,3.35,14.65,211.5,433.78,361.12
2018,11,11,8,30,505.0,102.0,3.4,14.9,255.0,486.2,403.66
2018,11,11,8,45,554.0,108.5,3.4,15.2,298.0,527.85,436.28
2018,11,11,9,0,603.0,115.0,3.4,15.5,341.0,572.39,470.08
2018,11,11,9,15,636.5,119.0,3.25,15.8,379.0,598.08,488.07
2018,11,11,9,30,670.0,123.0,3.1,16.1,417.0,620.88,503.41
2018,11,11,9,45,702.0,123.5,2.9,16.45,451.0,635.86,512.21
2018,11,11,10,0,734.0,124.0,2.7,16.8,485.0,647.49,518.19
2018,11,11,10,15,749.5,126.0,2.5,17.1,510.5,646.28,514.29
2018,11,11,10,30,765.0,128.0,2.3,17.4,536.0,641.81,507.89
2018,11,11,10,45,778.0,128.5,2.05,17.7,555.0,630.9,496.36
2018,11,11,11,0,791.0,129.0,1.8,18.0,574.0,616.75,482.25
2018,11,11,11,15,796.5,129.5,1.65,18.2,584.0,595.05,463.13
2018,11,11,11,30,802.0,130.0,1.5,18.4,594.0,570.51,441.7
2018,11,11,11,45,805.5,129.0,1.4,18.65,596.5,540.77,416.35
2018,11,11,12,0,809.0,128.0,1.3,18.9,599.0,508.54,388.73
2018,11,11,12,15,813.0,125.0,1.25,19.1,594.5,472.33,357.92
2018,11,11,12,30,817.0,122.0,1.2,19.3,590.0,433.9,324.74
2018,11,11,12,45,824.0,116.5,1.1,19.45,579.5,395.19,290.39
2018,11,11,13,0,831.0,111.0,1.0,19.6,569.0,351.9,251.87
2018,11,11,13,15,821.0,109.5,0.95,19.7,547.5,305.59,211.3
2018,11,11,13,30,811.0,108.0,0.9,19.8,526.0,258.91,170.77
2018,11,11,13,45,796.0,106.0,0.85,19.9,498.0,205.67,126.86
2018,11,11,14,0,781.0,104.0,0.8,20.0,470.0,157.59,90.88
2018,11,11,14,15,759.5,100.0,0.75,20.0,435.0,108.45,62.1
2018,11,11,14,30,738.0,96.0,0.7,20.0,400.0,66.86,52.59
2018,11,11,14,45,708.5,91.5,0.65,20.05,360.0,65.02,51.16
2018,11,11,15,0,679.0,87.0,0.6,20.1,320.0,63.22,49.67
2018,11,11,15,15,636.5,81.0,0.6,20.1,277.0,60.16,47.05
2018,11,11,15,30,594.0,75.0,0.6,20.1,234.0,57.11,44.34
2018,11,11,15,45,532.5,67.0,0.55,19.7,189.5,52.23,40.0
2018,11,11,16,0,471.0,59.0,0.5,19.3,145.0,47.31,35.43
2018,11,11,16,15,377.0,47.5,0.45,19.1,103.5,38.94,27.6
2018,11,11,16,30,283.0,36.0,0.4,18.9,62.0,30.35,18.24
2018,11,11,16,45,169.0,22.5,0.35,18.7,35.5,17.9,0.0
2018,11,11,17,0,55.0,9.0,0.3,18.5,9.0,8.19,0.0
2018,11,11,17,15,27.5,4.5,0.35,18.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,12,6,45,58.0,9.0,4.55,13.0,11.5,8.19,0.0
2018,11,12,7,0,116.0,18.0,4.5,13.0,23.0,80.81,0.0
2018,11,12,7,15,220.0,32.5,4.5,13.2,56.0,204.73,142.37
2018,11,12,7,30,324.0,47.0,4.5,13.4,89.0,288.07,233.67
2018,11,12,7,45,397.0,59.0,4.45,13.65,131.0,351.67,291.75
2018,11,12,8,0,470.0,71.0,4.4,13.9,173.0,418.57,349.76
2018,11,12,8,15,521.5,79.5,4.2,14.15,216.0,468.55,391.66
2018,11,12,8,30,573.0,88.0,4.0,14.4,259.0,517.37,430.97
2018,11,12,8,45,607.5,95.5,3.85,14.7,300.0,551.99,457.61
2018,11,12,9,0,642.0,103.0,3.7,15.0,341.0,584.41,481.59
2018,11,12,9,15,676.0,106.0,3.5,15.35,379.0,609.07,498.73
2018,11,12,9,30,710.0,109.0,3.3,15.7,417.0,630.86,513.1
2018,11,12,9,45,742.5,108.5,3.1,16.05,451.5,644.64,521.05
2018,11,12,10,0,775.0,108.0,2.9,16.4,486.0,655.06,526.15
2018,11,12,10,15,789.5,110.0,2.65,16.8,511.5,652.83,521.06
2018,11,12,10,30,804.0,112.0,2.4,17.2,537.0,647.29,513.38
2018,11,12,10,45,815.0,112.5,2.15,17.55,555.5,633.25,499.4
2018,11,12,11,0,826.0,113.0,1.9,17.9,574.0,617.9,484.26
2018,11,12,11,15,832.0,113.0,1.75,18.25,584.5,595.94,464.6
2018,11,12,11,30,838.0,113.0,1.6,18.6,595.0,571.05,442.53
2018,11,12,11,45,842.0,112.5,1.45,18.95,598.0,541.79,416.93
2018,11,12,12,0,846.0,112.0,1.3,19.3,601.0,509.9,388.97
2018,11,12,12,15,846.5,110.5,1.15,19.45,596.0,473.05,357.13
2018,11,12,12,30,847.0,109.0,1.0,19.6,591.0,434.11,323.11
2018,11,12,12,45,848.0,106.0,0.9,19.8,579.0,392.08,286.26
2018,11,12,13,0,849.0,103.0,0.8,20.0,567.0,348.27,247.44
2018,11,12,13,15,840.5,101.0,0.65,20.0,546.0,301.27,206.15
2018,11,12,13,30,832.0,99.0,0.5,20.0,525.0,253.72,164.87
2018,11,12,13,45,819.0,96.5,0.4,20.05,497.0,204.72,124.46
2018,11,12,14,0,806.0,94.0,0.3,20.1,469.0,156.08,88.45
2018,11,12,14,15,786.0,90.5,0.3,20.0,434.5,106.85,60.57
2018,11,12,14,30,766.0,87.0,0.3,19.9,400.0,60.57,47.15
2018,11,12,14,45,738.0,83.0,0.3,19.85,360.5,58.9,45.92
2018,11,12,15,0,710.0,79.0,0.3,19.8,321.0,57.26,44.58
2018,11,12,15,15,668.5,74.0,0.3,19.8,277.5,54.79,42.46
2018,11,12,15,30,627.0,69.0,0.3,19.8,234.0,52.35,40.27
2018,11,12,15,45,565.0,61.5,0.4,19.3,189.5,47.7,36.13
2018,11,12,16,0,503.0,54.0,0.5,18.8,145.0,43.01,31.76
2018,11,12,16,15,406.0,44.0,0.55,18.55,103.5,35.85,24.99
2018,11,12,16,30,309.0,34.0,0.6,18.3,62.0,28.57,16.57
2018,11,12,16,45,185.0,21.5,0.65,18.0,35.5,18.49,0.0
2018,11,12,17,0,61.0,9.0,0.7,17.7,9.0,8.19,0.0
2018,11,12,17,15,30.5,4.5,0.75,17.6,4.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,13,6,45,10.0,6.5,1.75,14.55,7.0,0.0,0.0
2018,11,13,7,0,20.0,13.0,1.8,14.5,14.0,22.87,0.0
2018,11,13,7,15,41.0,29.5,1.8,14.6,34.0,70.64,43.35
2018,11,13,7,30,62.0,46.0,1.8,14.7,54.0,103.76,80.26
2018,11,13,7,45,85.5,64.0,1.8,14.75,79.5,139.15,112.1
2018,11,13,8,0,109.0,82.0,1.8,14.8,105.0,174.39,142.99
2018,11,13,8,15,76.5,78.5,1.75,14.95,96.5,142.69,116.74
2018,11,13,8,30,44.0,75.0,1.7,15.1,88.0,103.58,83.53
2018,11,13,8,45,34.5,98.0,1.7,15.2,109.0,121.83,98.56
2018,11,13,9,0,25.0,121.0,1.7,15.3,130.0,139.38,112.67
2018,11,13,9,15,13.5,121.0,1.65,15.45,126.0,121.3,97.04
2018,11,13,9,30,2.0,121.0,1.6,15.6,122.0,112.1,88.86
2018,11,13,9,45,1.0,128.0,1.55,15.8,128.5,117.36,92.95
2018,11,13,10,0,0.0,135.0,1.5,16.0,135.0,122.66,97.02
2018,11,13,10,15,26.0,167.0,1.45,16.25,180.5,176.93,141.63
2018,11,13,10,30,52.0,199.0,1.4,16.5,226.0,223.4,178.83
2018,11,13,10,45,57.0,214.0,1.35,16.75,244.5,237.85,189.62
2018,11,13,11,0,62.0,229.0,1.3,17.0,263.0,251.44,199.74
2018,11,13,11,15,81.0,231.5,1.15,17.1,277.0,260.06,206.04
2018,11,13,11,30,100.0,234.0,1.0,17.2,291.0,267.38,211.14
2018,11,13,11,45,132.5,240.0,0.9,17.3,316.0,287.34,225.94
2018,11,13,12,0,165.0,246.0,0.8,17.4,341.0,299.12,233.87
2018,11,13,12,15,114.0,238.5,0.7,17.35,304.0,260.42,203.18
2018,11,13,12,30,63.0,231.0,0.6,17.3,267.0,224.76,175.44
2018,11,13,12,45,70.5,231.0,0.55,17.25,270.0,221.71,172.72
2018,11,13,13,0,78.0,231.0,0.5,17.2,273.0,217.6,168.89
2018,11,13,13,15,132.5,213.5,0.5,17.1,282.0,209.1,160.12
2018,11,13,13,30,187.0,196.0,0.5,17.0,291.0,196.87,147.77
2018,11,13,13,45,224.5,183.0,0.5,16.95,291.0,175.74,128.95
2018,11,13,14,0,262.0,170.0,0.5,16.9,291.0,154.25,111.02
2018,11,13,14,15,161.0,163.0,0.5,16.8,235.5,131.69,99.53
2018,11,13,14,30,60.0,156.0,0.5,16.7,180.0,121.37,100.3
2018,11,13,14,45,62.5,145.0,0.55,16.65,168.0,113.22,93.57
2018,11,13,15,0,65.0,134.0,0.6,16.6,156.0,104.85,86.53
2018,11,13,15,15,59.0,117.0,0.6,16.6,135.0,92.49,75.88
2018,11,13,15,30,53.0,100.0,0.6,16.6,114.0,79.87,64.82
2018,11,13,15,45,38.5,82.0,0.6,16.35,91.0,66.29,52.78
2018,11,13,16,0,24.0,64.0,0.6,16.1,68.0,52.46,40.3
2018,11,13,16,15,14.0,47.0,0.6,16.0,49.0,39.06,27.95
2018,11,13,16,30,4.0,30.0,0.6,15.9,30.0,25.69,14.19
2018,11,13,16,45,2.0,17.0,0.6,15.85,17.0,15.46,0.0
2018,11,13,17,0,0.0,4.0,0.6,15.8,4.0,3.64,0.0
2018,11,13,17,15,0.0,2.0,0.7,15.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,6,45,72.0,8.5,1.4,13.8,11.0,0.0,0.0
2018,11,14,7,0,144.0,17.0,1.4,13.8,22.0,94.51,0.0
2018,11,14,7,15,268.0,28.5,1.5,13.95,55.0,220.08,138.78
2018,11,14,7,30,392.0,40.0,1.6,14.1,88.0,317.54,252.66
2018,11,14,7,45,474.0,48.0,1.65,14.3,130.5,385.35,313.92
2018,11,14,8,0,556.0,56.0,1.7,14.5,173.0,454.38,372.46
2018,11,14,8,15,609.0,61.5,1.75,14.65,216.5,501.98,411.99
2018,11,14,8,30,662.0,67.0,1.8,14.8,260.0,548.59,449.17
2018,11,14,8,45,698.5,71.5,1.85,15.0,301.5,581.35,474.25
2018,11,14,9,0,735.0,76.0,1.9,15.2,343.0,611.92,496.88
2018,11,14,9,15,758.5,79.5,1.9,15.5,380.0,626.74,506.59
2018,11,14,9,30,782.0,83.0,1.9,15.8,417.0,642.27,516.46
2018,11,14,9,45,797.0,86.5,1.9,16.1,448.0,648.88,519.36
2018,11,14,10,0,812.0,90.0,1.9,16.4,479.0,652.23,519.75
2018,11,14,10,15,824.0,91.5,1.85,16.7,504.0,648.1,514.25
2018,11,14,10,30,836.0,93.0,1.8,17.0,529.0,640.67,506.24
2018,11,14,10,45,843.0,94.5,1.7,17.35,546.5,626.81,492.99
2018,11,14,11,0,850.0,96.0,1.6,17.7,564.0,609.78,477.29
2018,11,14,11,15,854.0,96.5,1.55,18.05,574.0,586.92,457.45
2018,11,14,11,30,858.0,97.0,1.5,18.4,584.0,561.18,435.22
2018,11,14,11,45,858.5,98.5,1.4,18.75,587.0,531.85,409.67
2018,11,14,12,0,859.0,100.0,1.3,19.1,590.0,500.02,381.83
2018,11,14,12,15,856.0,100.0,1.35,19.25,584.5,462.92,350.54
2018,11,14,12,30,853.0,100.0,1.4,19.4,579.0,423.94,317.0
2018,11,14,12,45,843.5,100.5,1.4,19.5,565.0,381.47,280.01
2018,11,14,13,0,834.0,101.0,1.4,19.6,551.0,338.03,241.66
2018,11,14,13,15,822.0,100.0,1.5,19.6,529.5,291.94,201.27
2018,11,14,13,30,810.0,99.0,1.6,19.6,508.0,245.64,161.04
2018,11,14,13,45,790.5,98.0,1.65,19.55,479.5,198.22,121.95
2018,11,14,14,0,771.0,97.0,1.7,19.5,451.0,146.34,83.44
2018,11,14,14,15,746.5,94.5,1.8,19.4,416.5,99.15,57.1
2018,11,14,14,30,722.0,92.0,1.9,19.3,382.0,64.26,50.58
2018,11,14,14,45,685.5,89.0,1.95,19.2,342.5,63.44,50.01
2018,11,14,15,0,649.0,86.0,2.0,19.1,303.0,62.74,49.49
2018,11,14,15,15,605.5,80.0,2.0,19.1,261.0,59.66,46.81
2018,11,14,15,30,562.0,74.0,2.0,19.1,219.0,56.6,44.05
2018,11,14,15,45,490.0,66.0,2.05,18.45,175.0,51.67,39.64
2018,11,14,16,0,418.0,58.0,2.1,17.8,131.0,46.72,35.01
2018,11,14,16,15,319.0,45.5,2.15,17.45,91.5,35.31,24.48
2018,11,14,16,30,220.0,33.0,2.2,17.1,52.0,25.93,13.87
2018,11,14,16,45,126.5,19.5,2.25,16.8,29.0,17.74,0.0
2018,11,14,17,0,33.0,6.0,2.3,16.5,6.0,5.46,0.0
2018,11,14,17,15,16.5,3.0,2.4,16.35,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,45,31.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,11,15,7,0,62.0,14.0,3.0,13.0,16.0,46.57,0.0
2018,11,15,7,15,129.0,28.5,2.95,13.25,41.0,140.08,81.14
2018,11,15,7,30,196.0,43.0,2.9,13.5,66.0,203.62,161.83
2018,11,15,7,45,245.5,56.0,2.85,13.7,98.0,250.5,205.82
2018,11,15,8,0,295.0,69.0,2.8,13.9,130.0,299.03,248.66
2018,11,15,8,15,324.0,82.5,2.75,14.1,163.5,335.49,280.01
2018,11,15,8,30,353.0,96.0,2.7,14.3,197.0,371.35,309.72
2018,11,15,8,45,280.0,119.0,2.6,14.5,206.5,336.03,279.62
2018,11,15,9,0,207.0,142.0,2.5,14.7,216.0,311.61,257.86
2018,11,15,9,15,224.0,157.5,2.35,14.95,245.5,336.96,277.65
2018,11,15,9,30,241.0,173.0,2.2,15.2,275.0,361.05,295.78
2018,11,15,9,45,257.5,185.0,2.05,15.45,301.0,379.36,309.02
2018,11,15,10,0,274.0,197.0,1.9,15.7,327.0,396.19,320.83
2018,11,15,10,15,306.5,202.5,1.8,15.95,355.0,414.72,334.12
2018,11,15,10,30,339.0,208.0,1.7,16.2,383.0,431.16,345.48
2018,11,15,10,45,387.0,204.5,1.6,16.5,411.0,445.48,355.12
2018,11,15,11,0,435.0,201.0,1.5,16.8,439.0,464.76,367.98
2018,11,15,11,15,500.5,190.0,1.45,17.0,468.5,474.33,373.64
2018,11,15,11,30,566.0,179.0,1.4,17.2,498.0,478.96,375.07
2018,11,15,11,45,544.5,185.5,1.35,17.4,493.5,451.04,351.4
2018,11,15,12,0,523.0,192.0,1.3,17.6,489.0,422.72,327.49
2018,11,15,12,15,514.5,188.5,1.3,17.7,478.0,391.08,301.13
2018,11,15,12,30,506.0,185.0,1.3,17.8,467.0,358.94,273.97
2018,11,15,12,45,523.0,175.5,1.3,17.9,461.5,330.15,248.5
2018,11,15,13,0,540.0,166.0,1.3,18.0,456.0,299.11,220.62
2018,11,15,13,15,541.5,160.0,1.35,18.1,441.5,264.73,190.3
2018,11,15,13,30,543.0,154.0,1.4,18.2,427.0,229.46,159.5
2018,11,15,13,45,497.5,155.5,1.45,18.25,395.0,191.93,130.15
2018,11,15,14,0,452.0,157.0,1.5,18.3,363.0,158.2,106.63
2018,11,15,14,15,444.0,146.0,1.55,18.3,336.0,121.44,84.01
2018,11,15,14,30,436.0,135.0,1.6,18.3,309.0,93.3,75.95
2018,11,15,14,45,449.0,125.0,1.65,18.3,288.5,87.92,71.46
2018,11,15,15,0,462.0,115.0,1.7,18.3,268.0,82.37,66.73
2018,11,15,15,15,327.0,94.5,1.7,18.3,195.5,68.19,54.39
2018,11,15,15,30,192.0,74.0,1.7,18.3,123.0,57.22,44.73
2018,11,15,15,45,133.0,55.5,1.7,17.9,86.5,43.71,32.77
2018,11,15,16,0,74.0,37.0,1.7,17.5,50.0,29.76,20.31
2018,11,15,16,15,83.5,30.5,1.75,17.3,41.0,24.79,15.51
2018,11,15,16,30,93.0,24.0,1.8,17.1,32.0,19.64,8.83
2018,11,15,16,45,55.0,14.0,1.85,16.95,18.0,12.73,0.0
2018,11,15,17,0,17.0,4.0,1.9,16.8,4.0,3.64,0.0
2018,11,15,17,15,8.5,2.0,1.95,16.7,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,16,6,45,27.0,6.5,2.3,13.7,7.0,0.0,0.0
2018,11,16,7,0,54.0,13.0,2.2,13.7,14.0,41.12,0.0
2018,11,16,7,15,125.5,28.0,2.2,13.95,40.0,135.74,70.89
2018,11,16,7,30,197.0,43.0,2.2,14.2,66.0,204.06,160.69
2018,11,16,7,45,265.5,59.0,2.15,14.4,104.5,266.49,217.51
2018,11,16,8,0,334.0,75.0,2.1,14.6,143.0,330.83,272.92
2018,11,16,8,15,385.5,87.0,2.1,14.85,183.0,380.1,314.42
2018,11,16,8,30,437.0,99.0,2.1,15.1,223.0,429.35,354.48
2018,11,16,8,45,475.5,108.5,2.05,15.35,262.0,466.22,383.29
2018,11,16,9,0,514.0,118.0,2.0,15.6,301.0,501.74,410.14
2018,11,16,9,15,553.5,122.0,1.95,15.85,338.0,529.76,430.59
2018,11,16,9,30,593.0,126.0,1.9,16.1,375.0,560.47,452.44
2018,11,16,9,45,637.0,124.5,1.8,16.4,409.5,581.72,466.52
2018,11,16,10,0,681.0,123.0,1.7,16.7,444.0,599.54,477.68
2018,11,16,10,15,696.0,125.5,1.55,16.85,468.5,599.26,474.79
2018,11,16,10,30,711.0,128.0,1.4,17.0,493.0,595.92,469.59
2018,11,16,10,45,722.0,129.0,1.25,17.15,510.5,585.48,459.03
2018,11,16,11,0,733.0,130.0,1.1,17.3,528.0,572.08,446.14
2018,11,16,11,15,738.5,131.5,1.05,17.4,538.5,553.11,429.79
2018,11,16,11,30,744.0,133.0,1.0,17.5,549.0,531.47,411.23
2018,11,16,11,45,746.5,133.0,0.9,17.6,552.0,504.29,387.93
2018,11,16,12,0,749.0,133.0,0.8,17.7,555.0,474.84,362.54
2018,11,16,12,15,748.5,132.0,0.75,17.75,550.5,441.03,333.83
2018,11,16,12,30,748.0,131.0,0.7,17.8,546.0,405.44,303.16
2018,11,16,12,45,746.0,127.5,0.65,17.8,533.5,365.54,268.67
2018,11,16,13,0,744.0,124.0,0.6,17.8,521.0,324.37,232.64
2018,11,16,13,15,734.0,122.0,0.7,17.8,501.0,281.37,195.57
2018,11,16,13,30,724.0,120.0,0.8,17.8,481.0,238.16,158.52
2018,11,16,13,45,709.5,116.5,0.85,17.75,454.5,193.06,121.67
2018,11,16,14,0,695.0,113.0,0.9,17.7,428.0,148.66,89.22
2018,11,16,14,15,662.5,110.5,1.0,17.6,392.5,105.15,65.69
2018,11,16,14,30,630.0,108.0,1.1,17.5,357.0,76.32,61.45
2018,11,16,14,45,610.0,100.5,1.2,17.4,322.0,72.42,58.23
2018,11,16,15,0,590.0,93.0,1.3,17.3,287.0,68.47,54.86
2018,11,16,15,15,528.5,86.5,1.3,17.3,242.5,65.09,51.91
2018,11,16,15,30,467.0,80.0,1.3,17.3,198.0,59.5,46.91
2018,11,16,15,45,338.0,68.5,1.5,16.85,145.0,51.38,39.62
2018,11,16,16,0,209.0,57.0,1.7,16.4,92.0,43.16,32.07
2018,11,16,16,15,136.5,39.5,1.75,16.15,59.5,31.66,21.4
2018,11,16,16,30,64.0,22.0,1.8,15.9,27.0,18.05,7.39
2018,11,16,16,45,37.5,13.0,1.9,15.65,15.5,11.82,0.0
2018,11,16,17,0,11.0,4.0,2.0,15.4,4.0,0.0,0.0
2018,11,16,17,15,5.5,2.0,1.9,15.3,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,17,6,45,8.0,3.5,1.15,13.45,3.5,0.0,0.0
2018,11,17,7,0,16.0,7.0,1.2,13.4,7.0,15.0,0.0
2018,11,17,7,15,8.0,11.5,1.25,13.55,11.5,14.83,1.75
2018,11,17,7,30,0.0,16.0,1.3,13.7,16.0,14.07,5.78
2018,11,17,7,45,0.0,24.0,1.3,13.8,24.0,21.12,12.16
2018,11,17,8,0,0.0,32.0,1.3,13.9,32.0,28.19,18.42
2018,11,17,8,15,0.0,46.0,1.35,14.1,46.0,40.59,29.17
2018,11,17,8,30,0.0,60.0,1.4,14.3,60.0,53.26,40.05
2018,11,17,8,45,0.0,77.5,1.45,14.45,77.5,70.25,54.48
2018,11,17,9,0,0.0,95.0,1.5,14.6,95.0,87.11,68.63
2018,11,17,9,15,0.0,108.5,1.55,14.75,108.5,99.69,79.02
2018,11,17,9,30,0.0,122.0,1.6,14.9,122.0,112.16,89.22
2018,11,17,9,45,10.5,146.0,1.65,15.05,151.0,142.04,114.01
2018,11,17,10,0,21.0,170.0,1.7,15.2,180.0,171.42,138.01
2018,11,17,10,15,31.0,187.5,1.7,15.3,203.0,201.64,162.38
2018,11,17,10,30,41.0,205.0,1.7,15.4,226.0,222.64,179.01
2018,11,17,10,45,89.0,215.0,1.7,15.5,262.5,257.97,207.6
2018,11,17,11,0,137.0,225.0,1.7,15.6,299.0,297.91,239.14
2018,11,17,11,15,153.5,233.5,1.75,15.65,318.0,307.75,246.24
2018,11,17,11,30,170.0,242.0,1.8,15.7,337.0,315.86,251.96
2018,11,17,11,45,153.0,248.0,1.8,15.75,333.5,303.32,241.2
2018,11,17,12,0,136.0,254.0,1.8,15.8,330.0,291.17,230.92
2018,11,17,12,15,149.5,251.0,1.85,15.8,334.0,284.7,225.13
2018,11,17,12,30,163.0,248.0,1.9,15.8,338.0,276.85,217.99
2018,11,17,12,45,269.5,224.5,1.95,15.8,369.0,282.39,219.34
2018,11,17,13,0,376.0,201.0,2.0,15.8,400.0,277.81,211.06
2018,11,17,13,15,394.0,191.0,2.05,15.75,392.5,250.85,186.63
2018,11,17,13,30,412.0,181.0,2.1,15.7,385.0,222.35,161.07
2018,11,17,13,45,356.5,180.0,2.15,15.65,349.5,190.97,137.27
2018,11,17,14,0,301.0,179.0,2.2,15.6,314.0,161.86,117.38
2018,11,17,14,15,327.5,160.5,2.15,15.55,297.5,129.91,95.61
2018,11,17,14,30,354.0,142.0,2.1,15.5,281.0,103.26,85.53
2018,11,17,14,45,439.0,116.5,2.1,15.45,271.5,82.12,67.22
2018,11,17,15,0,524.0,91.0,2.1,15.4,262.0,66.59,53.63
2018,11,17,15,15,479.5,84.5,2.1,15.4,224.5,61.92,49.52
2018,11,17,15,30,435.0,78.0,2.1,15.4,187.0,57.94,45.89
2018,11,17,15,45,420.5,65.0,1.95,15.1,153.5,49.12,37.9
2018,11,17,16,0,406.0,52.0,1.8,14.8,120.0,41.56,30.85
2018,11,17,16,15,322.5,42.0,1.75,14.55,85.5,34.44,23.88
2018,11,17,16,30,239.0,32.0,1.7,14.3,51.0,25.25,12.19
2018,11,17,16,45,134.5,19.0,1.6,14.1,28.0,17.28,0.0
2018,11,17,17,0,30.0,6.0,1.5,13.9,5.0,0.0,0.0
2018,11,17,17,15,15.0,3.0,1.45,13.9,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,6,45,15.0,5.0,0.7,12.55,5.5,0.0,0.0
2018,11,18,7,0,30.0,10.0,0.8,12.5,11.0,25.19,0.0
2018,11,18,7,15,35.0,23.0,1.0,12.6,25.5,54.28,16.82
2018,11,18,7,30,40.0,36.0,1.2,12.7,40.0,75.48,55.86
2018,11,18,7,45,122.5,52.0,1.4,12.85,74.0,155.13,125.72
2018,11,18,8,0,205.0,68.0,1.6,13.0,108.0,225.84,187.18
2018,11,18,8,15,219.5,83.0,1.75,13.15,135.5,253.12,211.05
2018,11,18,8,30,234.0,98.0,1.9,13.3,163.0,279.77,233.73
2018,11,18,8,45,191.0,116.0,2.0,13.45,174.5,271.4,226.05
2018,11,18,9,0,148.0,134.0,2.1,13.6,186.0,249.24,206.88
2018,11,18,9,15,178.5,149.0,2.1,13.85,218.0,283.17,234.63
2018,11,18,9,30,209.0,164.0,2.1,14.1,250.0,316.14,260.85
2018,11,18,9,45,318.5,163.5,2.1,14.35,306.0,393.36,323.04
2018,11,18,10,0,428.0,163.0,2.1,14.6,362.0,468.27,381.29
2018,11,18,10,15,448.5,168.5,2.05,14.8,386.5,477.23,386.37
2018,11,18,10,30,469.0,174.0,2.0,15.0,411.0,483.79,389.83
2018,11,18,10,45,466.0,181.5,1.9,15.25,424.0,475.65,381.45
2018,11,18,11,0,463.0,189.0,1.8,15.5,437.0,465.76,371.74
2018,11,18,11,15,396.5,208.0,1.85,15.65,423.0,423.22,337.23
2018,11,18,11,30,330.0,227.0,1.9,15.8,409.0,390.38,310.26
2018,11,18,11,45,293.5,235.5,1.9,15.95,398.0,364.81,289.01
2018,11,18,12,0,257.0,244.0,1.9,16.1,387.0,340.42,268.73
2018,11,18,12,15,248.5,242.0,2.0,16.1,379.5,320.19,251.95
2018,11,18,12,30,240.0,240.0,2.1,16.1,372.0,298.93,234.17
2018,11,18,12,45,279.5,227.5,2.15,16.1,377.5,287.6,223.08
2018,11,18,13,0,319.0,215.0,2.2,16.1,383.0,271.6,207.57
2018,11,18,13,15,422.0,185.0,2.25,16.05,398.5,252.23,186.66
2018,11,18,13,30,525.0,155.0,2.3,16.0,414.0,223.68,157.41
