Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,13,45,558.0,139.5,2.4,15.95,401.0,186.07,124.38
2018,11,18,14,0,591.0,124.0,2.5,15.9,388.0,145.54,92.33
2018,11,18,14,15,526.5,125.0,2.55,15.8,347.0,107.93,72.88
2018,11,18,14,30,462.0,126.0,2.6,15.7,306.0,87.66,71.92
2018,11,18,14,45,357.5,124.0,2.65,15.55,255.0,86.98,71.5
2018,11,18,15,0,253.0,122.0,2.7,15.4,204.0,90.07,74.32
2018,11,18,15,15,234.0,107.5,2.7,15.4,175.0,80.42,65.81
2018,11,18,15,30,215.0,93.0,2.7,15.4,146.0,70.49,56.92
2018,11,18,15,45,178.5,77.0,2.7,15.05,115.0,59.16,46.7
2018,11,18,16,0,142.0,61.0,2.7,14.7,84.0,47.52,36.02
2018,11,18,16,15,102.0,44.0,2.6,14.5,58.0,34.83,24.13
2018,11,18,16,30,62.0,27.0,2.5,14.3,32.0,21.81,9.28
2018,11,18,16,45,39.0,15.5,2.4,14.1,18.0,14.1,0.0
2018,11,18,17,0,16.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,11,18,17,15,8.0,2.0,2.15,13.8,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,45,12.5,5.5,0.95,14.85,5.5,0.0,0.0
2018,11,19,7,0,25.0,11.0,0.9,14.9,11.0,23.34,0.0
2018,11,19,7,15,31.5,24.5,0.9,15.05,26.5,55.8,11.08
2018,11,19,7,30,38.0,38.0,0.9,15.2,42.0,79.14,57.65
2018,11,19,7,45,62.5,55.0,0.9,15.35,65.5,113.07,88.92
2018,11,19,8,0,87.0,72.0,0.9,15.5,89.0,146.94,118.62
2018,11,19,8,15,115.0,89.5,0.85,15.6,117.5,183.85,150.21
2018,11,19,8,30,143.0,107.0,0.8,15.7,146.0,220.66,180.95
2018,11,19,8,45,186.5,121.0,0.8,15.85,180.0,274.58,224.86
2018,11,19,9,0,230.0,135.0,0.8,16.0,214.0,316.53,258.2
2018,11,19,9,15,175.5,143.5,0.85,16.1,207.5,274.29,223.28
2018,11,19,9,30,121.0,152.0,0.9,16.2,201.0,243.58,197.53
2018,11,19,9,45,179.0,172.5,0.95,16.35,251.5,300.25,243.11
2018,11,19,10,0,237.0,193.0,1.0,16.5,302.0,365.16,293.36
2018,11,19,10,15,207.0,200.5,1.05,16.6,299.5,336.55,269.66
2018,11,19,10,30,177.0,208.0,1.1,16.7,297.0,318.55,254.7
2018,11,19,10,45,100.0,203.5,1.2,16.8,254.0,260.73,207.97
2018,11,19,11,0,23.0,199.0,1.3,16.9,211.0,193.41,153.34
2018,11,19,11,15,35.0,203.5,1.4,16.95,222.5,207.31,164.67
2018,11,19,11,30,47.0,208.0,1.5,17.0,234.0,214.46,170.24
2018,11,19,11,45,131.0,222.5,1.65,17.05,295.0,268.94,213.4
2018,11,19,12,0,215.0,237.0,1.8,17.1,356.0,311.46,245.67
2018,11,19,12,15,263.5,225.0,1.85,17.1,369.5,311.3,243.91
2018,11,19,12,30,312.0,213.0,1.9,17.1,383.0,303.97,236.05
2018,11,19,12,45,209.0,215.0,2.0,17.15,327.5,253.65,196.72
2018,11,19,13,0,106.0,217.0,2.1,17.2,272.0,212.36,165.59
2018,11,19,13,15,129.5,216.0,2.1,17.2,281.0,208.11,160.9
2018,11,19,13,30,153.0,215.0,2.1,17.2,290.0,201.08,153.74
2018,11,19,13,45,147.0,202.0,2.05,17.25,271.0,178.76,135.79
2018,11,19,14,0,141.0,189.0,2.0,17.3,252.0,157.11,119.28
2018,11,19,14,15,143.0,175.0,1.95,17.25,234.5,135.82,104.5
2018,11,19,14,30,145.0,161.0,1.9,17.2,217.0,119.06,98.62
2018,11,19,14,45,127.5,143.5,1.85,17.15,189.0,107.57,88.87
2018,11,19,15,0,110.0,126.0,1.8,17.1,161.0,95.76,78.71
2018,11,19,15,15,98.5,109.5,1.8,17.1,137.5,84.28,68.7
2018,11,19,15,30,87.0,93.0,1.8,17.1,114.0,72.49,58.25
2018,11,19,15,45,71.5,76.0,1.7,17.0,91.0,60.06,47.09
2018,11,19,16,0,56.0,59.0,1.6,16.9,68.0,47.32,35.49
2018,11,19,16,15,48.5,41.5,1.5,16.85,47.5,33.95,23.08
2018,11,19,16,30,41.0,24.0,1.4,16.8,27.0,20.23,7.6
2018,11,19,16,45,31.5,14.0,1.35,16.75,15.5,12.73,0.0
2018,11,19,17,0,22.0,4.0,1.3,16.7,4.0,0.0,0.0
2018,11,19,17,15,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,16.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,20,6,45,40.0,5.5,1.65,14.8,6.0,0.0,0.0
2018,11,20,7,0,80.0,11.0,1.6,14.8,12.0,52.44,0.0
2018,11,20,7,15,216.0,23.0,1.55,14.95,41.5,170.72,21.9
2018,11,20,7,30,352.0,35.0,1.5,15.1,71.0,280.47,213.99
2018,11,20,7,45,438.0,43.0,1.45,15.2,110.5,348.09,279.89
2018,11,20,8,0,524.0,51.0,1.4,15.3,150.0,417.27,339.17
2018,11,20,8,15,579.0,56.5,1.4,15.45,191.5,464.66,378.93
2018,11,20,8,30,634.0,62.0,1.4,15.6,233.0,511.28,416.37
2018,11,20,8,45,671.0,66.0,1.4,15.75,272.5,542.96,440.84
2018,11,20,9,0,708.0,70.0,1.4,15.9,312.0,572.64,462.88
2018,11,20,9,15,735.0,73.0,1.55,16.05,348.0,589.28,475.43
2018,11,20,9,30,762.0,76.0,1.7,16.2,384.0,606.48,487.99
2018,11,20,9,45,702.5,94.5,1.8,16.4,395.5,584.15,469.2
2018,11,20,10,0,643.0,113.0,1.9,16.6,407.0,556.39,446.53
2018,11,20,10,15,657.5,117.0,2.05,16.75,431.5,558.02,447.07
2018,11,20,10,30,672.0,121.0,2.2,16.9,456.0,556.75,444.98
2018,11,20,10,45,731.0,108.5,2.3,17.05,485.0,561.8,447.84
2018,11,20,11,0,790.0,96.0,2.4,17.2,514.0,561.7,446.36
2018,11,20,11,15,769.5,103.0,2.5,17.25,516.5,533.92,423.21
2018,11,20,11,30,749.0,110.0,2.6,17.3,519.0,504.32,398.5
2018,11,20,11,45,749.0,110.0,2.7,17.4,520.5,476.51,374.7
2018,11,20,12,0,749.0,110.0,2.8,17.5,522.0,446.59,348.68
2018,11,20,12,15,687.5,126.5,2.75,17.55,502.0,404.44,312.91
2018,11,20,12,30,626.0,143.0,2.7,17.6,482.0,364.5,278.89
2018,11,20,12,45,590.5,149.0,2.7,17.65,463.0,327.05,246.5
2018,11,20,13,0,555.0,155.0,2.7,17.7,444.0,289.23,213.84
2018,11,20,13,15,563.0,146.5,2.6,17.7,430.0,254.17,182.16
2018,11,20,13,30,571.0,138.0,2.5,17.7,416.0,218.96,150.72
2018,11,20,13,45,614.0,120.0,2.45,17.75,404.0,177.91,114.54
2018,11,20,14,0,657.0,102.0,2.4,17.8,392.0,132.43,78.61
2018,11,20,14,15,567.0,109.0,2.35,17.8,346.0,96.63,62.8
2018,11,20,14,30,477.0,116.0,2.3,17.8,300.0,81.08,65.62
2018,11,20,14,45,449.0,108.0,2.2,17.8,267.0,76.51,61.75
2018,11,20,15,0,421.0,100.0,2.1,17.8,234.0,71.87,57.74
2018,11,20,15,15,417.5,86.5,2.1,17.8,204.0,63.25,50.17
2018,11,20,15,30,414.0,73.0,2.1,17.8,174.0,54.32,42.23
2018,11,20,15,45,356.5,62.5,2.0,17.6,137.0,47.14,35.71
2018,11,20,16,0,299.0,52.0,1.9,17.4,100.0,39.77,28.87
2018,11,20,16,15,243.5,39.0,1.85,17.3,70.0,30.25,19.85
2018,11,20,16,30,188.0,26.0,1.8,17.2,40.0,20.45,7.19
2018,11,20,16,45,119.5,16.0,1.8,17.1,22.5,14.55,0.0
2018,11,20,17,0,51.0,6.0,1.8,17.0,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,1.9,17.0,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,5.1,16.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.95,16.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,5.15,16.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,5.25,16.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,5.3,16.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,5.4,16.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,5.55,16.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,5.6,16.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,5.8,16.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,5.85,16.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.9,16.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,6.0,16.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,6.1,16.9,4.0,3.64,0.0
2018,11,21,7,15,0.0,14.0,6.15,16.95,14.0,12.33,0.0
2018,11,21,7,30,0.0,24.0,6.2,17.0,24.0,21.16,10.72
2018,11,21,7,45,1.0,37.0,6.2,17.05,37.0,34.42,22.74
2018,11,21,8,0,2.0,50.0,6.2,17.1,50.0,47.65,34.32
2018,11,21,8,15,4.0,62.5,6.25,17.15,63.5,60.71,45.69
2018,11,21,8,30,6.0,75.0,6.3,17.2,77.0,73.7,56.88
2018,11,21,8,45,3.5,87.5,6.3,17.25,88.5,83.7,65.28
2018,11,21,9,0,1.0,100.0,6.3,17.3,100.0,93.58,73.47
2018,11,21,9,15,1.0,79.0,6.5,17.4,79.0,71.14,54.53
2018,11,21,9,30,1.0,58.0,6.7,17.5,58.0,51.88,38.23
2018,11,21,9,45,3.5,83.5,6.9,17.55,85.0,76.42,58.81
2018,11,21,10,0,6.0,109.0,7.1,17.6,112.0,101.88,79.97
2018,11,21,10,15,3.5,108.5,7.25,17.65,110.0,99.37,77.66
2018,11,21,10,30,1.0,108.0,7.4,17.7,108.0,97.03,75.54
2018,11,21,10,45,12.5,139.0,7.5,17.75,145.5,132.31,104.81
2018,11,21,11,0,24.0,170.0,7.6,17.8,183.0,171.8,137.25
2018,11,21,11,15,18.5,153.5,7.55,17.8,163.5,147.28,116.86
2018,11,21,11,30,13.0,137.0,7.5,17.8,144.0,128.52,101.28
2018,11,21,11,45,6.5,88.0,7.4,17.8,91.5,81.09,62.0
2018,11,21,12,0,0.0,39.0,7.3,17.8,39.0,34.44,23.17
2018,11,21,12,15,2.0,69.5,7.15,17.8,70.5,62.31,46.41
2018,11,21,12,30,4.0,100.0,7.0,17.8,102.0,89.91,69.29
2018,11,21,12,45,4.0,95.0,6.9,17.8,97.0,85.33,65.5
2018,11,21,13,0,4.0,90.0,6.8,17.8,92.0,80.77,61.75
2018,11,21,13,15,8.0,95.5,6.65,17.75,99.5,86.16,66.14
2018,11,21,13,30,12.0,101.0,6.5,17.7,107.0,90.99,70.04
2018,11,21,13,45,63.0,128.5,6.3,17.7,156.5,117.06,89.5
2018,11,21,14,0,114.0,156.0,6.1,17.7,206.0,132.24,100.46
2018,11,21,14,15,115.5,155.5,5.85,17.65,203.0,122.02,94.18
2018,11,21,14,30,117.0,155.0,5.6,17.6,200.0,115.17,95.44
2018,11,21,14,45,112.0,136.5,5.3,17.55,176.0,103.07,85.05
2018,11,21,15,0,107.0,118.0,5.0,17.5,152.0,90.6,74.23
2018,11,21,15,15,55.5,93.0,5.0,17.5,110.5,76.06,61.47
2018,11,21,15,30,4.0,68.0,5.0,17.5,69.0,58.46,45.89
2018,11,21,15,45,2.0,53.5,4.4,17.35,54.0,46.42,35.08
2018,11,21,16,0,0.0,39.0,3.8,17.2,39.0,34.24,24.07
2018,11,21,16,15,15.5,26.5,3.6,17.0,27.5,23.45,14.09
2018,11,21,16,30,31.0,14.0,3.4,16.8,16.0,12.35,1.77
2018,11,21,16,45,31.0,9.5,3.15,16.6,10.0,8.64,0.0
2018,11,21,17,0,31.0,5.0,2.9,16.4,4.0,0.0,0.0
2018,11,21,17,15,15.5,2.5,2.75,16.35,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,22,6,45,42.5,5.0,3.5,15.35,5.5,0.0,0.0
2018,11,22,7,0,85.0,10.0,3.4,15.4,11.0,53.7,0.0
2018,11,22,7,15,232.5,21.0,3.3,15.6,40.0,173.81,0.0
2018,11,22,7,30,380.0,32.0,3.2,15.8,69.0,291.43,217.73
2018,11,22,7,45,473.0,38.5,3.15,16.0,108.5,361.01,290.56
2018,11,22,8,0,566.0,45.0,3.1,16.2,148.0,432.45,353.19
2018,11,22,8,15,488.0,61.0,3.1,16.25,166.5,409.12,337.12
2018,11,22,8,30,410.0,77.0,3.1,16.3,185.0,376.8,312.12
2018,11,22,8,45,399.0,94.5,3.05,16.35,213.5,391.23,323.87
2018,11,22,9,0,388.0,112.0,3.0,16.4,242.0,403.19,332.78
2018,11,22,9,15,563.5,94.0,3.05,16.5,306.0,500.2,411.09
2018,11,22,9,30,739.0,76.0,3.1,16.6,370.0,587.13,478.99
2018,11,22,9,45,789.5,70.5,3.1,16.65,407.0,606.82,492.76
2018,11,22,10,0,840.0,65.0,3.1,16.7,444.0,618.59,500.66
2018,11,22,10,15,852.5,66.0,3.2,16.75,468.5,614.91,496.47
2018,11,22,10,30,865.0,67.0,3.3,16.8,493.0,607.99,489.69
2018,11,22,10,45,826.5,80.5,3.4,16.85,499.0,584.03,469.21
2018,11,22,11,0,788.0,94.0,3.5,16.9,505.0,554.81,444.7
2018,11,22,11,15,774.5,100.5,3.65,16.95,511.0,530.67,424.14
2018,11,22,11,30,761.0,107.0,3.8,17.0,517.0,504.29,401.47
2018,11,22,11,45,827.0,88.0,3.95,17.05,536.0,490.35,388.03
2018,11,22,12,0,893.0,69.0,4.1,17.1,555.0,470.33,368.78
2018,11,22,12,15,890.5,69.0,4.25,17.1,550.0,434.26,336.51
2018,11,22,12,30,888.0,69.0,4.4,17.1,545.0,396.17,301.93
2018,11,22,12,45,881.0,69.5,4.55,17.15,532.5,355.2,264.29
2018,11,22,13,0,874.0,70.0,4.7,17.2,520.0,312.91,225.04
2018,11,22,13,15,865.0,68.5,4.8,17.15,499.5,267.3,183.18
2018,11,22,13,30,856.0,67.0,4.9,17.1,479.0,221.03,141.61
2018,11,22,13,45,842.5,65.5,5.05,17.1,452.5,173.67,101.87
2018,11,22,14,0,829.0,64.0,5.2,17.1,426.0,126.5,67.77
2018,11,22,14,15,809.5,62.5,5.2,17.05,393.5,73.3,39.18
2018,11,22,14,30,790.0,61.0,5.2,17.0,361.0,47.11,36.06
2018,11,22,14,45,762.5,58.0,5.25,16.95,323.5,45.42,34.64
2018,11,22,15,0,735.0,55.0,5.3,16.9,286.0,43.76,33.2
2018,11,22,15,15,694.5,51.5,5.3,16.9,245.5,41.63,31.3
2018,11,22,15,30,654.0,48.0,5.3,16.9,205.0,39.55,29.35
2018,11,22,15,45,591.0,43.5,5.15,16.7,163.5,36.53,26.5
2018,11,22,16,0,528.0,39.0,5.0,16.5,122.0,30.77,21.1
2018,11,22,16,15,374.0,33.0,4.95,16.35,82.0,26.62,16.73
2018,11,22,16,30,220.0,27.0,4.9,16.2,42.0,22.69,7.35
2018,11,22,16,45,138.0,17.5,4.9,16.05,24.0,15.92,0.0
2018,11,22,17,0,56.0,8.0,4.9,15.9,6.0,0.0,0.0
2018,11,22,17,15,28.0,4.0,5.0,15.9,3.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.35,15.9,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.45,15.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.45,16.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.45,16.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.7,16.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,16.25,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,16.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,6.0,16.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.9,16.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,3.2,16.4,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,3.3,16.4,2.0,1.82,0.0
2018,11,23,7,15,0.0,7.0,3.35,16.5,7.0,6.14,0.0
2018,11,23,7,30,0.0,12.0,3.4,16.6,12.0,10.54,2.3
2018,11,23,7,45,0.0,17.5,3.5,16.7,17.5,15.38,7.02
2018,11,23,8,0,0.0,23.0,3.6,16.8,23.0,20.23,11.34
2018,11,23,8,15,0.0,29.5,3.7,16.85,29.5,25.97,16.35
2018,11,23,8,30,0.0,36.0,3.8,16.9,36.0,31.72,21.32
2018,11,23,8,45,0.0,41.0,3.95,17.0,41.0,36.14,25.11
2018,11,23,9,0,0.0,46.0,4.1,17.1,46.0,40.57,28.85
2018,11,23,9,15,0.0,56.0,4.1,17.15,56.0,49.45,36.3
2018,11,23,9,30,0.0,66.0,4.1,17.2,66.0,58.33,43.72
2018,11,23,9,45,0.0,69.0,4.15,17.25,69.0,61.0,45.87
2018,11,23,10,0,0.0,72.0,4.2,17.3,72.0,63.67,48.01
2018,11,23,10,15,5.0,111.5,4.35,17.3,114.0,103.17,80.94
2018,11,23,10,30,10.0,151.0,4.5,17.3,156.0,143.11,113.84
2018,11,23,10,45,7.5,153.5,4.6,17.35,157.5,143.0,113.47
2018,11,23,11,0,5.0,156.0,4.7,17.4,159.0,143.02,113.31
2018,11,23,11,15,4.5,164.0,4.75,17.4,166.5,149.31,118.35
2018,11,23,11,30,4.0,172.0,4.8,17.4,174.0,155.47,123.3
2018,11,23,11,45,4.0,164.0,4.85,17.45,166.0,147.46,116.67
2018,11,23,12,0,4.0,156.0,4.9,17.5,158.0,139.66,110.25
2018,11,23,12,15,93.0,182.0,4.95,17.5,231.5,200.94,159.47
2018,11,23,12,30,182.0,208.0,5.0,17.5,305.0,248.93,196.22
2018,11,23,12,45,194.0,216.5,5.05,17.5,317.5,248.45,194.34
2018,11,23,13,0,206.0,225.0,5.1,17.5,330.0,245.77,190.59
2018,11,23,13,15,144.5,206.5,5.15,17.5,279.0,203.58,157.48
2018,11,23,13,30,83.0,188.0,5.2,17.5,228.0,170.17,132.27
2018,11,23,13,45,52.0,169.0,5.2,17.5,193.5,145.15,113.15
2018,11,23,14,0,21.0,150.0,5.2,17.5,159.0,127.68,100.42
2018,11,23,14,15,19.0,140.0,5.2,17.45,147.5,117.29,92.44
2018,11,23,14,30,17.0,130.0,5.2,17.4,136.0,107.99,89.27
2018,11,23,14,45,9.5,105.0,5.15,17.4,108.5,88.89,72.72
2018,11,23,15,0,2.0,80.0,5.1,17.4,81.0,69.18,55.49
2018,11,23,15,15,1.0,63.5,5.1,17.4,64.0,55.62,43.54
2018,11,23,15,30,0.0,47.0,5.1,17.4,47.0,41.48,30.98
2018,11,23,15,45,0.0,37.0,5.05,17.25,37.0,32.62,23.0
2018,11,23,16,0,0.0,27.0,5.0,17.1,27.0,23.78,14.97
2018,11,23,16,15,9.5,20.0,5.0,17.05,20.5,17.96,9.38
2018,11,23,16,30,19.0,13.0,5.0,17.0,14.0,11.5,0.56
2018,11,23,16,45,19.0,9.5,5.0,16.9,9.5,8.64,0.0
2018,11,23,17,0,19.0,6.0,5.0,16.8,5.0,0.0,0.0
2018,11,23,17,15,9.5,3.0,5.0,16.8,2.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.95,16.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,5.05,16.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,24,6,45,0.0,1.0,3.8,16.45,1.0,0.0,0.0
2018,11,24,7,0,0.0,2.0,3.7,16.4,2.0,1.82,0.0
2018,11,24,7,15,133.0,16.0,3.75,16.55,28.0,109.26,0.0
2018,11,24,7,30,266.0,30.0,3.8,16.7,54.0,222.38,159.45
2018,11,24,7,45,253.0,32.0,3.8,16.8,65.0,220.3,176.17
2018,11,24,8,0,240.0,34.0,3.8,16.9,76.0,215.7,176.47
2018,11,24,8,15,123.0,53.0,3.9,16.95,75.0,148.54,121.19
2018,11,24,8,30,6.0,72.0,4.0,17.0,74.0,70.86,54.41
2018,11,24,8,45,71.0,99.5,4.1,17.05,123.0,148.95,121.43
2018,11,24,9,0,136.0,127.0,4.2,17.1,172.0,232.02,191.16
2018,11,24,9,15,311.5,121.0,4.3,17.15,239.0,345.76,286.46
2018,11,24,9,30,487.0,115.0,4.4,17.2,306.0,461.12,380.04
2018,11,24,9,45,581.5,105.5,4.5,17.25,351.0,511.15,419.3
2018,11,24,10,0,676.0,96.0,4.6,17.3,396.0,551.95,450.96
2018,11,24,10,15,535.0,138.5,4.65,17.35,384.0,492.51,401.21
2018,11,24,10,30,394.0,181.0,4.7,17.4,372.0,438.47,355.79
2018,11,24,10,45,402.0,186.0,4.75,17.4,387.0,435.89,352.87
2018,11,24,11,0,410.0,191.0,4.8,17.4,402.0,431.41,348.16
2018,11,24,11,15,354.0,207.0,4.85,17.4,392.0,394.41,317.35
2018,11,24,11,30,298.0,223.0,4.9,17.4,382.0,366.42,293.74
2018,11,24,11,45,280.5,222.5,4.95,17.4,372.5,343.41,274.35
2018,11,24,12,0,263.0,222.0,5.0,17.4,363.0,320.81,255.2
2018,11,24,12,15,254.0,224.0,5.05,17.35,359.5,304.35,240.88
2018,11,24,12,30,245.0,226.0,5.1,17.3,356.0,287.77,226.37
2018,11,24,12,45,394.0,188.0,5.15,17.25,391.0,290.27,223.65
2018,11,24,13,0,543.0,150.0,5.2,17.2,426.0,278.57,207.33
2018,11,24,13,15,649.0,117.5,5.2,17.15,435.0,248.64,175.91
2018,11,24,13,30,755.0,85.0,5.2,17.1,444.0,210.71,137.4
2018,11,24,13,45,776.0,75.5,5.2,17.05,427.0,165.67,98.31
2018,11,24,14,0,797.0,66.0,5.2,17.0,410.0,117.87,62.23
2018,11,24,14,15,730.5,75.0,5.2,16.9,371.5,78.99,46.43
2018,11,24,14,30,664.0,84.0,5.2,16.8,333.0,59.14,46.7
2018,11,24,14,45,592.5,83.0,5.15,16.7,288.5,59.49,47.1
2018,11,24,15,0,521.0,82.0,5.1,16.6,244.0,60.12,47.71
2018,11,24,15,15,540.5,70.5,5.1,16.6,217.5,52.68,41.09
2018,11,24,15,30,560.0,59.0,5.1,16.6,191.0,44.96,34.14
2018,11,24,15,45,444.5,53.0,5.05,16.3,144.5,41.15,30.57
2018,11,24,16,0,329.0,47.0,5.0,16.0,98.0,36.13,25.76
2018,11,24,16,15,305.5,36.5,5.0,15.75,71.5,29.87,19.38
2018,11,24,16,30,282.0,26.0,5.0,15.5,45.0,21.94,5.59
2018,11,24,16,45,166.0,16.0,4.95,15.3,25.0,14.55,0.0
2018,11,24,17,0,50.0,6.0,4.9,15.1,5.0,0.0,0.0
2018,11,24,17,15,25.0,3.0,4.85,15.0,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,6,45,37.0,4.5,2.1,14.3,4.5,0.0,0.0
2018,11,25,7,0,74.0,9.0,2.0,14.3,9.0,46.42,0.0
2018,11,25,7,15,215.0,19.5,1.9,14.45,35.0,133.84,0.0
2018,11,25,7,30,356.0,30.0,1.8,14.6,61.0,271.78,191.15
2018,11,25,7,45,455.0,36.0,1.7,14.75,99.5,343.28,273.72
2018,11,25,8,0,554.0,42.0,1.6,14.9,138.0,416.45,337.77
2018,11,25,8,15,613.0,46.5,1.55,15.05,179.5,459.91,375.39
2018,11,25,8,30,672.0,51.0,1.5,15.2,221.0,508.3,414.75
2018,11,25,8,45,711.0,54.0,1.4,15.35,261.0,540.7,439.73
2018,11,25,9,0,750.0,57.0,1.3,15.5,301.0,570.95,461.88
2018,11,25,9,15,776.5,59.0,1.35,15.7,337.0,589.39,475.16
2018,11,25,9,30,803.0,61.0,1.4,15.9,373.0,604.99,485.91
2018,11,25,9,45,822.5,62.5,1.45,16.15,404.0,612.43,490.14
2018,11,25,10,0,842.0,64.0,1.5,16.4,435.0,612.55,488.85
2018,11,25,10,15,843.5,67.5,1.65,16.55,457.0,605.04,482.33
2018,11,25,10,30,845.0,71.0,1.8,16.7,479.0,594.5,473.33
2018,11,25,10,45,837.5,76.5,1.95,16.9,493.0,580.67,461.35
2018,11,25,11,0,830.0,82.0,2.1,17.1,507.0,560.87,444.68
2018,11,25,11,15,857.5,76.5,2.25,17.2,523.5,544.28,430.48
2018,11,25,11,30,885.0,71.0,2.4,17.3,540.0,526.1,414.37
2018,11,25,11,45,885.5,71.5,2.55,17.4,543.0,497.07,389.34
2018,11,25,12,0,886.0,72.0,2.7,17.5,546.0,465.54,361.71
2018,11,25,12,15,885.0,71.0,2.85,17.55,541.0,429.58,329.97
2018,11,25,12,30,884.0,70.0,3.0,17.6,536.0,391.56,295.75
2018,11,25,12,45,881.0,69.0,3.15,17.7,524.5,350.95,258.69
2018,11,25,13,0,878.0,68.0,3.3,17.8,513.0,308.74,219.76
2018,11,25,13,15,869.5,67.0,3.25,17.8,493.5,263.81,178.73
2018,11,25,13,30,861.0,66.0,3.2,17.8,474.0,218.13,138.03
2018,11,25,13,45,847.5,65.0,3.15,17.85,448.0,171.22,99.17
2018,11,25,14,0,834.0,64.0,3.1,17.9,422.0,124.44,66.07
2018,11,25,14,15,760.5,72.0,3.05,17.9,379.5,77.04,44.32
2018,11,25,14,30,687.0,80.0,3.0,17.9,337.0,56.38,44.08
2018,11,25,14,45,616.5,79.5,3.0,17.9,292.0,56.99,44.69
2018,11,25,15,0,546.0,79.0,3.0,17.9,247.0,57.91,45.52
2018,11,25,15,15,605.5,63.5,3.0,17.9,225.5,47.35,36.19
2018,11,25,15,30,665.0,48.0,3.0,17.9,204.0,39.76,29.4
2018,11,25,15,45,589.5,44.0,3.1,17.65,161.0,37.16,26.92
2018,11,25,16,0,514.0,40.0,3.2,17.4,118.0,31.77,21.83
2018,11,25,16,15,402.0,33.0,3.1,17.2,81.5,26.85,16.7
2018,11,25,16,30,290.0,26.0,3.0,17.0,45.0,22.01,4.87
2018,11,25,16,45,174.0,16.5,2.95,16.85,25.0,15.01,0.0
2018,11,25,17,0,58.0,7.0,2.9,16.7,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,2.9,16.65,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,26,6,45,14.5,3.0,2.75,14.0,3.0,0.0,0.0
2018,11,26,7,0,29.0,6.0,2.8,14.0,6.0,5.46,0.0
2018,11,26,7,15,98.0,18.5,2.75,14.2,25.5,69.48,0.0
2018,11,26,7,30,167.0,31.0,2.7,14.4,45.0,165.64,112.09
2018,11,26,7,45,203.0,45.0,2.7,14.6,72.0,205.14,163.43
2018,11,26,8,0,239.0,59.0,2.7,14.8,99.0,244.19,199.72
2018,11,26,8,15,275.0,72.0,2.5,15.0,131.0,282.45,233.35
2018,11,26,8,30,311.0,85.0,2.3,15.2,163.0,320.67,265.67
2018,11,26,8,45,357.0,94.5,2.1,15.4,198.5,360.43,298.21
2018,11,26,9,0,403.0,104.0,1.9,15.6,234.0,399.47,329.0
2018,11,26,9,15,415.5,115.5,1.8,15.9,263.0,417.94,342.36
2018,11,26,9,30,428.0,127.0,1.7,16.2,292.0,434.55,353.89
2018,11,26,9,45,489.0,126.0,1.6,16.55,329.0,466.21,377.31
2018,11,26,10,0,550.0,125.0,1.5,16.9,366.0,495.35,397.98
2018,11,26,10,15,577.5,126.5,1.4,17.15,392.0,508.9,406.02
2018,11,26,10,30,605.0,128.0,1.3,17.4,418.0,514.21,407.78
2018,11,26,10,45,586.5,138.5,1.25,17.65,428.0,498.55,393.59
2018,11,26,11,0,568.0,149.0,1.2,17.9,438.0,476.94,375.15
2018,11,26,11,15,503.0,170.0,1.15,18.05,430.0,444.08,348.04
2018,11,26,11,30,438.0,191.0,1.1,18.2,422.0,411.98,321.68
2018,11,26,11,45,387.0,204.0,1.0,18.3,409.0,376.06,292.51
2018,11,26,12,0,336.0,217.0,0.9,18.4,396.0,347.7,269.18
2018,11,26,12,15,326.0,216.0,0.95,18.5,388.5,325.75,251.04
2018,11,26,12,30,316.0,215.0,1.0,18.6,381.0,303.73,232.6
2018,11,26,12,45,352.5,200.5,1.05,18.65,381.5,285.66,216.07
2018,11,26,13,0,389.0,186.0,1.1,18.7,382.0,263.92,195.98
2018,11,26,13,15,327.5,180.0,1.1,18.7,340.5,223.31,164.02
2018,11,26,13,30,266.0,174.0,1.1,18.7,299.0,187.61,136.85
2018,11,26,13,45,153.0,168.5,1.15,18.7,239.5,154.76,115.27
2018,11,26,14,0,40.0,163.0,1.2,18.7,180.0,133.84,103.76
2018,11,26,14,15,184.0,141.5,1.25,18.6,211.0,114.33,86.13
2018,11,26,14,30,328.0,120.0,1.3,18.5,242.0,83.37,67.39
2018,11,26,14,45,396.0,104.0,1.4,18.4,236.0,73.82,59.25
2018,11,26,15,0,464.0,88.0,1.5,18.3,230.0,63.9,50.66
2018,11,26,15,15,495.5,73.0,1.5,18.3,205.0,54.73,42.6
2018,11,26,15,30,527.0,58.0,1.5,18.3,180.0,44.12,33.17
2018,11,26,15,45,428.5,53.0,1.75,17.95,139.0,41.24,30.44
2018,11,26,16,0,330.0,48.0,2.0,17.6,98.0,36.95,26.27
2018,11,26,16,15,217.0,36.0,2.2,17.4,64.5,27.98,17.56
2018,11,26,16,30,104.0,24.0,2.4,17.2,31.0,18.84,2.74
2018,11,26,16,45,71.5,15.0,2.65,17.0,18.0,13.64,0.0
2018,11,26,17,0,39.0,6.0,2.9,16.8,5.0,0.0,0.0
2018,11,26,17,15,19.5,3.0,2.95,16.7,2.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,1.6,15.45,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,1.6,15.5,2.0,0.0,0.0
2018,11,27,7,15,0.0,5.5,1.65,15.6,5.5,5.0,0.0
2018,11,27,7,30,0.0,9.0,1.7,15.7,9.0,7.9,0.0
2018,11,27,7,45,0.0,13.5,1.7,15.8,13.5,11.86,4.06
2018,11,27,8,0,0.0,18.0,1.7,15.9,18.0,15.82,7.64
2018,11,27,8,15,0.0,26.5,1.8,16.0,26.5,23.32,14.15
2018,11,27,8,30,0.0,35.0,1.9,16.1,35.0,30.84,20.64
2018,11,27,8,45,0.0,53.5,2.0,16.25,53.5,47.24,34.62
2018,11,27,9,0,0.0,72.0,2.1,16.4,72.0,64.52,49.22
2018,11,27,9,15,0.0,83.0,2.2,16.5,83.0,74.77,57.78
2018,11,27,9,30,0.0,94.0,2.3,16.6,94.0,84.96,66.21
2018,11,27,9,45,64.0,128.0,2.4,16.65,156.0,165.5,134.3
2018,11,27,10,0,128.0,162.0,2.5,16.7,218.0,248.96,202.84
2018,11,27,10,15,156.5,185.0,2.6,16.75,257.0,286.21,232.32
2018,11,27,10,30,185.0,208.0,2.7,16.8,296.0,321.22,259.71
2018,11,27,10,45,146.5,210.5,2.85,16.9,282.0,293.91,236.78
2018,11,27,11,0,108.0,213.0,3.0,17.0,268.0,267.86,215.11
2018,11,27,11,15,62.0,202.0,3.1,17.0,233.5,220.28,176.24
2018,11,27,11,30,16.0,191.0,3.2,17.0,199.0,178.84,142.31
2018,11,27,11,45,27.0,201.0,3.35,17.0,215.0,191.39,152.49
2018,11,27,12,0,38.0,211.0,3.5,17.0,231.0,205.09,163.38
2018,11,27,12,15,31.5,205.0,3.65,17.05,221.5,193.47,153.83
2018,11,27,12,30,25.0,199.0,3.8,17.1,212.0,182.27,144.73
2018,11,27,12,45,14.0,168.5,3.9,17.1,176.0,151.0,119.45
2018,11,27,13,0,3.0,138.0,4.0,17.1,140.0,121.13,95.32
2018,11,27,13,15,1.5,124.5,4.1,17.1,125.5,108.88,85.38
2018,11,27,13,30,0.0,111.0,4.2,17.1,111.0,96.92,75.64
2018,11,27,13,45,0.5,118.5,4.3,17.15,118.5,102.55,80.41
2018,11,27,14,0,1.0,126.0,4.4,17.2,126.0,107.56,84.67
2018,11,27,14,15,2.5,117.5,4.5,17.2,118.0,99.87,78.4
2018,11,27,14,30,4.0,109.0,4.6,17.2,110.0,92.44,75.81
2018,11,27,14,45,8.5,97.0,4.65,17.2,99.5,82.74,67.41
2018,11,27,15,0,13.0,85.0,4.7,17.2,89.0,72.91,58.82
2018,11,27,15,15,21.5,81.0,4.7,17.2,86.5,67.28,53.82
2018,11,27,15,30,30.0,77.0,4.7,17.2,84.0,63.37,50.18
2018,11,27,15,45,20.0,62.0,4.65,17.1,66.0,51.61,39.54
2018,11,27,16,0,10.0,47.0,4.6,17.0,48.0,40.22,29.1
2018,11,27,16,15,22.0,33.0,4.5,16.95,34.5,28.24,17.74
2018,11,27,16,30,34.0,19.0,4.4,16.9,21.0,16.24,1.06
2018,11,27,16,45,34.0,12.5,4.25,16.85,13.0,11.37,0.0
2018,11,27,17,0,34.0,6.0,4.1,16.8,5.0,0.0,0.0
2018,11,27,17,15,17.0,3.0,3.95,16.8,2.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,1.6,16.2,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,1.6,16.2,1.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,1.8,16.2,2.5,2.27,0.0
2018,11,28,7,30,0.0,4.0,2.0,16.2,4.0,3.5,0.0
2018,11,28,7,45,0.0,5.0,2.15,16.2,5.0,4.38,0.0
2018,11,28,8,0,0.0,6.0,2.3,16.2,6.0,5.26,0.0
2018,11,28,8,15,0.0,9.0,2.25,16.2,9.0,7.9,1.04
2018,11,28,8,30,0.0,12.0,2.2,16.2,12.0,10.54,3.34
2018,11,28,8,45,0.0,18.5,2.1,16.2,18.5,16.27,8.27
2018,11,28,9,0,0.0,25.0,2.0,16.2,25.0,22.0,13.18
2018,11,28,9,15,0.0,38.0,1.9,16.2,38.0,33.49,22.96
2018,11,28,9,30,0.0,51.0,1.8,16.2,51.0,45.01,32.7
2018,11,28,9,45,0.0,44.5,1.7,16.2,44.5,39.26,27.77
2018,11,28,10,0,0.0,38.0,1.6,16.2,38.0,33.51,22.86
2018,11,28,10,15,2.0,57.5,1.6,16.2,58.5,52.02,38.48
2018,11,28,10,30,4.0,77.0,1.6,16.2,79.0,70.51,53.94
2018,11,28,10,45,75.5,108.5,1.55,16.2,146.5,150.03,120.75
2018,11,28,11,0,147.0,140.0,1.5,16.2,214.0,217.5,175.63
2018,11,28,11,15,220.5,178.5,1.55,16.25,292.0,293.8,235.8
2018,11,28,11,30,294.0,217.0,1.6,16.3,370.0,357.09,283.92
2018,11,28,11,45,454.0,176.5,1.65,16.35,415.0,386.28,304.85
2018,11,28,12,0,614.0,136.0,1.7,16.4,460.0,402.23,314.05
2018,11,28,12,15,562.0,150.5,1.9,16.5,445.0,364.79,282.72
2018,11,28,12,30,510.0,165.0,2.1,16.6,430.0,332.29,255.33
2018,11,28,12,45,443.5,175.5,2.3,16.7,402.0,294.06,223.81
2018,11,28,13,0,377.0,186.0,2.5,16.8,374.0,260.28,196.26
2018,11,28,13,15,433.0,168.0,2.6,16.85,376.0,236.26,172.8
2018,11,28,13,30,489.0,150.0,2.7,16.9,378.0,207.21,145.05
2018,11,28,13,45,475.0,144.0,2.8,16.95,355.5,172.35,116.8
2018,11,28,14,0,461.0,138.0,2.9,17.0,333.0,138.39,92.45
2018,11,28,14,15,362.5,139.0,2.9,17.05,285.0,107.68,78.15
2018,11,28,14,30,264.0,140.0,2.9,17.1,237.0,101.57,83.73
2018,11,28,14,45,148.0,118.5,2.9,17.15,172.0,91.65,75.16
2018,11,28,15,0,32.0,97.0,2.9,17.2,107.0,79.4,64.48
2018,11,28,15,15,16.5,77.0,2.9,17.2,82.0,64.39,51.26
