Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,15,30,1.0,57.0,2.9,17.2,57.0,49.71,38.21
2018,11,28,15,45,0.5,44.0,2.8,17.15,44.0,38.74,28.32
2018,11,28,16,0,0.0,31.0,2.7,17.1,31.0,27.33,17.99
2018,11,28,16,15,21.0,21.5,2.8,17.0,23.0,19.31,10.32
2018,11,28,16,30,42.0,12.0,2.9,16.9,15.0,10.08,0.0
2018,11,28,16,45,42.0,9.0,3.0,16.85,10.0,8.19,0.0
2018,11,28,17,0,42.0,6.0,3.1,16.8,5.0,0.0,0.0
2018,11,28,17,15,21.0,3.0,3.4,16.8,2.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.6,16.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.55,17.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.7,17.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.85,17.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,7.0,17.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,7.1,17.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.2,17.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.35,17.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.5,17.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.75,17.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,8.0,17.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,8.25,17.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.5,17.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.6,17.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.7,17.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.85,17.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,17.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.1,17.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.1,17.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.2,16.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.3,16.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.4,16.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.5,16.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.65,16.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.8,16.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.95,16.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.1,16.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.3,16.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,16.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,16.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,16.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,10.85,16.45,2.5,2.27,0.0
2018,11,29,7,30,0.0,4.0,10.9,16.4,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.0,11.0,16.35,5.0,4.38,0.0
2018,11,29,8,0,0.0,6.0,11.1,16.3,6.0,5.26,0.0
2018,11,29,8,15,0.0,7.0,11.0,16.25,7.0,6.14,0.0
2018,11,29,8,30,0.0,8.0,10.9,16.2,8.0,7.02,0.31
2018,11,29,8,45,15.5,31.5,10.75,16.2,36.5,38.07,27.16
2018,11,29,9,0,31.0,55.0,10.6,16.2,65.0,70.9,55.46
2018,11,29,9,15,112.0,103.0,10.4,16.2,144.0,183.16,151.8
2018,11,29,9,30,193.0,151.0,10.2,16.2,223.0,287.42,239.66
2018,11,29,9,45,195.5,158.0,10.0,16.2,236.5,291.77,242.65
2018,11,29,10,0,198.0,165.0,9.8,16.2,250.0,295.59,245.2
2018,11,29,10,15,106.0,154.5,9.6,16.2,200.5,222.44,182.64
2018,11,29,10,30,14.0,144.0,9.4,16.2,151.0,139.01,111.4
2018,11,29,10,45,122.0,154.5,9.2,16.2,215.5,222.76,182.29
2018,11,29,11,0,230.0,165.0,9.0,16.2,280.0,294.66,241.82
2018,11,29,11,15,279.0,186.5,8.8,16.2,329.0,332.24,271.58
2018,11,29,11,30,328.0,208.0,8.6,16.2,378.0,365.27,297.04
2018,11,29,11,45,309.0,211.0,8.45,16.2,372.0,344.47,278.63
2018,11,29,12,0,290.0,214.0,8.3,16.2,366.0,323.88,260.47
2018,11,29,12,15,177.0,177.5,8.3,16.2,270.0,229.9,183.66
2018,11,29,12,30,64.0,141.0,8.3,16.2,174.0,147.31,116.52
2018,11,29,12,45,108.5,120.5,8.25,16.2,175.0,140.74,109.72
2018,11,29,13,0,153.0,100.0,8.2,16.2,176.0,128.13,97.17
2018,11,29,13,15,263.5,137.0,8.2,16.2,262.0,174.19,130.29
2018,11,29,13,30,374.0,174.0,8.2,16.2,348.0,206.71,151.17
2018,11,29,13,45,495.5,139.5,8.2,16.2,356.5,171.48,116.28
2018,11,29,14,0,617.0,105.0,8.2,16.2,365.0,126.84,77.58
2018,11,29,14,15,548.0,105.5,8.25,16.15,323.5,89.88,60.37
2018,11,29,14,30,479.0,106.0,8.3,16.1,282.0,74.83,60.72
2018,11,29,14,45,350.0,108.0,8.35,16.1,229.5,76.55,62.3
2018,11,29,15,0,221.0,110.0,8.4,16.1,177.0,82.0,67.13
2018,11,29,15,15,255.0,94.0,8.4,16.1,160.5,71.4,57.69
2018,11,29,15,30,289.0,78.0,8.4,16.1,144.0,57.9,45.57
2018,11,29,15,45,258.5,65.0,8.75,16.05,115.0,49.0,37.4
2018,11,29,16,0,228.0,52.0,9.1,16.0,86.0,39.83,28.83
2018,11,29,16,15,156.5,39.0,9.35,15.95,58.5,31.12,20.06
2018,11,29,16,30,85.0,26.0,9.6,15.9,31.0,20.9,1.76
2018,11,29,16,45,48.0,15.0,9.8,15.85,17.5,13.64,0.0
2018,11,29,17,0,11.0,4.0,10.0,15.8,4.0,0.0,0.0
2018,11,29,17,15,5.5,2.0,10.05,15.8,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,10.1,15.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,10.15,15.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,10.2,15.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,10.2,15.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,10.2,15.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,10.25,15.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,10.35,15.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,10.4,15.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,10.45,15.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,10.5,15.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,10.55,15.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.6,15.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.65,15.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.6,15.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,10.5,15.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,10.4,15.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,10.3,15.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,10.1,15.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.95,15.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.8,15.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.7,15.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,9.55,15.35,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,9.45,15.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,9.4,15.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,9.35,15.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,9.3,15.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,9.2,15.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,9.05,15.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,9.0,15.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.95,15.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.9,15.1,0.0,0.0,0.0
2018,11,30,6,45,24.0,3.5,8.85,15.1,3.0,0.0,0.0
2018,11,30,7,0,48.0,7.0,8.8,15.1,6.0,0.0,0.0
2018,11,30,7,15,87.5,16.5,8.75,15.2,20.5,61.1,0.0
2018,11,30,7,30,127.0,26.0,8.7,15.3,35.0,129.59,68.43
2018,11,30,7,45,161.0,41.0,8.65,15.35,61.0,162.08,126.84
2018,11,30,8,0,195.0,56.0,8.6,15.4,87.0,200.31,163.55
2018,11,30,8,15,215.0,69.0,8.55,15.5,112.5,227.44,188.74
2018,11,30,8,30,235.0,82.0,8.5,15.6,138.0,254.55,213.0
2018,11,30,8,45,310.0,91.5,8.5,15.7,179.0,324.2,272.61
2018,11,30,9,0,385.0,101.0,8.5,15.8,220.0,381.0,320.68
2018,11,30,9,15,341.5,116.5,8.4,15.85,231.5,368.54,309.28
2018,11,30,9,30,298.0,132.0,8.3,15.9,243.0,342.23,286.4
2018,11,30,9,45,388.5,130.5,8.2,15.95,288.0,404.09,337.64
2018,11,30,10,0,479.0,129.0,8.1,16.0,333.0,451.43,376.16
2018,11,30,10,15,622.0,109.5,8.05,16.05,390.5,513.73,426.69
2018,11,30,10,30,765.0,90.0,8.0,16.1,448.0,563.05,465.72
2018,11,30,10,45,711.5,107.0,7.9,16.1,450.0,534.17,439.92
2018,11,30,11,0,658.0,124.0,7.8,16.1,452.0,502.7,412.24
2018,11,30,11,15,677.0,122.0,7.8,16.1,466.0,490.27,400.29
2018,11,30,11,30,696.0,120.0,7.8,16.1,480.0,474.77,385.45
2018,11,30,11,45,746.0,108.0,7.8,16.1,496.0,460.96,371.48
2018,11,30,12,0,796.0,96.0,7.8,16.1,512.0,443.49,353.71
2018,11,30,12,15,813.0,90.5,7.8,16.1,512.0,412.98,324.87
2018,11,30,12,30,830.0,85.0,7.8,16.1,512.0,379.35,292.74
2018,11,30,12,45,739.5,105.5,7.8,16.05,479.5,329.28,249.09
2018,11,30,13,0,649.0,126.0,7.8,16.0,447.0,286.32,212.01
2018,11,30,13,15,565.0,138.5,7.75,16.0,410.5,242.46,175.14
2018,11,30,13,30,481.0,151.0,7.7,16.0,374.0,206.08,146.1
2018,11,30,13,45,549.0,128.0,7.65,15.95,369.0,169.74,112.56
2018,11,30,14,0,617.0,105.0,7.6,15.9,364.0,126.69,77.59
2018,11,30,14,15,701.0,83.0,7.55,15.85,356.0,77.12,46.97
2018,11,30,14,30,785.0,61.0,7.5,15.8,348.0,47.49,36.6
2018,11,30,14,45,758.5,58.5,7.4,15.8,312.0,46.2,35.5
2018,11,30,15,0,732.0,56.0,7.3,15.8,276.0,44.96,34.41
2018,11,30,15,15,690.0,52.5,7.3,15.8,236.0,42.85,32.49
2018,11,30,15,30,648.0,49.0,7.3,15.8,196.0,40.8,30.53
2018,11,30,15,45,581.0,44.5,7.1,15.65,155.5,34.64,24.85
2018,11,30,16,0,514.0,40.0,6.9,15.5,115.0,31.98,22.1
2018,11,30,16,15,399.0,33.0,6.8,15.35,79.0,27.08,16.74
2018,11,30,16,30,284.0,26.0,6.7,15.2,43.0,22.27,1.66
2018,11,30,16,45,163.5,16.5,6.65,15.1,24.0,15.01,0.0
2018,11,30,17,0,43.0,7.0,6.6,15.0,5.0,0.0,0.0
2018,11,30,17,15,21.5,3.5,6.45,14.95,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,6.35,14.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.8,15.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.9,15.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,7.0,15.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.25,15.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.5,15.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.6,15.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.7,15.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.8,15.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.85,15.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.9,15.4,0.0,0.0,0.0
2018,12,1,6,45,7.0,2.5,7.95,15.4,2.5,0.0,0.0
2018,12,1,7,0,14.0,5.0,8.0,15.4,5.0,0.0,0.0
2018,12,1,7,15,16.0,14.0,8.1,15.45,14.5,21.12,0.0
2018,12,1,7,30,18.0,23.0,8.2,15.5,24.0,36.25,12.98
2018,12,1,7,45,50.0,37.5,8.35,15.55,44.5,81.88,60.76
2018,12,1,8,0,82.0,52.0,8.5,15.6,65.0,116.49,92.52
2018,12,1,8,15,74.5,69.0,8.55,15.6,83.5,131.46,106.32
2018,12,1,8,30,67.0,86.0,8.6,15.6,102.0,135.0,109.98
2018,12,1,8,45,159.0,100.0,8.7,15.65,146.5,216.24,180.38
2018,12,1,9,0,251.0,114.0,8.8,15.7,191.0,299.19,251.17
2018,12,1,9,15,317.0,121.0,8.8,15.65,230.5,345.38,290.35
2018,12,1,9,30,383.0,128.0,8.8,15.6,270.0,402.86,338.01
2018,12,1,9,45,323.0,148.0,8.75,15.6,274.5,370.35,309.59
2018,12,1,10,0,263.0,168.0,8.7,15.6,279.0,348.79,290.07
2018,12,1,10,15,347.0,163.5,8.75,15.6,319.5,387.42,322.15
2018,12,1,10,30,431.0,159.0,8.8,15.6,360.0,433.05,359.09
2018,12,1,10,45,372.0,143.0,8.8,15.6,321.0,370.78,306.85
2018,12,1,11,0,313.0,127.0,8.8,15.6,282.0,309.99,255.73
2018,12,1,11,15,171.0,129.5,8.7,15.55,214.5,219.06,178.94
2018,12,1,11,30,29.0,132.0,8.6,15.5,147.0,134.65,107.59
2018,12,1,11,45,45.5,165.5,8.5,15.45,189.0,170.97,137.62
2018,12,1,12,0,62.0,199.0,8.4,15.4,231.0,204.85,165.24
2018,12,1,12,15,84.0,197.5,8.4,15.35,240.5,207.8,167.11
2018,12,1,12,30,106.0,196.0,8.4,15.3,250.0,210.19,168.25
2018,12,1,12,45,216.5,196.5,8.4,15.25,304.0,237.97,187.88
2018,12,1,13,0,327.0,197.0,8.4,15.2,358.0,254.7,196.81
2018,12,1,13,15,466.5,160.5,8.4,15.2,381.0,237.34,175.28
2018,12,1,13,30,606.0,124.0,8.4,15.2,404.0,208.55,143.35
2018,12,1,13,45,604.5,117.0,8.4,15.15,383.0,169.23,110.09
2018,12,1,14,0,603.0,110.0,8.4,15.1,362.0,129.49,80.79
2018,12,1,14,15,438.5,124.5,8.4,15.05,300.5,99.64,71.02
2018,12,1,14,30,274.0,139.0,8.4,15.0,239.0,101.03,84.14
2018,12,1,14,45,396.0,110.5,8.4,14.95,238.0,78.71,64.49
2018,12,1,15,0,518.0,82.0,8.4,14.9,237.0,60.74,48.57
2018,12,1,15,15,513.0,72.5,8.4,14.9,207.5,54.76,43.19
2018,12,1,15,30,508.0,63.0,8.4,14.9,178.0,48.59,37.54
2018,12,1,15,45,463.0,55.5,8.3,14.7,143.5,43.86,33.07
2018,12,1,16,0,418.0,48.0,8.2,14.5,109.0,39.09,28.35
2018,12,1,16,15,299.0,38.0,8.15,14.45,74.0,31.72,20.59
2018,12,1,16,30,180.0,28.0,8.1,14.4,39.0,22.21,1.11
2018,12,1,16,45,97.0,16.0,8.0,14.35,21.5,14.55,0.0
2018,12,1,17,0,14.0,4.0,7.9,14.3,4.0,0.0,0.0
2018,12,1,17,15,7.0,2.0,7.95,14.3,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,8.0,14.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.95,14.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.8,14.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.75,14.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,7.45,13.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,7.35,13.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,7.3,13.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,7.3,13.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,7.3,13.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,7.25,13.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,7.15,13.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.6,13.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.65,12.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,2,6,45,24.0,3.5,4.8,12.6,3.0,0.0,0.0
2018,12,2,7,0,48.0,7.0,4.7,12.6,6.0,0.0,0.0
2018,12,2,7,15,162.0,17.0,4.55,12.7,25.5,100.02,0.0
2018,12,2,7,30,276.0,27.0,4.4,12.8,45.0,206.65,87.75
2018,12,2,7,45,285.0,38.0,4.25,12.9,69.0,240.32,188.75
2018,12,2,8,0,294.0,49.0,4.1,13.0,93.0,260.24,213.46
2018,12,2,8,15,395.0,57.5,4.05,13.05,137.0,335.35,279.36
2018,12,2,8,30,496.0,66.0,4.0,13.1,181.0,410.44,343.45
2018,12,2,8,45,591.5,65.0,3.95,13.2,226.5,471.33,394.46
2018,12,2,9,0,687.0,64.0,3.9,13.3,272.0,530.65,442.7
2018,12,2,9,15,566.5,89.5,3.75,13.3,275.5,483.27,402.81
2018,12,2,9,30,446.0,115.0,3.6,13.3,279.0,427.15,355.81
2018,12,2,9,45,411.0,134.0,3.45,13.35,295.0,420.66,349.14
2018,12,2,10,0,376.0,153.0,3.3,13.4,311.0,412.18,340.58
2018,12,2,10,15,324.0,168.5,3.15,13.45,310.5,378.5,311.87
2018,12,2,10,30,272.0,184.0,3.0,13.5,310.0,355.27,291.53
2018,12,2,10,45,362.0,173.5,2.85,13.55,348.0,386.59,316.38
2018,12,2,11,0,452.0,163.0,2.7,13.6,386.0,422.09,343.35
2018,12,2,11,15,486.5,162.5,2.6,13.65,407.5,424.07,343.02
2018,12,2,11,30,521.0,162.0,2.5,13.7,429.0,422.72,339.85
2018,12,2,11,45,460.0,179.0,2.4,13.75,416.0,389.51,311.46
2018,12,2,12,0,399.0,196.0,2.3,13.8,403.0,358.03,284.75
2018,12,2,12,15,412.5,190.5,2.3,13.85,403.0,338.93,267.49
2018,12,2,12,30,426.0,185.0,2.3,13.9,403.0,317.95,248.22
2018,12,2,12,45,481.5,167.0,2.3,13.95,408.0,297.89,228.28
2018,12,2,13,0,537.0,149.0,2.3,14.0,413.0,272.74,203.29
2018,12,2,13,15,558.5,137.0,2.25,14.0,402.5,239.37,172.26
2018,12,2,13,30,580.0,125.0,2.2,14.0,392.0,204.6,140.46
2018,12,2,13,45,537.0,126.5,2.15,14.0,363.0,166.83,110.76
2018,12,2,14,0,494.0,128.0,2.1,14.0,334.0,133.44,88.22
2018,12,2,14,15,517.0,113.0,2.05,14.0,314.0,93.99,64.94
2018,12,2,14,30,540.0,98.0,2.0,14.0,294.0,70.0,56.89
2018,12,2,14,45,606.5,79.5,1.95,14.0,278.0,57.45,45.83
2018,12,2,15,0,673.0,61.0,1.9,14.0,262.0,48.98,38.29
2018,12,2,15,15,580.5,62.0,1.9,14.0,217.5,46.39,35.93
2018,12,2,15,30,488.0,63.0,1.9,14.0,173.0,48.56,37.7
2018,12,2,15,45,382.0,56.0,1.9,13.85,131.0,44.08,33.43
2018,12,2,16,0,276.0,49.0,1.9,13.7,89.0,37.68,27.26
2018,12,2,16,15,226.0,36.0,1.85,13.65,61.5,28.07,17.67
2018,12,2,16,30,176.0,23.0,1.8,13.6,34.0,18.18,0.0
2018,12,2,16,45,114.5,15.0,1.75,13.5,19.5,13.64,0.0
2018,12,2,17,0,53.0,7.0,1.7,13.4,5.0,0.0,0.0
2018,12,2,17,15,26.5,3.5,1.6,13.45,2.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,6,45,29.0,3.5,3.5,12.5,2.5,0.0,0.0
2018,12,3,7,0,58.0,7.0,3.6,12.5,5.0,0.0,0.0
2018,12,3,7,15,121.5,15.5,3.65,12.7,20.5,77.24,0.0
2018,12,3,7,30,185.0,24.0,3.7,12.9,36.0,154.49,51.69
2018,12,3,7,45,245.0,36.0,3.7,13.15,64.5,214.31,166.66
2018,12,3,8,0,305.0,48.0,3.7,13.4,93.0,264.81,216.47
2018,12,3,8,15,430.0,53.0,3.65,13.55,139.0,350.58,290.96
2018,12,3,8,30,555.0,58.0,3.6,13.7,185.0,436.38,363.42
2018,12,3,8,45,651.0,56.0,3.5,13.9,232.0,492.07,409.69
2018,12,3,9,0,747.0,54.0,3.4,14.1,279.0,551.6,457.32
2018,12,3,9,15,702.0,67.5,3.35,14.25,299.5,538.7,445.83
2018,12,3,9,30,657.0,81.0,3.3,14.4,320.0,525.84,434.19
2018,12,3,9,45,673.5,86.5,3.25,14.55,350.0,536.32,441.21
2018,12,3,10,0,690.0,92.0,3.2,14.7,380.0,544.01,445.6
2018,12,3,10,15,762.5,81.5,3.25,14.75,417.5,563.15,459.75
2018,12,3,10,30,835.0,71.0,3.3,14.8,455.0,580.04,471.56
2018,12,3,10,45,853.0,69.5,3.35,14.9,475.5,568.06,460.37
2018,12,3,11,0,871.0,68.0,3.4,15.0,496.0,555.94,448.83
2018,12,3,11,15,811.0,85.0,3.4,15.05,490.5,520.45,418.48
2018,12,3,11,30,751.0,102.0,3.4,15.1,485.0,482.02,385.86
2018,12,3,11,45,770.5,99.0,3.4,15.15,494.0,462.25,367.49
2018,12,3,12,0,790.0,96.0,3.4,15.2,503.0,438.87,345.59
2018,12,3,12,15,618.0,132.5,3.35,15.25,449.5,371.34,290.4
2018,12,3,12,30,446.0,169.0,3.3,15.3,396.0,311.22,242.14
2018,12,3,12,45,306.0,192.5,3.25,15.3,346.5,262.79,203.95
2018,12,3,13,0,166.0,216.0,3.2,15.3,297.0,226.17,176.76
2018,12,3,13,15,152.5,205.0,3.15,15.35,277.5,203.03,157.58
2018,12,3,13,30,139.0,194.0,3.1,15.4,258.0,181.14,139.68
2018,12,3,13,45,95.5,178.5,3.05,15.4,221.5,156.67,121.52
2018,12,3,14,0,52.0,163.0,3.0,15.4,185.0,134.31,105.48
2018,12,3,14,15,45.5,150.0,3.0,15.4,168.0,119.34,94.38
2018,12,3,14,30,39.0,137.0,3.0,15.4,151.0,107.63,89.6
2018,12,3,14,45,38.5,126.0,3.0,15.4,138.5,99.41,82.5
2018,12,3,15,0,38.0,115.0,3.0,15.4,126.0,90.99,75.12
2018,12,3,15,15,29.0,98.5,3.0,15.4,106.0,78.84,64.34
2018,12,3,15,30,20.0,82.0,3.0,15.4,86.0,66.43,53.18
2018,12,3,15,45,16.0,65.0,3.1,15.25,68.0,53.44,41.39
2018,12,3,16,0,12.0,48.0,3.2,15.1,50.0,40.8,29.76
2018,12,3,16,15,11.5,32.0,3.2,15.1,33.5,27.35,16.9
2018,12,3,16,30,11.0,16.0,3.2,15.1,17.0,14.21,0.0
2018,12,3,16,45,11.0,8.5,3.2,15.05,9.0,7.73,0.0
2018,12,3,17,0,11.0,1.0,3.2,15.0,1.0,0.0,0.0
2018,12,3,17,15,5.5,0.5,3.25,15.0,0.5,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,5.15,14.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.5,14.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,4,6,45,24.0,3.0,5.75,13.75,2.0,0.0,0.0
2018,12,4,7,0,48.0,6.0,5.7,13.7,4.0,0.0,0.0
2018,12,4,7,15,48.0,9.0,5.75,13.8,9.5,33.02,0.0
2018,12,4,7,30,48.0,12.0,5.8,13.9,15.0,46.77,7.13
2018,12,4,7,45,24.0,20.0,5.85,14.0,21.5,38.37,25.15
2018,12,4,8,0,0.0,28.0,5.9,14.1,28.0,24.67,14.95
2018,12,4,8,15,0.0,37.5,5.85,14.25,37.5,33.07,22.38
2018,12,4,8,30,0.0,47.0,5.8,14.4,47.0,41.49,29.76
2018,12,4,8,45,2.0,67.0,5.75,14.6,67.5,62.31,47.67
2018,12,4,9,0,4.0,87.0,5.7,14.8,88.0,83.38,65.65
2018,12,4,9,15,4.0,89.5,5.7,15.0,90.5,84.44,66.47
2018,12,4,9,30,4.0,92.0,5.7,15.2,93.0,85.92,67.61
2018,12,4,9,45,2.0,66.0,5.7,15.4,66.5,59.57,45.13
2018,12,4,10,0,0.0,40.0,5.7,15.6,40.0,35.28,24.4
2018,12,4,10,15,0.0,39.0,5.8,15.75,39.0,34.4,23.6
2018,12,4,10,30,0.0,38.0,5.9,15.9,38.0,33.52,22.8
2018,12,4,10,45,0.0,40.5,6.0,16.05,40.5,35.74,24.62
2018,12,4,11,0,0.0,43.0,6.1,16.2,43.0,37.96,26.45
2018,12,4,11,15,0.0,44.0,6.1,16.3,44.0,38.85,27.16
2018,12,4,11,30,0.0,45.0,6.1,16.4,45.0,39.74,27.88
2018,12,4,11,45,0.0,53.0,6.15,16.45,53.0,46.83,33.82
2018,12,4,12,0,0.0,61.0,6.2,16.5,61.0,53.93,39.76
2018,12,4,12,15,0.0,75.0,5.95,16.45,75.0,66.36,50.19
2018,12,4,12,30,0.0,89.0,5.7,16.4,89.0,78.77,60.59
2018,12,4,12,45,0.0,86.0,5.4,16.4,86.0,76.14,58.42
2018,12,4,13,0,0.0,83.0,5.1,16.4,83.0,73.47,56.23
2018,12,4,13,15,0.0,79.0,5.1,16.35,79.0,69.91,53.32
2018,12,4,13,30,0.0,75.0,5.1,16.3,75.0,66.34,50.41
2018,12,4,13,45,0.0,69.5,5.05,16.25,69.5,61.45,46.38
2018,12,4,14,0,0.0,64.0,5.0,16.2,64.0,56.56,42.33
2018,12,4,14,15,0.0,57.0,5.4,16.15,57.0,50.34,37.15
2018,12,4,14,30,0.0,50.0,5.8,16.1,50.0,44.12,33.59
2018,12,4,14,45,0.0,38.5,6.15,16.1,38.5,33.93,24.58
2018,12,4,15,0,0.0,27.0,6.5,16.1,27.0,23.76,15.53
2018,12,4,15,15,0.0,21.5,6.5,16.1,21.5,18.91,11.18
2018,12,4,15,30,0.0,16.0,6.5,16.1,16.0,14.06,6.82
2018,12,4,15,45,0.0,13.5,6.8,15.85,13.5,11.85,4.78
2018,12,4,16,0,0.0,11.0,7.1,15.6,11.0,9.65,2.71
2018,12,4,16,15,0.0,8.0,7.2,15.45,8.0,7.02,0.11
2018,12,4,16,30,0.0,5.0,7.3,15.3,5.0,4.38,0.0
2018,12,4,16,45,0.0,2.5,7.45,15.15,2.5,2.27,0.0
2018,12,4,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,8.2,14.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,8.7,14.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,8.7,14.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,8.65,14.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,8.55,15.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,8.4,15.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,8.3,15.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,8.15,15.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,12,5,7,15,0.5,7.5,3.1,15.45,7.5,7.08,0.0
2018,12,5,7,30,1.0,15.0,3.1,15.5,15.0,13.75,0.0
2018,12,5,7,45,0.5,27.5,3.15,15.6,27.5,25.64,14.43
2018,12,5,8,0,0.0,40.0,3.2,15.7,40.0,37.63,25.55
2018,12,5,8,15,32.0,56.0,3.3,15.75,63.0,78.4,60.82
2018,12,5,8,30,64.0,72.0,3.4,15.8,86.0,124.7,100.75
2018,12,5,8,45,106.0,90.0,3.5,15.85,119.0,170.22,139.86
2018,12,5,9,0,148.0,108.0,3.6,15.9,152.0,215.3,178.06
2018,12,5,9,15,195.0,112.5,3.65,16.0,178.0,257.13,213.04
2018,12,5,9,30,242.0,117.0,3.7,16.1,204.0,287.65,238.28
2018,12,5,9,45,300.0,132.5,3.8,16.15,250.0,336.75,278.15
2018,12,5,10,0,358.0,148.0,3.9,16.2,296.0,383.48,315.31
2018,12,5,10,15,393.0,152.0,3.9,16.25,323.5,411.43,336.6
2018,12,5,10,30,428.0,156.0,3.9,16.3,351.0,426.1,347.23
2018,12,5,10,45,358.5,166.0,3.95,16.3,334.0,375.86,305.77
2018,12,5,11,0,289.0,176.0,4.0,16.3,317.0,336.68,273.1
2018,12,5,11,15,186.5,168.0,3.95,16.3,259.5,264.56,213.84
2018,12,5,11,30,84.0,160.0,3.9,16.3,202.0,192.74,154.67
2018,12,5,11,45,46.0,129.0,3.85,16.3,152.0,137.98,109.53
2018,12,5,12,0,8.0,98.0,3.8,16.3,102.0,90.2,69.99
2018,12,5,12,15,5.0,91.5,3.65,16.3,94.0,82.96,64.0
2018,12,5,12,30,2.0,85.0,3.5,16.3,86.0,75.97,58.21
2018,12,5,12,45,1.5,66.5,3.4,16.25,67.0,59.27,44.3
2018,12,5,13,0,1.0,48.0,3.3,16.2,48.0,42.66,30.39
2018,12,5,13,15,0.5,52.5,3.1,16.15,52.5,46.48,33.68
2018,12,5,13,30,0.0,57.0,2.9,16.1,57.0,50.35,37.02
2018,12,5,13,45,17.0,70.5,2.75,16.05,77.5,64.08,47.89
2018,12,5,14,0,34.0,84.0,2.6,16.0,98.0,75.15,56.72
2018,12,5,14,15,22.5,67.5,2.45,15.9,76.5,59.38,44.43
2018,12,5,14,30,11.0,51.0,2.3,15.8,55.0,45.17,34.59
2018,12,5,14,45,5.5,55.5,2.2,15.7,57.5,49.04,38.08
2018,12,5,15,0,0.0,60.0,2.1,15.6,60.0,53.01,41.61
2018,12,5,15,15,0.0,52.0,2.1,15.6,52.0,45.91,35.26
2018,12,5,15,30,0.0,44.0,2.1,15.6,44.0,38.82,28.83
2018,12,5,15,45,0.0,35.0,2.05,15.35,35.0,30.85,21.58
2018,12,5,16,0,0.0,26.0,2.0,15.1,26.0,22.9,14.27
2018,12,5,16,15,0.0,18.0,2.1,15.05,18.0,15.84,7.4
2018,12,5,16,30,0.0,10.0,2.2,15.0,10.0,8.79,0.0
2018,12,5,16,45,0.0,5.0,2.25,14.9,5.0,4.55,0.0
2018,12,5,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,4.25,13.7,1.5,1.36,0.0
2018,12,6,7,30,0.0,3.0,4.2,13.8,3.0,2.63,0.0
2018,12,6,7,45,95.5,14.0,4.2,13.9,27.5,87.94,64.07
2018,12,6,8,0,191.0,25.0,4.2,14.0,52.0,168.23,136.07
2018,12,6,8,15,409.0,36.0,4.15,14.1,118.5,313.59,260.44
2018,12,6,8,30,627.0,47.0,4.1,14.2,185.0,458.8,381.62
2018,12,6,8,45,670.5,50.5,4.0,14.35,224.0,493.87,410.96
2018,12,6,9,0,714.0,54.0,3.9,14.5,263.0,527.05,437.85
2018,12,6,9,15,744.0,56.0,3.75,14.7,298.5,547.74,453.6
2018,12,6,9,30,774.0,58.0,3.6,14.9,334.0,565.77,466.56
2018,12,6,9,45,796.0,59.5,3.45,15.05,365.5,575.34,472.44
2018,12,6,10,0,818.0,61.0,3.3,15.2,397.0,577.82,472.56
2018,12,6,10,15,831.0,62.5,3.1,15.35,421.5,576.08,468.88
2018,12,6,10,30,844.0,64.0,2.9,15.5,446.0,571.22,462.55
2018,12,6,10,45,851.5,65.5,2.75,15.65,464.5,560.02,451.27
2018,12,6,11,0,859.0,67.0,2.6,15.8,483.0,545.75,437.43
2018,12,6,11,15,863.5,67.5,2.35,15.85,494.0,525.79,418.82
2018,12,6,11,30,868.0,68.0,2.1,15.9,505.0,502.99,397.69
2018,12,6,11,45,869.0,68.5,1.9,16.0,509.0,475.78,372.88
2018,12,6,12,0,870.0,69.0,1.7,16.1,513.0,446.07,345.69
2018,12,6,12,15,870.0,69.0,1.5,16.1,510.0,413.09,315.58
2018,12,6,12,30,870.0,69.0,1.3,16.1,507.0,377.94,283.2
2018,12,6,12,45,866.5,68.0,1.15,16.15,496.5,338.74,247.3
2018,12,6,13,0,863.0,67.0,1.0,16.2,486.0,297.98,209.83
2018,12,6,13,15,854.0,66.5,0.95,16.2,468.0,255.0,171.09
2018,12,6,13,30,845.0,66.0,0.9,16.2,450.0,211.28,132.68
2018,12,6,13,45,831.0,65.0,0.9,16.2,425.0,161.0,91.75
2018,12,6,14,0,817.0,64.0,0.9,16.2,400.0,115.35,59.98
2018,12,6,14,15,797.5,62.0,1.0,16.2,369.5,69.18,38.21
2018,12,6,14,30,778.0,60.0,1.1,16.2,339.0,46.83,36.01
2018,12,6,14,45,749.0,57.5,1.2,16.15,303.5,45.5,34.89
2018,12,6,15,0,720.0,55.0,1.3,16.1,268.0,44.22,33.76
2018,12,6,15,15,678.0,51.5,1.3,16.1,229.0,42.08,31.81
2018,12,6,15,30,636.0,48.0,1.3,16.1,190.0,40.0,29.82
2018,12,6,15,45,568.5,43.0,1.5,15.9,150.0,36.52,26.5
2018,12,6,16,0,501.0,38.0,1.7,15.7,110.0,30.3,20.63
2018,12,6,16,15,368.0,30.0,1.85,15.55,73.0,24.35,14.36
2018,12,6,16,30,235.0,22.0,2.0,15.4,36.0,18.37,0.0
2018,12,6,16,45,117.5,11.0,2.1,15.3,18.0,10.01,0.0
2018,12,6,17,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,7,15,25.0,9.5,1.1,14.7,11.0,21.42,0.0
2018,12,7,7,30,50.0,19.0,1.3,14.7,22.0,60.74,0.0
2018,12,7,7,45,108.5,34.5,1.5,14.7,47.5,123.39,89.85
2018,12,7,8,0,167.0,50.0,1.7,14.7,73.0,175.18,139.95
2018,12,7,8,15,189.5,64.0,1.75,14.8,98.5,204.54,166.88
2018,12,7,8,30,212.0,78.0,1.8,14.9,124.0,233.94,192.78
2018,12,7,8,45,272.5,89.0,1.85,15.0,160.5,282.24,233.77
2018,12,7,9,0,333.0,100.0,1.9,15.1,197.0,343.15,283.64
2018,12,7,9,15,322.5,115.0,1.9,15.2,218.5,339.22,279.99
2018,12,7,9,30,312.0,130.0,1.9,15.3,240.0,346.15,284.82
2018,12,7,9,45,380.0,131.0,1.85,15.4,277.5,395.46,323.75
2018,12,7,10,0,448.0,132.0,1.8,15.5,315.0,431.17,351.05
2018,12,7,10,15,616.5,105.5,1.8,15.65,374.0,500.14,404.5
2018,12,7,10,30,785.0,79.0,1.8,15.8,433.0,555.94,446.08
2018,12,7,10,45,832.0,71.5,1.75,15.9,460.5,557.55,444.86
2018,12,7,11,0,879.0,64.0,1.7,16.0,488.0,552.7,438.82
2018,12,7,11,15,884.5,64.5,1.7,16.1,499.5,532.94,421.24
2018,12,7,11,30,890.0,65.0,1.7,16.2,511.0,510.22,401.11
2018,12,7,11,45,893.0,64.5,1.7,16.3,515.0,482.42,376.65
2018,12,7,12,0,896.0,64.0,1.7,16.4,519.0,451.98,349.57
2018,12,7,12,15,894.5,63.5,1.8,16.45,515.5,417.21,318.87
2018,12,7,12,30,893.0,63.0,1.9,16.5,512.0,380.35,285.7
2018,12,7,12,45,889.0,62.5,2.0,16.55,501.0,340.74,249.64
2018,12,7,13,0,885.0,62.0,2.1,16.6,490.0,299.54,211.75
2018,12,7,13,15,877.0,61.5,2.15,16.6,472.5,256.01,172.07
2018,12,7,13,30,869.0,61.0,2.2,16.6,455.0,211.6,132.62
2018,12,7,13,45,857.0,60.0,2.25,16.6,430.5,165.56,94.68
2018,12,7,14,0,845.0,59.0,2.3,16.6,406.0,119.44,62.35
2018,12,7,14,15,826.5,57.5,2.25,16.5,375.5,72.82,40.54
2018,12,7,14,30,808.0,56.0,2.2,16.4,345.0,43.89,33.37
2018,12,7,14,45,780.0,54.0,2.2,16.35,309.0,42.86,32.51
2018,12,7,15,0,752.0,52.0,2.2,16.3,273.0,41.89,31.66
2018,12,7,15,15,711.5,49.0,2.2,16.3,234.0,40.09,30.0
2018,12,7,15,30,671.0,46.0,2.2,16.3,195.0,38.35,28.33
2018,12,7,15,45,606.5,41.0,2.05,16.0,154.5,34.79,24.96
2018,12,7,16,0,542.0,36.0,1.9,15.7,114.0,31.27,21.46
2018,12,7,16,15,403.5,29.0,1.95,15.55,76.0,23.5,13.66
2018,12,7,16,30,265.0,22.0,2.0,15.4,38.0,18.4,0.0
2018,12,7,16,45,132.5,11.0,2.0,15.25,19.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,8,7,15,62.5,10.5,2.45,13.15,13.5,41.39,0.0
2018,12,8,7,30,125.0,21.0,2.5,13.3,27.0,112.37,0.0
2018,12,8,7,45,293.0,30.5,2.5,13.45,64.5,232.86,172.1
2018,12,8,8,0,461.0,40.0,2.5,13.6,102.0,343.73,277.12
2018,12,8,8,15,555.5,43.5,2.5,13.8,144.5,408.98,335.0
2018,12,8,8,30,650.0,47.0,2.5,14.0,187.0,470.34,387.35
2018,12,8,8,45,694.5,50.0,2.5,14.15,226.5,505.69,417.05
2018,12,8,9,0,739.0,53.0,2.5,14.3,266.0,539.03,443.89
2018,12,8,9,15,768.5,55.5,2.5,14.5,302.5,560.14,460.01
2018,12,8,9,30,798.0,58.0,2.5,14.7,339.0,578.53,473.36
2018,12,8,9,45,818.5,60.0,2.45,14.9,370.5,587.79,478.95
2018,12,8,10,0,839.0,62.0,2.4,15.1,402.0,589.89,478.84
2018,12,8,10,15,852.0,63.5,2.35,15.25,427.5,588.03,475.45
2018,12,8,10,30,865.0,65.0,2.3,15.4,453.0,582.98,469.42
2018,12,8,10,45,827.0,76.5,2.2,15.5,460.0,559.58,448.74
2018,12,8,11,0,789.0,88.0,2.1,15.6,467.0,531.01,424.23
2018,12,8,11,15,730.5,105.0,2.0,15.7,462.5,496.21,394.79
2018,12,8,11,30,672.0,122.0,1.9,15.8,458.0,460.67,364.76
2018,12,8,11,45,784.0,95.5,1.75,15.85,490.5,463.05,363.27
2018,12,8,12,0,896.0,69.0,1.6,15.9,523.0,456.68,353.53
2018,12,8,12,15,895.0,69.0,1.55,15.95,520.0,422.57,322.77
2018,12,8,12,30,894.0,69.0,1.5,16.0,517.0,386.29,289.81
2018,12,8,12,45,889.5,68.5,1.4,16.0,506.0,346.42,253.44
2018,12,8,13,0,885.0,68.0,1.3,16.0,495.0,305.0,215.42
2018,12,8,13,15,875.5,67.0,1.25,16.0,476.5,260.62,175.35
2018,12,8,13,30,866.0,66.0,1.2,16.0,458.0,215.52,135.63
2018,12,8,13,45,851.0,65.0,1.15,16.0,432.5,169.15,97.74
2018,12,8,14,0,836.0,64.0,1.1,16.0,407.0,117.67,61.12
2018,12,8,14,15,816.5,62.5,1.1,16.0,376.5,71.03,39.02
2018,12,8,14,30,797.0,61.0,1.1,16.0,346.0,47.79,36.89
2018,12,8,14,45,738.0,62.5,1.1,15.95,305.0,49.6,38.55
2018,12,8,15,0,679.0,64.0,1.1,15.9,264.0,47.27,36.5
2018,12,8,15,15,580.5,63.5,1.1,15.9,217.0,47.77,36.87
2018,12,8,15,30,482.0,63.0,1.1,15.9,170.0,48.69,37.51
2018,12,8,15,45,444.5,52.0,1.1,15.7,134.5,40.84,30.31
2018,12,8,16,0,407.0,41.0,1.1,15.5,99.0,32.74,22.77
2018,12,8,16,15,326.0,32.5,1.2,15.4,68.5,26.6,16.23
2018,12,8,16,30,245.0,24.0,1.3,15.3,38.0,20.34,0.0
2018,12,8,16,45,122.5,12.0,1.35,15.2,19.0,10.91,0.0
2018,12,8,17,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
