Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,0,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,19,7,15,49.0,6.0,0.95,14.1,7.5,0.0,0.0
2018,12,19,7,30,98.0,12.0,0.9,14.2,15.0,61.43,0.0
2018,12,19,7,45,64.5,22.0,0.85,14.3,25.0,74.56,35.81
2018,12,19,8,0,31.0,32.0,0.8,14.4,35.0,51.47,36.37
2018,12,19,8,15,22.0,48.5,1.0,14.5,51.5,65.54,49.48
2018,12,19,8,30,13.0,65.0,1.2,14.6,68.0,71.76,55.26
2018,12,19,8,45,17.0,78.0,1.45,14.75,82.5,86.01,67.73
2018,12,19,9,0,21.0,91.0,1.7,14.9,97.0,107.42,86.02
2018,12,19,9,15,41.5,110.0,1.9,15.1,123.5,139.43,113.19
2018,12,19,9,30,62.0,129.0,2.1,15.3,150.0,170.83,139.46
2018,12,19,9,45,84.5,143.0,2.3,15.5,174.0,196.75,160.91
2018,12,19,10,0,107.0,157.0,2.5,15.7,198.0,231.42,189.17
2018,12,19,10,15,301.0,145.0,2.5,15.85,272.5,337.49,276.7
2018,12,19,10,30,495.0,133.0,2.5,16.0,347.0,439.54,357.43
2018,12,19,10,45,542.5,129.5,2.5,16.15,374.0,450.55,364.28
2018,12,19,11,0,590.0,126.0,2.5,16.3,401.0,462.99,372.25
2018,12,19,11,15,456.0,157.0,2.3,16.4,373.0,402.28,322.15
2018,12,19,11,30,322.0,188.0,2.1,16.5,345.0,343.34,274.02
2018,12,19,11,45,273.0,195.5,1.85,16.6,329.5,314.26,249.68
2018,12,19,12,0,224.0,203.0,1.6,16.7,314.0,283.21,223.9
2018,12,19,12,15,299.5,184.0,1.5,16.75,332.0,288.03,225.71
2018,12,19,12,30,375.0,165.0,1.4,16.8,350.0,286.04,221.01
2018,12,19,12,45,587.5,124.0,1.25,16.85,407.5,301.76,225.97
2018,12,19,13,0,800.0,83.0,1.1,16.9,465.0,299.27,213.68
2018,12,19,13,15,834.0,72.5,1.05,16.95,458.5,260.2,176.67
2018,12,19,13,30,868.0,62.0,1.0,17.0,452.0,221.17,140.1
2018,12,19,13,45,855.0,61.5,0.95,17.0,428.5,176.04,102.55
2018,12,19,14,0,842.0,61.0,0.9,17.0,405.0,130.81,69.63
2018,12,19,14,15,823.5,59.5,0.9,16.95,375.5,79.09,40.46
2018,12,19,14,30,805.0,58.0,0.9,16.9,346.0,45.44,34.66
2018,12,19,14,45,778.5,55.0,0.9,16.8,311.0,43.62,33.15
2018,12,19,15,0,752.0,52.0,0.9,16.7,276.0,41.83,31.58
2018,12,19,15,15,712.5,49.5,0.9,16.7,238.0,40.42,30.29
2018,12,19,15,30,673.0,47.0,0.9,16.7,200.0,39.11,29.0
2018,12,19,15,45,591.5,43.5,0.95,16.35,158.0,36.88,26.83
2018,12,19,16,0,510.0,40.0,1.0,16.0,116.0,31.86,22.06
2018,12,19,16,15,406.0,32.0,1.15,15.85,80.0,25.99,16.07
2018,12,19,16,30,302.0,24.0,1.3,15.7,44.0,20.04,4.3
2018,12,19,16,45,185.0,16.0,1.4,15.55,25.0,14.55,0.0
2018,12,19,17,0,68.0,8.0,1.5,15.4,6.0,0.0,0.0
2018,12,19,17,15,34.0,4.0,1.5,15.25,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,1.9,14.85,3.0,0.0,0.0
2018,12,20,7,30,20.0,5.0,1.9,14.9,6.0,14.84,0.0
2018,12,20,7,45,10.0,15.5,1.95,14.95,16.0,19.28,4.44
2018,12,20,8,0,0.0,26.0,2.0,15.0,26.0,22.92,12.82
2018,12,20,8,15,0.0,40.0,2.05,15.1,40.0,36.73,25.04
2018,12,20,8,30,0.0,54.0,2.1,15.2,54.0,50.55,37.1
2018,12,20,8,45,10.0,73.0,2.15,15.3,75.5,75.92,59.0
2018,12,20,9,0,20.0,92.0,2.2,15.4,97.0,108.26,86.58
2018,12,20,9,15,62.0,113.0,2.15,15.5,132.5,155.86,127.12
2018,12,20,9,30,104.0,134.0,2.1,15.6,168.0,212.73,174.46
2018,12,20,9,45,119.0,147.5,2.1,15.65,190.5,232.96,190.75
2018,12,20,10,0,134.0,161.0,2.1,15.7,213.0,252.4,206.25
2018,12,20,10,15,195.5,169.0,2.1,15.75,250.5,292.25,238.59
2018,12,20,10,30,257.0,177.0,2.1,15.8,288.0,339.0,275.55
2018,12,20,10,45,260.5,182.0,2.15,15.85,299.0,337.67,273.49
2018,12,20,11,0,264.0,187.0,2.2,15.9,310.0,335.3,270.75
2018,12,20,11,15,180.0,197.5,2.15,15.9,282.5,285.13,229.49
2018,12,20,11,30,96.0,208.0,2.1,15.9,255.0,240.06,192.53
2018,12,20,11,45,92.5,210.5,2.1,15.9,256.0,235.27,188.35
2018,12,20,12,0,89.0,213.0,2.1,15.9,257.0,230.4,183.97
2018,12,20,12,15,115.0,213.5,2.0,15.9,270.5,238.14,189.39
2018,12,20,12,30,141.0,214.0,1.9,15.9,284.0,239.95,189.65
2018,12,20,12,45,192.5,209.0,1.75,15.9,302.0,243.01,189.97
2018,12,20,13,0,244.0,204.0,1.6,15.9,320.0,241.55,185.95
2018,12,20,13,15,193.5,196.5,1.5,15.85,286.5,209.23,160.34
2018,12,20,13,30,143.0,189.0,1.4,15.8,253.0,181.15,138.91
2018,12,20,13,45,102.0,176.5,1.3,15.75,221.0,155.44,119.64
2018,12,20,14,0,61.0,164.0,1.2,15.7,189.0,137.22,106.95
2018,12,20,14,15,53.0,144.5,1.1,15.65,165.0,117.43,91.91
2018,12,20,14,30,45.0,125.0,1.0,15.6,141.0,99.94,82.63
2018,12,20,14,45,31.5,110.5,0.9,15.55,121.0,89.33,73.49
2018,12,20,15,0,18.0,96.0,0.8,15.5,101.0,80.92,66.16
2018,12,20,15,15,15.5,89.0,0.8,15.5,93.0,74.71,60.65
2018,12,20,15,30,13.0,82.0,0.8,15.5,85.0,68.35,54.86
2018,12,20,15,45,7.5,66.0,0.65,15.35,67.5,55.47,43.23
2018,12,20,16,0,2.0,50.0,0.5,15.2,50.0,42.45,31.35
2018,12,20,16,15,32.0,33.5,0.5,15.15,35.5,28.7,18.48
2018,12,20,16,30,62.0,17.0,0.5,15.1,21.0,14.09,1.81
2018,12,20,16,45,62.0,11.0,0.5,15.1,12.0,10.01,0.0
2018,12,20,17,0,62.0,5.0,0.5,15.1,3.0,0.0,0.0
2018,12,20,17,15,31.0,2.5,0.55,15.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,21,7,15,75.0,7.0,2.05,15.3,9.0,0.0,0.0
2018,12,21,7,30,150.0,14.0,2.2,15.4,18.0,89.8,0.0
2018,12,21,7,45,172.5,24.5,2.3,15.5,37.0,147.72,66.42
2018,12,21,8,0,195.0,35.0,2.4,15.6,56.0,181.11,139.65
2018,12,21,8,15,350.5,42.5,2.7,15.7,101.0,282.39,228.63
2018,12,21,8,30,506.0,50.0,3.0,15.8,146.0,385.6,315.97
2018,12,21,8,45,573.5,53.5,3.3,15.9,186.0,433.34,357.07
2018,12,21,9,0,641.0,57.0,3.6,16.0,226.0,480.13,396.29
2018,12,21,9,15,567.0,72.0,3.6,16.05,238.0,453.16,374.45
2018,12,21,9,30,493.0,87.0,3.6,16.1,250.0,422.75,349.38
2018,12,21,9,45,334.0,114.0,3.6,16.2,229.5,346.9,286.23
2018,12,21,10,0,175.0,141.0,3.6,16.3,209.0,254.44,208.83
2018,12,21,10,15,118.5,151.0,3.8,16.35,198.5,227.02,185.38
2018,12,21,10,30,62.0,161.0,4.0,16.4,188.0,191.85,155.4
2018,12,21,10,45,72.0,175.5,4.2,16.5,208.0,208.98,169.24
2018,12,21,11,0,82.0,190.0,4.4,16.6,228.0,225.1,182.05
2018,12,21,11,15,73.0,195.0,4.5,16.65,229.5,220.85,178.07
2018,12,21,11,30,64.0,200.0,4.6,16.7,231.0,216.77,174.33
2018,12,21,11,45,67.5,203.0,4.7,16.75,236.0,216.85,174.05
2018,12,21,12,0,71.0,206.0,4.8,16.8,241.0,216.46,173.34
2018,12,21,12,15,46.5,194.0,4.85,16.8,217.0,191.2,152.64
2018,12,21,12,30,22.0,182.0,4.9,16.8,193.0,167.23,133.21
2018,12,21,12,45,88.5,188.5,5.0,16.8,231.0,192.06,152.02
2018,12,21,13,0,155.0,195.0,5.1,16.8,269.0,209.84,164.06
2018,12,21,13,15,197.5,178.5,5.3,16.75,269.5,196.81,151.04
2018,12,21,13,30,240.0,162.0,5.5,16.7,270.0,177.89,132.89
2018,12,21,13,45,174.5,155.0,5.7,16.65,231.5,150.94,113.14
2018,12,21,14,0,109.0,148.0,5.9,16.6,193.0,127.76,97.37
2018,12,21,14,15,74.5,137.0,5.85,16.5,166.5,113.65,88.3
2018,12,21,14,30,40.0,126.0,5.8,16.4,140.0,100.58,83.24
2018,12,21,14,45,145.5,116.0,5.75,16.3,160.5,89.89,73.96
2018,12,21,15,0,251.0,106.0,5.7,16.2,181.0,79.5,64.86
2018,12,21,15,15,273.0,92.5,5.7,16.2,164.0,70.47,56.83
2018,12,21,15,30,295.0,79.0,5.7,16.2,147.0,58.64,46.22
2018,12,21,15,45,258.0,66.0,5.55,15.8,117.0,49.69,38.09
2018,12,21,16,0,221.0,53.0,5.4,15.4,87.0,40.49,29.58
2018,12,21,16,15,183.5,39.5,5.5,15.25,61.5,30.62,20.06
2018,12,21,16,30,146.0,26.0,5.6,15.1,36.0,20.44,5.72
2018,12,21,16,45,99.0,16.5,5.7,14.95,21.0,15.01,0.0
2018,12,21,17,0,52.0,7.0,5.8,14.8,6.0,0.0,0.0
2018,12,21,17,15,26.0,3.5,5.7,14.75,3.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,5.25,14.65,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,22,7,15,95.0,8.0,2.5,13.8,10.5,0.0,0.0
2018,12,22,7,30,190.0,16.0,2.5,13.9,21.0,112.04,0.0
2018,12,22,7,45,331.5,24.0,2.55,14.0,52.0,231.61,99.58
2018,12,22,8,0,473.0,32.0,2.6,14.1,83.0,334.09,259.63
2018,12,22,8,15,423.0,40.5,2.6,14.3,101.5,321.51,260.73
2018,12,22,8,30,373.0,49.0,2.6,14.5,120.0,306.22,252.19
2018,12,22,8,45,439.0,59.5,2.65,14.65,161.5,360.06,298.35
2018,12,22,9,0,505.0,70.0,2.7,14.8,203.0,413.32,342.42
2018,12,22,9,15,588.0,70.0,2.6,14.95,247.0,463.68,382.94
2018,12,22,9,30,671.0,70.0,2.5,15.1,291.0,511.99,420.54
2018,12,22,9,45,704.0,72.5,2.45,15.25,325.0,530.3,433.66
2018,12,22,10,0,737.0,75.0,2.4,15.4,359.0,543.81,442.77
2018,12,22,10,15,761.0,74.5,2.3,15.55,385.5,548.01,444.18
2018,12,22,10,30,785.0,74.0,2.2,15.7,412.0,549.0,442.87
2018,12,22,10,45,802.0,75.0,2.1,15.8,434.0,544.34,437.01
2018,12,22,11,0,819.0,76.0,2.0,15.9,456.0,536.4,428.41
2018,12,22,11,15,845.5,73.0,2.2,15.95,475.0,525.79,418.77
2018,12,22,11,30,872.0,70.0,2.4,16.0,494.0,510.27,404.81
2018,12,22,11,45,825.5,82.0,2.6,16.05,487.0,474.38,374.66
2018,12,22,12,0,779.0,94.0,2.8,16.1,480.0,437.05,343.05
2018,12,22,12,15,646.5,125.5,2.95,16.15,445.5,382.32,298.24
2018,12,22,12,30,514.0,157.0,3.1,16.2,411.0,331.44,256.94
2018,12,22,12,45,507.5,156.0,3.25,16.2,402.5,303.86,232.3
2018,12,22,13,0,501.0,155.0,3.4,16.2,394.0,275.67,206.84
2018,12,22,13,15,444.5,157.5,3.35,16.25,364.5,237.83,175.24
2018,12,22,13,30,388.0,160.0,3.3,16.3,335.0,204.0,147.84
2018,12,22,13,45,285.5,166.5,3.2,16.35,291.5,173.0,126.13
2018,12,22,14,0,183.0,173.0,3.1,16.4,248.0,152.33,114.39
2018,12,22,14,15,207.5,152.5,3.15,16.4,232.0,122.16,91.52
2018,12,22,14,30,232.0,132.0,3.2,16.4,216.0,96.25,79.34
2018,12,22,14,45,202.5,120.0,3.25,16.4,188.0,88.42,72.58
2018,12,22,15,0,173.0,108.0,3.3,16.4,160.0,80.41,65.58
2018,12,22,15,15,186.5,97.0,3.3,16.4,146.0,73.11,59.09
2018,12,22,15,30,200.0,86.0,3.3,16.4,132.0,65.57,52.27
2018,12,22,15,45,171.0,71.0,3.6,16.05,105.0,54.86,42.59
2018,12,22,16,0,142.0,56.0,3.9,15.7,78.0,43.86,32.49
2018,12,22,16,15,129.0,39.5,3.9,15.6,54.5,31.52,20.86
2018,12,22,16,30,116.0,23.0,3.9,15.5,31.0,18.0,4.87
2018,12,22,16,45,88.0,14.0,3.95,15.4,17.5,12.73,0.0
2018,12,22,17,0,60.0,5.0,4.0,15.3,4.0,0.0,0.0
2018,12,22,17,15,30.0,2.5,3.95,15.3,2.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,23,7,15,29.0,5.5,4.25,13.6,6.0,0.0,0.0
2018,12,23,7,30,58.0,11.0,4.1,13.7,12.0,39.73,0.0
2018,12,23,7,45,31.5,23.0,4.0,13.85,24.0,50.64,15.76
2018,12,23,8,0,5.0,35.0,3.9,14.0,36.0,38.4,25.15
2018,12,23,8,15,12.0,50.5,3.8,14.1,53.0,58.1,43.06
2018,12,23,8,30,19.0,66.0,3.7,14.2,70.0,84.03,65.7
2018,12,23,8,45,49.5,83.5,3.55,14.35,96.0,120.58,97.54
2018,12,23,9,0,80.0,101.0,3.4,14.5,122.0,166.98,137.22
2018,12,23,9,15,221.5,107.0,3.3,14.65,177.0,266.84,222.24
2018,12,23,9,30,363.0,113.0,3.2,14.8,232.0,368.38,305.95
2018,12,23,9,45,399.5,119.5,3.1,14.95,263.0,393.32,325.19
2018,12,23,10,0,436.0,126.0,3.0,15.1,294.0,416.41,342.75
2018,12,23,10,15,430.5,137.5,3.05,15.2,313.0,417.7,342.52
2018,12,23,10,30,425.0,149.0,3.1,15.3,332.0,417.15,340.8
2018,12,23,10,45,492.5,140.5,3.15,15.45,362.0,435.56,354.61
2018,12,23,11,0,560.0,132.0,3.2,15.6,392.0,454.67,368.29
2018,12,23,11,15,662.0,110.0,3.2,15.7,426.0,469.57,378.38
2018,12,23,11,30,764.0,88.0,3.2,15.8,460.0,477.41,382.14
2018,12,23,11,45,816.5,75.5,3.25,15.85,477.0,464.61,369.18
2018,12,23,12,0,869.0,63.0,3.3,15.9,494.0,446.82,351.58
2018,12,23,12,15,777.0,87.0,3.25,16.0,471.5,400.98,312.27
2018,12,23,12,30,685.0,111.0,3.2,16.1,449.0,356.28,274.2
2018,12,23,12,45,730.5,97.0,3.2,16.15,451.5,327.86,246.63
2018,12,23,13,0,776.0,83.0,3.2,16.2,454.0,297.29,216.31
2018,12,23,13,15,784.0,78.0,3.25,16.25,442.0,258.26,179.83
2018,12,23,13,30,792.0,73.0,3.3,16.3,430.0,217.24,142.12
2018,12,23,13,45,690.0,89.5,3.35,16.35,389.0,172.04,107.53
2018,12,23,14,0,588.0,106.0,3.4,16.4,348.0,138.19,85.91
2018,12,23,14,15,543.5,105.5,3.4,16.35,317.0,102.71,65.8
2018,12,23,14,30,499.0,105.0,3.4,16.3,286.0,74.43,60.27
2018,12,23,14,45,442.0,102.5,3.4,16.25,251.0,73.29,59.36
2018,12,23,15,0,385.0,100.0,3.4,16.2,216.0,72.25,58.47
2018,12,23,15,15,345.0,89.5,3.4,16.2,183.0,65.5,52.46
2018,12,23,15,30,305.0,79.0,3.4,16.2,150.0,58.61,46.21
2018,12,23,15,45,260.0,67.0,3.35,15.85,119.0,50.39,38.73
2018,12,23,16,0,215.0,55.0,3.3,15.5,88.0,41.97,30.91
2018,12,23,16,15,187.0,40.0,3.3,15.35,62.0,30.98,20.49
2018,12,23,16,30,159.0,25.0,3.3,15.2,36.0,19.63,6.37
2018,12,23,16,45,109.0,15.0,3.25,15.05,20.0,13.64,0.0
2018,12,23,17,0,59.0,5.0,3.2,14.9,4.0,0.0,0.0
2018,12,23,17,15,29.5,2.5,3.2,14.85,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,24,7,15,20.5,3.0,2.3,14.5,3.5,0.0,0.0
2018,12,24,7,30,41.0,6.0,2.3,14.7,7.0,26.45,0.0
2018,12,24,7,45,20.5,10.0,2.3,14.9,10.5,22.56,3.09
2018,12,24,8,0,0.0,14.0,2.3,15.1,14.0,12.3,4.15
2018,12,24,8,15,0.0,22.0,2.25,15.25,22.0,19.36,10.5
2018,12,24,8,30,0.0,30.0,2.2,15.4,30.0,26.42,16.71
2018,12,24,8,45,0.0,42.0,2.2,15.55,42.0,37.05,25.89
2018,12,24,9,0,0.0,54.0,2.2,15.7,54.0,47.69,35.03
2018,12,24,9,15,0.0,59.0,2.3,15.8,59.0,52.12,38.83
2018,12,24,9,30,0.0,64.0,2.4,15.9,64.0,56.56,42.58
2018,12,24,9,45,0.0,69.5,2.45,16.05,69.5,61.44,46.64
2018,12,24,10,0,0.0,75.0,2.5,16.2,75.0,66.44,50.76
2018,12,24,10,15,0.0,88.5,2.65,16.25,88.5,78.97,61.2
2018,12,24,10,30,0.0,102.0,2.8,16.3,102.0,91.42,71.51
2018,12,24,10,45,139.0,89.5,2.95,16.35,154.0,173.17,141.14
2018,12,24,11,0,278.0,77.0,3.1,16.4,206.0,238.83,195.5
2018,12,24,11,15,455.0,73.5,3.35,16.45,291.5,323.72,263.66
2018,12,24,11,30,632.0,70.0,3.6,16.5,377.0,394.11,317.83
2018,12,24,11,45,704.5,71.5,3.85,16.5,418.0,409.09,326.84
2018,12,24,12,0,777.0,73.0,4.1,16.5,459.0,417.65,330.07
2018,12,24,12,15,807.0,72.5,4.35,16.45,472.5,400.19,312.49
2018,12,24,12,30,837.0,72.0,4.6,16.4,486.0,379.98,291.92
2018,12,24,12,45,554.0,85.5,4.9,16.35,357.5,260.87,198.01
2018,12,24,13,0,271.0,99.0,5.2,16.3,229.0,164.39,123.91
2018,12,24,13,15,135.5,88.5,5.3,16.2,153.5,108.81,81.03
2018,12,24,13,30,0.0,78.0,5.4,16.1,78.0,69.01,52.7
2018,12,24,13,45,0.0,62.0,5.5,16.05,62.0,54.78,40.8
2018,12,24,14,0,0.0,46.0,5.6,16.0,46.0,40.59,28.86
2018,12,24,14,15,0.0,42.0,5.65,15.95,42.0,37.04,25.9
2018,12,24,14,30,0.0,38.0,5.7,15.9,38.0,33.5,24.19
2018,12,24,14,45,0.0,33.5,5.75,15.9,33.5,29.51,20.67
2018,12,24,15,0,0.0,29.0,5.8,15.9,29.0,25.53,17.13
2018,12,24,15,15,0.0,26.0,5.8,15.9,26.0,22.88,14.74
2018,12,24,15,30,0.0,23.0,5.8,15.9,23.0,20.23,12.33
2018,12,24,15,45,0.0,18.0,6.0,15.85,18.0,15.82,8.32
2018,12,24,16,0,0.0,13.0,6.2,15.8,13.0,11.41,4.3
2018,12,24,16,15,0.0,9.5,6.3,15.8,9.5,8.34,1.38
2018,12,24,16,30,0.0,6.0,6.4,15.8,6.0,5.26,0.0
2018,12,24,16,45,0.0,3.5,6.5,15.75,3.5,3.18,0.0
2018,12,24,17,0,0.0,1.0,6.6,15.7,1.0,0.0,0.0
2018,12,24,17,15,0.0,0.5,6.8,15.7,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,7.0,15.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.25,15.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.5,15.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.75,15.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,8.0,15.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,8.25,15.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.6,14.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,8.35,14.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,8.1,14.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.95,14.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,7.75,14.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,7.7,14.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,7.7,14.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,7.65,14.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,7.7,14.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.85,14.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.95,14.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,7.45,13.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,7.35,13.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,7.45,13.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,7.55,13.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,25,7,15,68.0,7.5,7.35,13.35,9.0,0.0,0.0
2018,12,25,7,30,136.0,15.0,7.3,13.5,18.0,83.22,0.0
2018,12,25,7,45,255.0,25.0,7.25,13.6,46.0,188.91,60.68
2018,12,25,8,0,374.0,35.0,7.2,13.7,74.0,281.54,219.69
2018,12,25,8,15,473.5,40.5,7.15,13.85,113.5,350.22,287.72
2018,12,25,8,30,573.0,46.0,7.1,14.0,153.0,419.88,350.18
2018,12,25,8,45,492.5,62.5,7.1,14.15,169.5,395.51,332.27
2018,12,25,9,0,412.0,79.0,7.1,14.3,186.0,363.31,306.18
2018,12,25,9,15,400.0,94.5,7.1,14.4,211.5,373.11,314.41
2018,12,25,9,30,388.0,110.0,7.1,14.5,237.0,380.72,320.18
2018,12,25,9,45,430.5,115.5,7.1,14.65,269.5,408.31,342.67
2018,12,25,10,0,473.0,121.0,7.1,14.8,302.0,433.95,363.04
2018,12,25,10,15,471.5,130.0,7.15,14.85,321.5,434.84,362.61
2018,12,25,10,30,470.0,139.0,7.2,14.9,341.0,433.81,360.5
2018,12,25,10,45,500.5,140.5,7.3,14.95,364.5,441.23,365.48
2018,12,25,11,0,531.0,142.0,7.4,15.0,388.0,445.89,367.92
2018,12,25,11,15,620.0,127.5,7.45,15.05,423.0,466.71,383.31
2018,12,25,11,30,709.0,113.0,7.5,15.1,458.0,477.12,389.54
2018,12,25,11,45,727.5,110.0,7.55,15.15,468.0,458.91,372.06
2018,12,25,12,0,746.0,107.0,7.6,15.2,478.0,437.59,351.59
2018,12,25,12,15,656.0,128.0,7.6,15.2,453.5,391.62,311.69
2018,12,25,12,30,566.0,149.0,7.6,15.2,429.0,346.29,272.72
2018,12,25,12,45,505.5,158.5,7.65,15.2,405.5,308.17,239.57
2018,12,25,13,0,445.0,168.0,7.7,15.2,382.0,273.24,209.49
2018,12,25,13,15,444.5,162.5,7.75,15.25,370.0,244.6,183.15
2018,12,25,13,30,444.0,157.0,7.8,15.3,358.0,215.31,156.61
2018,12,25,13,45,562.5,127.0,7.8,15.3,368.5,184.77,124.81
2018,12,25,14,0,681.0,97.0,7.8,15.3,379.0,143.0,86.37
2018,12,25,14,15,692.5,89.0,7.85,15.3,358.5,99.92,58.56
2018,12,25,14,30,704.0,81.0,7.9,15.3,338.0,57.67,45.7
2018,12,25,14,45,649.0,79.0,7.9,15.25,298.0,57.12,45.29
2018,12,25,15,0,594.0,77.0,7.9,15.2,258.0,56.76,44.98
2018,12,25,15,15,614.0,67.0,7.9,15.2,232.0,50.3,39.2
2018,12,25,15,30,634.0,57.0,7.9,15.2,206.0,43.62,33.15
2018,12,25,15,45,574.0,51.5,7.7,15.05,166.5,40.23,29.92
2018,12,25,16,0,514.0,46.0,7.5,14.9,127.0,36.88,26.58
2018,12,25,16,15,411.0,38.5,7.3,14.75,90.5,31.65,21.22
2018,12,25,16,30,308.0,31.0,7.1,14.6,54.0,26.5,11.89
2018,12,25,16,45,183.0,19.5,6.95,14.5,30.5,17.74,0.0
2018,12,25,17,0,58.0,8.0,6.8,14.4,7.0,0.0,0.0
2018,12,25,17,15,29.0,4.0,6.65,14.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,6.35,14.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,6.2,13.95,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,5.4,13.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,12,26,7,15,27.0,6.0,5.95,13.0,6.5,0.0,0.0
2018,12,26,7,30,54.0,12.0,5.9,13.2,13.0,38.53,0.0
2018,12,26,7,45,53.5,24.5,5.85,13.35,28.0,65.86,15.1
2018,12,26,8,0,53.0,37.0,5.8,13.5,43.0,83.78,61.5
2018,12,26,8,15,65.5,53.0,5.85,13.65,63.0,108.92,86.01
2018,12,26,8,30,78.0,69.0,5.9,13.8,83.0,133.49,108.25
2018,12,26,8,45,112.5,85.0,5.9,13.9,111.0,170.84,141.13
2018,12,26,9,0,147.0,101.0,5.9,14.0,139.0,208.12,173.5
2018,12,26,9,15,165.0,114.5,6.1,14.05,163.5,231.69,193.74
2018,12,26,9,30,183.0,128.0,6.3,14.1,188.0,254.7,213.15
2018,12,26,9,45,114.5,111.5,6.5,14.15,150.5,189.07,157.02
2018,12,26,10,0,46.0,95.0,6.7,14.2,113.0,118.29,96.03
2018,12,26,10,15,155.5,115.0,6.8,14.2,181.0,219.61,182.73
2018,12,26,10,30,265.0,135.0,6.9,14.2,249.0,300.25,250.33
2018,12,26,10,45,322.0,150.0,7.0,14.25,295.0,340.99,283.31
2018,12,26,11,0,379.0,165.0,7.1,14.3,341.0,386.48,319.5
2018,12,26,11,15,335.5,180.5,7.05,14.25,339.5,358.56,295.13
2018,12,26,11,30,292.0,196.0,7.0,14.2,338.0,339.38,278.04
2018,12,26,11,45,298.0,196.0,6.95,14.2,342.5,329.67,268.86
2018,12,26,12,0,304.0,196.0,6.9,14.2,347.0,318.79,258.52
2018,12,26,12,15,407.5,174.5,6.9,14.2,376.5,330.75,265.73
2018,12,26,12,30,511.0,153.0,6.9,14.2,406.0,330.56,261.68
2018,12,26,12,45,534.0,148.5,6.95,14.2,409.0,310.05,241.3
2018,12,26,13,0,557.0,144.0,7.0,14.2,412.0,286.64,218.03
2018,12,26,13,15,420.5,165.0,7.05,14.2,363.5,241.69,182.26
2018,12,26,13,30,284.0,186.0,7.1,14.2,315.0,207.85,157.59
2018,12,26,13,45,307.0,172.5,7.2,14.25,305.5,183.44,135.51
2018,12,26,14,0,330.0,159.0,7.3,14.3,296.0,156.81,113.05
2018,12,26,14,15,484.0,123.5,7.25,14.25,308.5,115.46,77.75
2018,12,26,14,30,638.0,88.0,7.2,14.2,321.0,62.54,50.23
2018,12,26,14,45,690.5,74.5,7.2,14.2,304.5,53.81,42.53
2018,12,26,15,0,743.0,61.0,7.2,14.2,288.0,49.09,38.33
2018,12,26,15,15,623.0,65.0,7.2,14.2,238.0,48.64,37.89
2018,12,26,15,30,503.0,69.0,7.2,14.2,188.0,53.23,41.84
2018,12,26,15,45,351.0,62.5,7.05,14.05,138.0,47.19,36.23
2018,12,26,16,0,199.0,56.0,6.9,13.9,88.0,44.09,33.03
2018,12,26,16,15,146.5,42.5,7.0,13.8,62.0,33.82,23.22
2018,12,26,16,30,94.0,29.0,7.1,13.7,36.0,23.34,10.37
2018,12,26,16,45,57.0,17.0,7.15,13.65,20.5,15.46,0.0
2018,12,26,17,0,20.0,5.0,7.2,13.6,5.0,0.0,0.0
2018,12,26,17,15,10.0,2.5,7.25,13.6,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.9,13.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.95,13.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,7.0,13.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,7.1,13.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.55,13.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,8.2,14.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.85,13.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.9,13.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.9,13.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.9,13.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,8.85,13.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,8.35,13.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,8.2,13.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,7.8,12.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,7.65,12.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,7.55,12.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,27,7,15,95.5,7.5,7.3,12.75,9.5,0.0,0.0
2018,12,27,7,30,191.0,15.0,7.4,12.9,19.0,111.27,0.0
2018,12,27,7,45,335.5,22.0,7.5,13.05,49.0,229.01,58.38
2018,12,27,8,0,480.0,29.0,7.6,13.2,79.0,326.47,254.61
2018,12,27,8,15,562.0,34.0,7.7,13.35,118.5,387.49,319.14
2018,12,27,8,30,644.0,39.0,7.8,13.5,158.0,448.51,375.23
2018,12,27,8,45,694.0,42.5,7.95,13.65,198.5,488.3,411.65
2018,12,27,9,0,744.0,46.0,8.1,13.8,239.0,526.56,445.18
2018,12,27,9,15,774.0,48.5,8.15,13.95,276.0,549.34,464.57
2018,12,27,9,30,804.0,51.0,8.2,14.1,313.0,564.89,477.28
2018,12,27,9,45,821.5,55.0,8.25,14.25,346.5,576.75,486.09
2018,12,27,10,0,839.0,59.0,8.3,14.4,380.0,585.57,491.96
2018,12,27,10,15,856.5,60.0,8.35,14.5,408.0,587.62,492.16
2018,12,27,10,30,874.0,61.0,8.4,14.6,436.0,586.45,489.46
2018,12,27,10,45,885.0,61.5,8.45,14.7,457.0,577.66,480.32
2018,12,27,11,0,896.0,62.0,8.5,14.8,478.0,565.64,468.3
2018,12,27,11,15,903.0,62.5,8.55,14.85,492.0,548.23,451.69
2018,12,27,11,30,910.0,63.0,8.6,14.9,506.0,527.71,432.19
2018,12,27,11,45,887.5,68.0,8.6,15.0,505.0,494.77,402.15
2018,12,27,12,0,865.0,73.0,8.6,15.1,504.0,460.34,370.58
2018,12,27,12,15,892.5,68.5,8.6,15.15,512.0,436.02,346.36
2018,12,27,12,30,920.0,64.0,8.6,15.2,520.0,407.62,317.96
2018,12,27,12,45,916.5,63.5,8.6,15.25,511.5,368.52,280.64
2018,12,27,13,0,913.0,63.0,8.6,15.3,503.0,327.63,241.41
2018,12,27,13,15,907.0,62.0,8.6,15.35,487.0,284.06,199.95
2018,12,27,13,30,901.0,61.0,8.6,15.4,471.0,239.28,158.13
2018,12,27,13,45,892.0,60.0,8.6,15.45,449.0,193.02,117.16
2018,12,27,14,0,883.0,59.0,8.6,15.5,427.0,146.21,80.07
2018,12,27,14,15,866.0,57.5,8.6,15.5,397.5,98.18,50.54
2018,12,27,14,30,849.0,56.0,8.6,15.5,368.0,50.82,39.59
2018,12,27,14,45,824.5,54.0,8.6,15.5,333.0,48.2,37.32
2018,12,27,15,0,800.0,52.0,8.6,15.5,298.0,41.84,31.67
2018,12,27,15,15,763.5,49.5,8.6,15.5,259.0,40.38,30.35
2018,12,27,15,30,727.0,47.0,8.6,15.5,220.0,39.01,29.03
2018,12,27,15,45,672.5,42.5,8.55,15.25,179.0,35.85,26.06
2018,12,27,16,0,618.0,38.0,8.5,15.0,138.0,32.74,23.0
2018,12,27,16,15,522.5,32.5,8.55,14.85,99.5,28.63,18.75
2018,12,27,16,30,427.0,27.0,8.6,14.7,61.0,24.67,11.72
2018,12,27,16,45,262.5,18.0,8.6,14.5,35.0,16.37,0.0
2018,12,27,17,0,98.0,9.0,8.6,14.3,9.0,8.19,0.0
2018,12,27,17,15,49.0,4.5,8.65,14.2,4.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.7,14.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.7,13.85,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.75,13.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.8,13.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.75,13.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,8.7,13.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,8.6,13.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,8.5,13.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,8.35,13.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,8.05,13.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.7,12.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.7,12.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.7,12.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.6,12.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,7.45,12.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,7.45,12.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.5,12.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,7.45,12.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,7.3,12.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,7.15,11.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,7.1,11.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.95,11.55,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.85,11.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.8,11.4,0.0,0.0,0.0
2018,12,28,7,15,69.5,6.5,6.75,11.55,8.0,0.0,0.0
2018,12,28,7,30,139.0,13.0,6.7,11.7,16.0,82.86,0.0
2018,12,28,7,45,211.0,24.0,6.65,11.85,40.0,163.35,34.75
2018,12,28,8,0,283.0,35.0,6.6,12.0,64.0,230.97,179.29
2018,12,28,8,15,342.5,44.5,6.55,12.15,96.0,279.69,230.36
2018,12,28,8,30,402.0,54.0,6.5,12.3,128.0,329.15,275.86
2018,12,28,8,45,530.5,55.5,6.45,12.5,177.5,410.83,346.99
2018,12,28,9,0,659.0,57.0,6.4,12.7,227.0,492.42,416.22
2018,12,28,9,15,730.0,54.0,6.25,12.85,269.5,529.78,447.49
2018,12,28,9,30,801.0,51.0,6.1,13.0,312.0,563.68,474.96
2018,12,28,9,45,838.0,50.5,6.0,13.15,348.5,581.89,488.68
2018,12,28,10,0,875.0,50.0,5.9,13.3,385.0,597.15,499.48
2018,12,28,10,15,890.0,51.0,5.7,13.4,412.5,597.76,497.87
2018,12,28,10,30,905.0,52.0,5.5,13.5,440.0,595.08,493.38
2018,12,28,10,45,915.0,53.0,5.35,13.65,461.5,586.16,483.68
2018,12,28,11,0,925.0,54.0,5.2,13.8,483.0,573.9,471.11
2018,12,28,11,15,931.0,54.0,5.2,13.85,497.0,555.07,453.62
2018,12,28,11,30,937.0,54.0,5.2,13.9,511.0,533.12,433.27
2018,12,28,11,45,939.0,55.0,5.15,14.0,518.0,507.23,409.15
2018,12,28,12,0,941.0,56.0,5.1,14.1,525.0,478.5,382.24
2018,12,28,12,15,938.5,57.0,5.05,14.2,524.0,445.19,351.14
2018,12,28,12,30,936.0,58.0,5.0,14.3,523.0,409.57,317.57
2018,12,28,12,45,928.5,60.0,4.95,14.4,515.0,371.07,281.15
2018,12,28,13,0,921.0,62.0,4.9,14.5,507.0,330.93,242.96
2018,12,28,13,15,913.5,61.0,4.8,14.55,490.5,286.69,201.35
2018,12,28,13,30,906.0,60.0,4.7,14.6,474.0,241.36,159.39
2018,12,28,13,45,895.0,59.0,4.55,14.65,451.0,194.59,118.2
2018,12,28,14,0,884.0,58.0,4.4,14.7,428.0,147.46,80.84
2018,12,28,14,15,867.5,56.5,4.4,14.75,398.5,99.44,50.93
2018,12,28,14,30,851.0,55.0,4.4,14.8,369.0,52.02,40.77
2018,12,28,14,45,827.0,53.5,4.35,14.8,334.5,47.85,37.13
2018,12,28,15,0,803.0,52.0,4.3,14.8,300.0,41.81,31.77
2018,12,28,15,15,766.5,49.5,4.3,14.8,261.0,40.35,30.44
2018,12,28,15,30,730.0,47.0,4.3,14.8,222.0,38.97,29.12
2018,12,28,15,45,672.0,43.0,4.3,14.5,180.5,36.25,26.54
2018,12,28,16,0,614.0,39.0,4.3,14.2,139.0,33.61,23.89
2018,12,28,16,15,516.0,33.5,4.2,14.05,100.5,29.53,19.68
2018,12,28,16,30,418.0,28.0,4.1,13.9,62.0,23.4,11.33
2018,12,28,16,45,256.0,18.5,4.05,13.8,35.5,16.83,0.0
2018,12,28,17,0,94.0,9.0,4.0,13.7,9.0,8.19,0.0
2018,12,28,17,15,47.0,4.5,3.9,13.65,4.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
