Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,29,7,15,40.5,6.0,2.7,13.3,6.5,0.0,0.0
2018,12,29,7,30,81.0,12.0,2.7,13.4,13.0,52.31,0.0
2018,12,29,7,45,106.0,25.0,2.7,13.5,32.0,102.54,16.12
2018,12,29,8,0,131.0,38.0,2.7,13.6,51.0,140.33,105.77
2018,12,29,8,15,212.0,49.5,2.75,13.75,83.0,210.42,170.17
2018,12,29,8,30,293.0,61.0,2.8,13.9,115.0,271.55,223.88
2018,12,29,8,45,393.5,65.5,2.85,14.05,156.5,336.55,279.75
2018,12,29,9,0,494.0,70.0,2.9,14.2,198.0,408.1,339.32
2018,12,29,9,15,506.5,81.0,2.9,14.35,229.5,428.37,355.6
2018,12,29,9,30,519.0,92.0,2.9,14.5,261.0,446.51,369.68
2018,12,29,9,45,678.0,73.5,2.85,14.6,318.0,519.27,427.82
2018,12,29,10,0,837.0,55.0,2.8,14.7,375.0,581.24,475.71
2018,12,29,10,15,852.0,56.5,2.75,14.85,402.5,582.74,474.73
2018,12,29,10,30,867.0,58.0,2.7,15.0,430.0,581.06,471.41
2018,12,29,10,45,876.0,59.5,2.6,15.15,451.0,572.66,462.51
2018,12,29,11,0,885.0,61.0,2.5,15.3,472.0,561.07,450.95
2018,12,29,11,15,890.0,61.5,2.4,15.4,485.5,543.05,434.34
2018,12,29,11,30,895.0,62.0,2.3,15.5,499.0,522.06,415.13
2018,12,29,11,45,896.0,63.0,2.2,15.6,505.5,496.75,392.22
2018,12,29,12,0,897.0,64.0,2.1,15.7,512.0,468.77,366.81
2018,12,29,12,15,896.0,64.0,2.1,15.75,511.0,436.42,337.83
2018,12,29,12,30,895.0,64.0,2.1,15.8,510.0,401.82,306.41
2018,12,29,12,45,889.5,64.5,2.1,15.85,501.5,364.05,271.89
2018,12,29,13,0,884.0,65.0,2.1,15.9,493.0,324.65,235.52
2018,12,29,13,15,876.0,64.5,2.15,15.95,477.0,282.28,196.62
2018,12,29,13,30,868.0,64.0,2.2,16.0,461.0,238.9,157.24
2018,12,29,13,45,854.0,63.0,2.25,16.0,438.0,193.33,117.87
2018,12,29,14,0,840.0,62.0,2.3,16.0,415.0,147.73,82.1
2018,12,29,14,15,821.0,61.0,2.35,15.95,386.0,96.51,48.98
2018,12,29,14,30,802.0,60.0,2.4,15.9,357.0,51.34,39.98
2018,12,29,14,45,775.5,58.0,2.45,15.85,323.0,45.67,35.05
2018,12,29,15,0,749.0,56.0,2.5,15.8,289.0,44.75,34.26
2018,12,29,15,15,711.5,53.0,2.5,15.8,251.0,43.0,32.68
2018,12,29,15,30,674.0,50.0,2.5,15.8,213.0,41.31,31.09
2018,12,29,15,45,558.5,50.0,2.5,15.4,168.0,38.6,28.55
2018,12,29,16,0,443.0,50.0,2.5,15.0,123.0,39.93,29.38
2018,12,29,16,15,279.0,40.5,2.55,14.85,82.0,31.4,21.27
2018,12,29,16,30,115.0,31.0,2.6,14.7,41.0,24.92,12.82
2018,12,29,16,45,60.5,18.0,2.7,14.6,23.0,16.37,0.0
2018,12,29,17,0,6.0,5.0,2.8,14.5,5.0,4.55,0.0
2018,12,29,17,15,3.0,2.5,2.9,14.45,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,5.8,12.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,6.75,12.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,30,7,15,0.0,3.5,7.3,12.75,3.5,0.0,0.0
2018,12,30,7,30,0.0,7.0,7.4,12.9,7.0,6.37,0.0
2018,12,30,7,45,32.0,22.5,7.5,13.05,25.5,50.63,3.6
2018,12,30,8,0,64.0,38.0,7.6,13.2,44.0,93.06,68.41
2018,12,30,8,15,153.5,51.5,7.5,13.2,76.5,168.12,136.2
2018,12,30,8,30,243.0,65.0,7.4,13.2,109.0,247.77,206.22
2018,12,30,8,45,272.5,77.5,7.35,13.2,138.5,279.91,235.32
2018,12,30,9,0,302.0,90.0,7.3,13.2,168.0,311.58,263.2
2018,12,30,9,15,346.0,99.5,7.1,13.2,202.0,347.7,294.16
2018,12,30,9,30,390.0,109.0,6.9,13.2,236.0,382.75,323.49
2018,12,30,9,45,413.0,117.5,6.65,13.15,264.5,402.19,339.13
2018,12,30,10,0,436.0,126.0,6.4,13.1,293.0,419.8,352.84
2018,12,30,10,15,476.5,128.5,6.2,13.15,323.0,439.29,367.92
2018,12,30,10,30,517.0,131.0,6.0,13.2,353.0,456.26,380.54
2018,12,30,10,45,625.0,114.0,5.75,13.25,395.5,493.76,409.83
2018,12,30,11,0,733.0,97.0,5.5,13.3,438.0,520.48,429.53
2018,12,30,11,15,711.0,105.0,5.45,13.4,444.0,497.6,408.65
2018,12,30,11,30,689.0,113.0,5.4,13.5,450.0,473.09,386.48
2018,12,30,11,45,694.5,114.5,5.35,13.6,458.0,454.08,368.5
2018,12,30,12,0,700.0,116.0,5.3,13.7,466.0,432.64,348.18
2018,12,30,12,15,564.5,148.5,5.55,13.85,430.5,375.9,300.55
2018,12,30,12,30,429.0,181.0,5.8,14.0,395.0,328.61,261.19
2018,12,30,12,45,368.5,190.0,6.0,14.15,371.5,292.49,230.48
2018,12,30,13,0,308.0,199.0,6.2,14.3,348.0,262.47,205.19
2018,12,30,13,15,236.0,198.0,6.3,14.4,310.0,225.43,175.22
2018,12,30,13,30,164.0,197.0,6.4,14.5,272.0,195.64,152.21
2018,12,30,13,45,106.0,182.5,6.55,14.65,230.0,163.86,127.86
2018,12,30,14,0,48.0,168.0,6.7,14.8,188.0,141.04,111.55
2018,12,30,14,15,30.0,150.5,6.8,14.8,162.5,122.31,97.1
2018,12,30,14,30,12.0,133.0,6.9,14.8,137.0,110.14,92.15
2018,12,30,14,45,19.5,125.0,7.0,14.85,131.0,103.2,86.13
2018,12,30,15,0,27.0,117.0,7.1,14.9,125.0,92.9,77.07
2018,12,30,15,15,31.5,104.5,7.1,14.9,113.0,83.5,68.71
2018,12,30,15,30,36.0,92.0,7.1,14.9,101.0,73.89,60.04
2018,12,30,15,45,90.0,73.0,7.25,14.7,89.5,58.19,45.9
2018,12,30,16,0,144.0,54.0,7.4,14.5,78.0,42.55,31.72
2018,12,30,16,15,73.0,39.5,7.6,14.45,51.5,32.78,22.5
2018,12,30,16,30,2.0,25.0,7.8,14.4,25.0,21.8,10.83
2018,12,30,16,45,1.0,14.5,8.0,14.3,14.5,13.19,0.0
2018,12,30,17,0,0.0,4.0,8.2,14.2,4.0,3.64,0.0
2018,12,30,17,15,0.0,2.0,8.4,14.1,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,8.95,13.85,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,9.05,13.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,9.2,13.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,9.35,13.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,9.4,13.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,9.5,13.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,9.6,13.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,9.65,13.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,9.7,13.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,9.7,13.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,9.7,13.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,9.75,13.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,9.75,12.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,9.7,12.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,9.65,12.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,9.6,12.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,9.35,12.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,9.1,12.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,8.9,12.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,8.7,12.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,8.4,12.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,8.25,12.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,8.1,13.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,8.15,13.1,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,8.25,13.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,8.3,13.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,8.4,13.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,8.7,12.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,8.8,12.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,8.85,12.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,8.9,12.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,9.0,12.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,9.1,12.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,9.15,12.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,9.2,12.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,9.25,12.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,9.3,12.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,9.3,12.3,0.0,0.0,0.0
2018,12,31,7,15,36.5,5.5,9.25,12.3,6.0,0.0,0.0
2018,12,31,7,30,73.0,11.0,9.2,12.3,12.0,47.33,0.0
2018,12,31,7,45,172.0,23.0,9.15,12.3,37.0,142.53,16.84
2018,12,31,8,0,271.0,35.0,9.1,12.3,62.0,225.38,174.05
2018,12,31,8,15,401.0,41.5,9.0,12.35,103.5,310.68,256.69
2018,12,31,8,30,531.0,48.0,8.9,12.4,145.0,399.12,335.84
2018,12,31,8,45,647.5,46.5,8.8,12.45,193.5,466.89,396.29
2018,12,31,9,0,764.0,45.0,8.7,12.5,242.0,539.63,459.04
2018,12,31,9,15,802.0,47.0,8.7,12.6,282.0,562.32,478.71
2018,12,31,9,30,840.0,49.0,8.7,12.7,322.0,587.46,499.35
2018,12,31,9,45,860.5,51.5,8.75,12.8,356.5,599.72,508.67
2018,12,31,10,0,881.0,54.0,8.8,12.9,391.0,608.9,514.99
2018,12,31,10,15,896.0,55.0,8.75,13.0,419.5,609.67,513.97
2018,12,31,10,30,911.0,56.0,8.7,13.1,448.0,607.14,509.97
2018,12,31,10,45,921.0,57.0,8.7,13.2,470.0,598.32,500.66
2018,12,31,11,0,931.0,58.0,8.7,13.3,492.0,586.16,488.35
2018,12,31,11,15,937.5,58.5,8.65,13.35,506.5,568.19,471.07
2018,12,31,11,30,944.0,59.0,8.6,13.4,521.0,547.03,450.83
2018,12,31,11,45,946.5,59.5,8.55,13.5,528.5,520.77,425.95
2018,12,31,12,0,949.0,60.0,8.5,13.6,536.0,491.64,398.22
2018,12,31,12,15,947.0,60.5,8.5,13.65,535.0,457.85,366.28
2018,12,31,12,30,945.0,61.0,8.5,13.7,534.0,421.7,331.77
2018,12,31,12,45,938.5,62.5,8.45,13.75,526.0,382.76,294.4
2018,12,31,13,0,932.0,64.0,8.4,13.8,518.0,342.09,255.15
2018,12,31,13,15,925.0,63.5,8.45,13.85,502.0,297.98,212.97
2018,12,31,13,30,918.0,63.0,8.5,13.9,486.0,252.67,170.26
2018,12,31,13,45,906.5,62.0,8.5,13.95,463.0,205.2,127.63
2018,12,31,14,0,895.0,61.0,8.5,14.0,440.0,157.37,88.59
2018,12,31,14,15,823.0,68.0,8.5,14.0,398.0,106.28,56.46
2018,12,31,14,30,751.0,75.0,8.5,14.0,356.0,66.5,44.95
2018,12,31,14,45,629.0,81.5,8.5,14.0,302.0,58.45,46.68
2018,12,31,15,0,507.0,88.0,8.5,14.0,248.0,64.71,52.3
2018,12,31,15,15,481.5,79.5,8.5,14.0,215.5,59.5,47.62
2018,12,31,15,30,456.0,71.0,8.5,14.0,183.0,54.2,42.78
2018,12,31,15,45,331.0,60.0,5.05,14.3,133.5,45.04,34.38
2018,12,31,16,0,206.0,49.0,1.6,14.6,84.0,37.03,26.96
2018,12,31,16,15,154.5,41.5,1.6,14.5,63.5,33.21,22.99
2018,12,31,16,30,103.0,34.0,1.6,14.4,43.0,27.15,15.3
2018,12,31,16,45,52.0,20.0,1.55,14.3,24.5,16.2,0.0
2018,12,31,17,0,1.0,6.0,1.5,14.2,6.0,5.46,0.0
2018,12,31,17,15,0.5,3.0,1.45,14.15,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
